Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,168.0,15.5,2.6,2.5,30.5,11.86,0.0
2016,1,1,8,0,336.0,31.0,2.7,3.0,61.0,24.68,14.63
2016,1,1,8,15,433.0,39.5,2.7,3.5,100.0,30.13,21.42
2016,1,1,8,30,530.0,48.0,2.7,4.0,139.0,35.42,26.74
2016,1,1,8,45,589.0,54.0,2.75,4.5,179.0,49.0,30.0
2016,1,1,9,0,648.0,60.0,2.8,5.0,219.0,86.12,47.17
2016,1,1,9,15,687.0,64.0,2.8,5.5,257.0,123.86,72.44
2016,1,1,9,30,726.0,68.0,2.8,6.0,295.0,166.63,106.54
2016,1,1,9,45,755.0,70.5,2.85,6.5,329.0,205.38,140.17
2016,1,1,10,0,784.0,73.0,2.9,7.0,363.0,245.17,175.94
2016,1,1,10,15,802.0,75.5,2.85,7.0,391.0,282.75,210.94
2016,1,1,10,30,820.0,78.0,2.8,7.0,419.0,319.98,245.53
2016,1,1,10,45,832.0,79.5,2.8,7.5,440.5,353.64,276.48
2016,1,1,11,0,844.0,81.0,2.8,8.0,462.0,386.07,305.8
2016,1,1,11,15,851.0,82.0,2.75,8.0,476.5,414.63,331.92
2016,1,1,11,30,858.0,83.0,2.7,8.0,491.0,441.32,355.95
2016,1,1,11,45,861.0,83.5,2.65,8.5,498.0,463.71,375.39
2016,1,1,12,0,864.0,84.0,2.6,9.0,505.0,483.76,392.44
2016,1,1,12,15,864.0,84.0,2.55,9.0,504.5,499.44,406.34
2016,1,1,12,30,864.0,84.0,2.5,9.0,504.0,512.51,417.85
2016,1,1,12,45,863.5,82.5,2.45,9.5,496.5,521.1,424.84
2016,1,1,13,0,863.0,81.0,2.4,10.0,489.0,526.95,429.42
2016,1,1,13,15,855.0,80.0,2.35,10.0,473.5,526.72,429.8
2016,1,1,13,30,847.0,79.0,2.3,10.0,458.0,523.7,427.82
2016,1,1,13,45,834.5,77.0,2.25,10.0,435.5,514.59,420.88
2016,1,1,14,0,822.0,75.0,2.2,10.0,413.0,502.88,411.67
2016,1,1,14,15,803.0,73.0,2.15,10.0,384.0,485.46,397.68
2016,1,1,14,30,784.0,71.0,2.1,10.0,355.0,465.86,381.59
2016,1,1,14,45,757.0,68.0,2.05,10.0,320.5,439.43,359.65
2016,1,1,15,0,730.0,65.0,2.0,10.0,286.0,411.49,335.93
2016,1,1,15,15,689.0,60.5,1.9,9.5,247.5,376.56,306.38
2016,1,1,15,30,648.0,56.0,1.8,9.0,209.0,339.8,274.49
2016,1,1,15,45,585.0,50.0,1.75,8.5,168.5,293.12,233.83
2016,1,1,16,0,522.0,44.0,1.7,8.0,128.0,248.29,193.73
2016,1,1,16,15,419.5,35.5,1.8,7.5,89.5,190.39,142.28
2016,1,1,16,30,317.0,27.0,1.9,7.0,51.0,136.41,81.3
2016,1,1,16,45,158.5,13.5,2.0,6.5,25.5,54.17,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,7,45,24.0,15.5,3.0,4.5,18.0,14.08,0.0
2016,1,2,8,0,48.0,31.0,3.1,5.0,36.0,27.19,16.48
2016,1,2,8,15,73.5,48.0,3.1,5.0,59.0,41.06,30.99
2016,1,2,8,30,99.0,65.0,3.1,5.0,82.0,54.57,43.96
2016,1,2,8,45,113.0,82.0,3.1,5.5,106.5,70.42,54.47
2016,1,2,9,0,127.0,99.0,3.1,6.0,131.0,92.49,70.74
2016,1,2,9,15,136.5,114.5,3.05,6.5,153.5,114.2,87.95
2016,1,2,9,30,146.0,130.0,3.0,7.0,176.0,136.65,106.48
2016,1,2,9,45,158.5,142.5,3.0,7.5,197.5,157.88,124.2
2016,1,2,10,0,171.0,155.0,3.0,8.0,219.0,179.85,142.75
2016,1,2,10,15,237.0,160.5,2.95,8.0,256.0,209.15,166.14
2016,1,2,10,30,303.0,166.0,2.9,8.0,293.0,244.43,195.06
2016,1,2,10,45,424.5,151.5,2.85,8.5,338.5,283.09,225.73
2016,1,2,11,0,546.0,137.0,2.8,9.0,384.0,328.88,262.81
2016,1,2,11,15,376.5,173.5,2.7,9.5,346.5,313.74,253.47
2016,1,2,11,30,207.0,210.0,2.6,10.0,309.0,288.23,234.35
2016,1,2,11,45,158.5,214.0,2.55,10.5,290.5,277.12,225.61
2016,1,2,12,0,110.0,218.0,2.5,11.0,272.0,262.17,213.37
2016,1,2,12,15,126.5,218.5,2.4,11.0,280.5,275.51,224.47
2016,1,2,12,30,143.0,219.0,2.3,11.0,289.0,287.6,234.48
2016,1,2,12,45,110.5,212.5,2.2,11.5,266.0,265.46,216.12
2016,1,2,13,0,78.0,206.0,2.1,12.0,243.0,244.51,198.75
2016,1,2,13,15,71.0,198.0,2.0,12.0,231.0,234.41,190.71
2016,1,2,13,30,64.0,190.0,1.9,12.0,219.0,223.98,182.33
2016,1,2,13,45,32.0,143.5,1.85,12.0,158.0,160.16,129.85
2016,1,2,14,0,0.0,97.0,1.8,12.0,97.0,94.35,74.82
2016,1,2,14,15,0.0,81.0,1.7,12.0,81.0,78.52,61.62
2016,1,2,14,30,0.0,65.0,1.6,12.0,65.0,62.82,48.36
2016,1,2,14,45,0.0,58.5,1.5,12.0,58.5,56.53,43.05
2016,1,2,15,0,0.0,52.0,1.4,12.0,52.0,50.24,37.68
2016,1,2,15,15,0.0,45.0,1.4,11.5,45.0,43.46,31.91
2016,1,2,15,30,0.0,38.0,1.4,11.0,38.0,36.69,26.06
2016,1,2,15,45,0.0,30.5,1.45,11.0,30.5,29.44,19.66
2016,1,2,16,0,0.0,23.0,1.5,11.0,23.0,22.19,13.23
2016,1,2,16,15,0.0,16.0,1.65,10.5,16.0,15.43,7.18
2016,1,2,16,30,0.0,9.0,1.8,10.0,9.0,8.67,0.49
2016,1,2,16,45,0.0,4.5,1.95,9.5,4.5,4.42,0.0
2016,1,2,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,13.0,2.4,7.5,13.0,12.55,0.0
2016,1,3,8,0,0.0,26.0,2.4,8.0,26.0,24.83,14.34
2016,1,3,8,15,0.0,42.5,2.3,8.0,42.5,39.69,29.41
2016,1,3,8,30,0.0,59.0,2.2,8.0,59.0,54.32,43.24
2016,1,3,8,45,7.0,74.5,2.1,8.5,76.5,68.4,53.38
2016,1,3,9,0,14.0,90.0,2.0,9.0,94.0,83.75,66.34
2016,1,3,9,15,19.0,104.5,2.0,9.0,110.5,98.76,79.0
2016,1,3,9,30,24.0,119.0,2.0,9.0,127.0,111.94,90.03
2016,1,3,9,45,27.0,131.5,2.0,9.5,141.0,125.86,101.55
2016,1,3,10,0,30.0,144.0,2.0,10.0,155.0,140.0,113.19
2016,1,3,10,15,15.0,110.0,2.05,10.0,115.5,109.15,87.63
2016,1,3,10,30,0.0,76.0,2.1,10.0,76.0,73.49,57.69
2016,1,3,10,45,100.5,137.0,2.2,10.0,183.0,163.23,131.66
2016,1,3,11,0,201.0,198.0,2.3,10.0,290.0,260.23,210.53
2016,1,3,11,15,118.0,195.0,2.45,10.0,249.5,232.32,188.92
2016,1,3,11,30,35.0,192.0,2.6,10.0,209.0,198.92,162.24
2016,1,3,11,45,45.0,199.5,2.8,10.5,222.0,212.38,173.22
2016,1,3,12,0,55.0,207.0,3.0,11.0,235.0,226.25,184.42
2016,1,3,12,15,158.0,209.0,3.1,11.0,287.0,281.35,230.0
2016,1,3,12,30,261.0,211.0,3.2,11.0,339.0,340.15,278.29
2016,1,3,12,45,312.5,199.0,3.3,11.0,350.0,358.89,294.09
2016,1,3,13,0,364.0,187.0,3.4,11.0,361.0,377.32,309.82
2016,1,3,13,15,348.5,183.5,3.25,11.0,345.5,369.25,303.48
2016,1,3,13,30,333.0,180.0,3.1,11.0,330.0,359.95,296.15
2016,1,3,13,45,377.0,163.0,3.0,11.5,325.5,365.94,301.05
2016,1,3,14,0,421.0,146.0,2.9,12.0,321.0,374.97,308.09
2016,1,3,14,15,312.5,149.0,2.7,12.0,274.0,317.28,260.84
2016,1,3,14,30,204.0,152.0,2.5,12.0,227.0,261.14,214.56
2016,1,3,14,45,190.0,139.5,2.4,12.0,204.0,239.8,197.0
2016,1,3,15,0,176.0,127.0,2.3,12.0,181.0,218.3,178.94
2016,1,3,15,15,164.0,111.5,2.2,11.5,156.5,194.18,158.72
2016,1,3,15,30,152.0,96.0,2.1,11.0,132.0,170.0,138.02
2016,1,3,15,45,128.5,79.0,2.05,11.0,106.0,139.56,111.53
2016,1,3,16,0,105.0,62.0,2.0,11.0,80.0,109.81,85.38
2016,1,3,16,15,72.5,45.5,2.05,10.5,56.0,78.54,57.97
2016,1,3,16,30,40.0,29.0,2.1,10.0,32.0,48.22,28.44
2016,1,3,16,45,20.0,14.5,2.15,10.0,16.0,19.5,0.0
2016,1,3,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.5,2.6,10.5,6.5,6.26,0.0
2016,1,4,8,0,0.0,13.0,2.6,11.0,13.0,12.54,4.33
2016,1,4,8,15,0.0,22.0,2.6,11.0,22.0,21.23,12.94
2016,1,4,8,30,0.0,31.0,2.6,11.0,31.0,29.93,21.07
2016,1,4,8,45,0.0,40.5,2.6,11.5,40.5,39.11,27.92
2016,1,4,9,0,0.0,50.0,2.6,12.0,50.0,48.31,35.9
2016,1,4,9,15,0.0,59.0,2.65,12.0,59.0,56.99,43.43
2016,1,4,9,30,0.0,68.0,2.7,12.0,68.0,65.52,50.75
2016,1,4,9,45,0.0,75.0,2.8,12.5,75.0,72.23,56.32
2016,1,4,10,0,0.0,82.0,2.9,13.0,82.0,78.94,61.84
2016,1,4,10,15,121.5,128.5,2.95,13.0,179.5,151.81,119.3
2016,1,4,10,30,243.0,175.0,3.0,13.0,277.0,234.48,184.98
2016,1,4,10,45,315.5,173.5,3.1,13.5,313.0,267.59,211.21
2016,1,4,11,0,388.0,172.0,3.2,14.0,349.0,304.39,240.83
2016,1,4,11,15,449.5,164.5,3.3,14.0,375.5,334.6,265.97
2016,1,4,11,30,511.0,157.0,3.4,14.0,402.0,366.88,292.9
2016,1,4,11,45,359.5,188.0,3.5,14.5,361.5,342.24,274.53
2016,1,4,12,0,208.0,219.0,3.6,15.0,321.0,309.87,249.05
2016,1,4,12,15,146.5,217.5,3.6,15.0,289.5,284.26,228.9
2016,1,4,12,30,85.0,216.0,3.6,15.0,258.0,254.03,204.61
2016,1,4,12,45,42.5,182.0,3.65,15.0,203.0,200.81,161.5
2016,1,4,13,0,0.0,148.0,3.7,15.0,148.0,144.12,114.88
2016,1,4,13,15,20.0,166.0,3.6,14.5,175.0,172.75,139.08
2016,1,4,13,30,40.0,184.0,3.5,14.0,202.0,205.37,166.4
2016,1,4,13,45,33.5,173.0,3.4,14.0,188.0,191.74,155.26
2016,1,4,14,0,27.0,162.0,3.3,14.0,174.0,177.97,144.05
2016,1,4,14,15,13.5,87.0,3.15,13.5,93.0,91.28,72.09
2016,1,4,14,30,0.0,12.0,3.0,13.0,12.0,11.58,4.31
2016,1,4,14,45,0.0,10.5,2.9,13.0,10.5,10.13,3.08
2016,1,4,15,0,0.0,9.0,2.8,13.0,9.0,8.68,1.83
2016,1,4,15,15,0.0,8.0,2.65,13.0,8.0,7.71,0.99
2016,1,4,15,30,0.0,7.0,2.5,13.0,7.0,6.75,0.15
2016,1,4,15,45,0.0,5.5,2.45,13.0,5.5,5.3,0.0
2016,1,4,16,0,0.0,4.0,2.4,13.0,4.0,3.85,0.0
2016,1,4,16,15,0.0,2.5,2.4,12.5,2.5,2.41,0.0
2016,1,4,16,30,0.0,1.0,2.4,12.0,1.0,0.96,0.0
2016,1,4,16,45,0.0,0.5,2.45,12.0,0.5,0.48,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.15,10.5,0.5,0.48,0.0
2016,1,5,8,0,0.0,1.0,2.3,11.0,1.0,0.96,0.0
2016,1,5,8,15,0.0,2.5,2.4,11.0,2.5,2.41,0.0
2016,1,5,8,30,0.0,4.0,2.5,11.0,4.0,3.85,0.0
2016,1,5,8,45,0.0,5.0,2.65,11.5,5.0,4.82,0.0
2016,1,5,9,0,0.0,6.0,2.8,12.0,6.0,5.78,0.0
2016,1,5,9,15,0.0,7.5,2.85,12.0,7.5,7.23,0.6
2016,1,5,9,30,0.0,9.0,2.9,12.0,9.0,8.68,1.86
2016,1,5,9,45,0.0,10.0,3.0,12.0,10.0,9.64,2.69
2016,1,5,10,0,0.0,11.0,3.1,12.0,11.0,10.61,3.52
2016,1,5,10,15,0.0,58.0,3.2,12.0,58.0,56.05,42.54
2016,1,5,10,30,0.0,105.0,3.3,12.0,105.0,100.84,80.47
2016,1,5,10,45,0.0,108.5,3.4,12.5,108.5,104.34,83.11
2016,1,5,11,0,0.0,112.0,3.5,13.0,112.0,107.83,85.77
2016,1,5,11,15,0.0,60.5,3.55,12.5,60.5,58.48,44.23
2016,1,5,11,30,0.0,9.0,3.6,12.0,9.0,8.69,1.8
2016,1,5,11,45,0.0,31.0,3.7,12.0,31.0,29.94,20.0
2016,1,5,12,0,0.0,53.0,3.8,12.0,53.0,51.22,38.12
2016,1,5,12,15,0.0,75.5,3.8,12.0,75.5,73.01,56.58
2016,1,5,12,30,0.0,98.0,3.8,12.0,98.0,94.85,75.0
2016,1,5,12,45,1.0,129.5,3.85,12.0,130.0,126.17,101.3
2016,1,5,13,0,2.0,161.0,3.9,12.0,162.0,157.99,127.87
2016,1,5,13,15,1.0,138.0,3.8,12.0,138.5,135.01,108.75
2016,1,5,13,30,0.0,115.0,3.7,12.0,115.0,111.88,89.49
2016,1,5,13,45,0.0,69.0,3.65,12.0,69.0,66.7,51.42
2016,1,5,14,0,0.0,23.0,3.6,12.0,23.0,22.2,13.46
2016,1,5,14,15,220.0,73.0,3.55,12.0,154.5,194.43,161.43
2016,1,5,14,30,440.0,123.0,3.5,12.0,286.0,356.68,294.86
2016,1,5,14,45,415.5,116.5,3.45,12.0,259.0,333.29,274.74
2016,1,5,15,0,391.0,110.0,3.4,12.0,232.0,309.36,254.48
2016,1,5,15,15,367.0,98.5,3.15,11.5,201.5,279.85,229.56
2016,1,5,15,30,343.0,87.0,2.9,11.0,171.0,250.22,203.94
2016,1,5,15,45,395.5,69.0,2.7,11.0,149.0,243.32,195.4
2016,1,5,16,0,448.0,51.0,2.5,11.0,127.0,233.5,182.88
2016,1,5,16,15,349.5,41.5,2.35,10.5,90.5,177.1,133.6
2016,1,5,16,30,251.0,32.0,2.2,10.0,54.0,126.79,83.84
2016,1,5,16,45,125.5,16.0,2.1,10.0,27.0,58.16,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,5.0,3.65,12.0,5.0,4.82,0.0
2016,1,6,8,0,0.0,10.0,3.6,12.0,10.0,9.64,2.0
2016,1,6,8,15,0.0,17.5,3.55,12.0,17.5,16.88,9.07
2016,1,6,8,30,0.0,25.0,3.5,12.0,25.0,24.12,15.82
2016,1,6,8,45,0.0,32.5,3.45,12.0,32.5,31.37,21.24
2016,1,6,9,0,0.0,40.0,3.4,12.0,40.0,38.62,27.61
2016,1,6,9,15,0.0,48.0,3.35,12.0,48.0,46.36,34.33
2016,1,6,9,30,0.0,56.0,3.3,12.0,56.0,54.11,40.99
2016,1,6,9,45,0.0,62.0,3.25,12.0,62.0,59.92,45.93
2016,1,6,10,0,0.0,68.0,3.2,12.0,68.0,65.73,50.84
2016,1,6,10,15,0.0,39.0,3.2,12.0,39.0,37.66,26.77
2016,1,6,10,30,0.0,10.0,3.2,12.0,10.0,9.65,2.66
2016,1,6,10,45,10.5,92.5,3.25,12.0,97.5,92.76,73.4
2016,1,6,11,0,21.0,175.0,3.3,12.0,185.0,174.6,141.58
2016,1,6,11,15,133.0,192.5,3.35,12.0,256.5,236.11,191.15
2016,1,6,11,30,245.0,210.0,3.4,12.0,328.0,305.28,247.07
2016,1,6,11,45,148.0,209.0,3.45,12.0,281.0,268.11,217.64
2016,1,6,12,0,51.0,208.0,3.5,12.0,234.0,225.44,183.08
2016,1,6,12,15,101.5,215.5,3.4,12.0,266.5,259.13,210.99
2016,1,6,12,30,152.0,223.0,3.3,12.0,299.0,296.49,241.64
2016,1,6,12,45,155.5,219.5,3.25,12.0,296.0,298.26,243.27
2016,1,6,13,0,159.0,216.0,3.2,12.0,293.0,299.56,244.63
2016,1,6,13,15,108.0,204.5,3.1,12.0,256.0,260.48,212.74
2016,1,6,13,30,57.0,193.0,3.0,12.0,219.0,223.58,182.39
2016,1,6,13,45,35.0,174.0,2.95,12.0,190.0,193.55,157.74
2016,1,6,14,0,13.0,155.0,2.9,12.0,161.0,159.79,129.76
2016,1,6,14,15,153.5,150.5,2.85,11.5,208.5,235.27,194.17
2016,1,6,14,30,294.0,146.0,2.8,11.0,256.0,304.88,252.28
2016,1,6,14,45,274.5,137.0,2.8,11.0,232.0,283.46,234.21
2016,1,6,15,0,255.0,128.0,2.8,11.0,208.0,261.83,216.0
2016,1,6,15,15,237.0,113.5,2.75,10.5,180.5,234.57,193.15
2016,1,6,15,30,219.0,99.0,2.7,10.0,153.0,207.29,169.78
2016,1,6,15,45,189.0,83.0,2.65,10.0,124.0,173.64,140.37
2016,1,6,16,0,159.0,67.0,2.6,10.0,95.0,140.95,111.43
2016,1,6,16,15,116.0,50.5,2.55,9.5,67.5,104.45,79.36
2016,1,6,16,30,73.0,34.0,2.5,9.0,40.0,65.28,42.94
2016,1,6,16,45,36.5,17.0,2.5,9.0,20.0,29.79,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,90.0,18.0,0.6,9.0,26.0,14.11,0.0
2016,1,7,8,0,180.0,36.0,0.6,9.0,52.0,28.22,17.09
2016,1,7,8,15,273.5,48.5,0.65,9.0,88.0,37.25,27.23
2016,1,7,8,30,367.0,61.0,0.7,9.0,124.0,45.96,35.68
2016,1,7,8,45,456.5,65.5,0.8,9.5,164.5,56.66,38.09
2016,1,7,9,0,546.0,70.0,0.9,10.0,205.0,88.21,51.68
2016,1,7,9,15,588.0,75.0,0.9,10.0,242.0,122.84,74.46
2016,1,7,9,30,630.0,80.0,0.9,10.0,279.0,160.45,103.51
2016,1,7,9,45,695.0,75.5,0.95,10.5,317.0,196.39,132.28
2016,1,7,10,0,760.0,71.0,1.0,11.0,355.0,238.41,167.47
2016,1,7,10,15,778.0,73.0,1.0,11.0,383.5,275.07,200.64
2016,1,7,10,30,796.0,75.0,1.0,11.0,412.0,311.44,233.43
2016,1,7,10,45,808.5,77.0,1.05,11.5,433.5,345.43,263.66
2016,1,7,11,0,821.0,79.0,1.1,12.0,455.0,378.32,292.4
2016,1,7,11,15,828.5,80.0,1.15,12.0,470.0,406.95,317.82
2016,1,7,11,30,836.0,81.0,1.2,12.0,485.0,433.8,341.35
2016,1,7,11,45,840.0,81.0,1.25,12.0,492.5,456.17,361.0
2016,1,7,12,0,844.0,81.0,1.3,12.0,500.0,476.29,378.55
2016,1,7,12,15,844.0,81.0,1.35,12.0,500.0,492.15,392.5
2016,1,7,12,30,844.0,81.0,1.4,12.0,500.0,505.44,404.22
2016,1,7,12,45,843.5,79.5,1.45,12.0,493.5,514.32,412.37
2016,1,7,13,0,843.0,78.0,1.5,12.0,487.0,520.51,418.27
2016,1,7,13,15,836.0,77.0,1.5,12.0,472.5,521.13,419.48
2016,1,7,13,30,829.0,76.0,1.5,12.0,458.0,519.01,418.42
2016,1,7,13,45,818.5,74.5,1.55,12.0,436.5,511.85,413.56
2016,1,7,14,0,808.0,73.0,1.6,12.0,415.0,502.11,406.49
2016,1,7,14,15,790.5,70.5,1.55,12.0,387.0,485.26,393.21
2016,1,7,14,30,773.0,68.0,1.5,12.0,359.0,466.2,377.92
2016,1,7,14,45,752.5,64.5,1.45,12.0,326.5,442.59,358.67
2016,1,7,15,0,732.0,61.0,1.4,12.0,294.0,417.28,337.55
2016,1,7,15,15,695.5,57.5,1.3,11.5,256.5,383.34,309.42
2016,1,7,15,30,659.0,54.0,1.2,11.0,219.0,348.88,280.03
2016,1,7,15,45,608.0,48.5,1.1,11.0,179.5,308.44,244.54
2016,1,7,16,0,557.0,43.0,1.0,11.0,140.0,267.33,207.68
2016,1,7,16,15,467.0,35.5,1.0,10.5,101.5,212.38,159.83
2016,1,7,16,30,377.0,28.0,1.0,10.0,63.0,162.36,110.54
2016,1,7,16,45,188.5,14.0,1.05,10.0,31.5,75.51,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.0,1.65,7.0,13.0,12.55,0.0
2016,1,8,8,0,0.0,26.0,1.7,7.0,26.0,24.85,14.52
2016,1,8,8,15,1.5,43.0,1.7,7.0,43.5,40.13,29.97
2016,1,8,8,30,3.0,60.0,1.7,7.0,61.0,55.17,44.21
2016,1,8,8,45,10.5,76.0,1.75,7.5,79.0,69.7,54.69
2016,1,8,9,0,18.0,92.0,1.8,8.0,97.0,85.69,68.14
2016,1,8,9,15,22.5,107.0,1.75,8.0,113.5,98.87,79.23
2016,1,8,9,30,27.0,122.0,1.7,8.0,130.0,114.91,92.74
2016,1,8,9,45,28.5,134.0,1.65,8.5,144.0,128.31,103.89
2016,1,8,10,0,30.0,146.0,1.6,9.0,158.0,141.8,115.02
2016,1,8,10,15,45.0,161.0,1.55,9.0,180.0,161.61,131.18
2016,1,8,10,30,60.0,176.0,1.5,9.0,202.0,182.58,148.31
2016,1,8,10,45,155.5,186.0,1.45,9.5,257.0,226.5,182.59
2016,1,8,11,0,251.0,196.0,1.4,10.0,312.0,277.1,222.49
2016,1,8,11,15,125.5,173.5,1.45,10.5,231.5,215.7,174.19
2016,1,8,11,30,0.0,151.0,1.5,11.0,151.0,145.31,117.08
2016,1,8,11,45,57.5,187.5,1.55,11.5,216.0,206.64,167.42
2016,1,8,12,0,115.0,224.0,1.6,12.0,281.0,272.13,219.99
2016,1,8,12,15,103.0,222.5,1.6,12.0,274.0,266.91,215.72
2016,1,8,12,30,91.0,221.0,1.6,12.0,267.0,262.27,212.17
2016,1,8,12,45,94.0,218.0,1.65,12.0,265.0,263.18,213.22
2016,1,8,13,0,97.0,215.0,1.7,12.0,263.0,263.84,214.07
2016,1,8,13,15,200.5,202.5,1.65,12.0,297.0,310.44,252.62
2016,1,8,13,30,304.0,190.0,1.6,12.0,331.0,357.74,291.06
2016,1,8,13,45,222.0,188.0,1.6,12.0,288.0,310.13,252.65
2016,1,8,14,0,140.0,186.0,1.6,12.0,245.0,266.33,217.2
2016,1,8,14,15,70.0,153.5,1.5,12.0,183.0,191.92,156.35
2016,1,8,14,30,0.0,121.0,1.4,12.0,121.0,119.38,95.87
2016,1,8,14,45,0.0,109.0,1.35,12.0,109.0,107.64,86.27
2016,1,8,15,0,0.0,97.0,1.3,12.0,97.0,95.86,76.41
2016,1,8,15,15,0.0,84.5,1.3,11.5,84.5,83.51,66.1
2016,1,8,15,30,0.0,72.0,1.3,11.0,72.0,71.13,55.58
2016,1,8,15,45,0.0,59.0,1.3,11.0,59.0,58.15,44.28
2016,1,8,16,0,0.0,46.0,1.3,11.0,46.0,45.08,32.79
2016,1,8,16,15,0.0,33.0,1.35,10.5,33.0,31.88,21.15
2016,1,8,16,30,0.0,20.0,1.4,10.0,20.0,19.3,9.58
2016,1,8,16,45,0.0,10.0,1.5,10.0,10.0,9.64,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,11.5,3.05,9.5,11.5,11.09,0.0
2016,1,9,8,0,0.0,23.0,3.1,10.0,23.0,22.21,12.21
2016,1,9,8,15,0.0,38.0,3.1,10.0,38.0,36.03,26.0
2016,1,9,8,30,0.0,53.0,3.1,10.0,53.0,49.6,38.72
2016,1,9,8,45,0.0,68.5,3.1,10.0,68.5,63.6,49.08
2016,1,9,9,0,0.0,84.0,3.1,10.0,84.0,78.07,61.75
2016,1,9,9,15,1.5,98.5,3.05,10.0,99.0,91.97,73.72
2016,1,9,9,30,3.0,113.0,3.0,10.0,114.0,106.07,85.7
2016,1,9,9,45,4.0,123.5,2.95,10.5,125.0,116.76,94.51
2016,1,9,10,0,5.0,134.0,2.9,11.0,136.0,127.49,103.25
2016,1,9,10,15,2.5,132.5,2.75,11.0,133.5,126.48,102.34
2016,1,9,10,30,0.0,131.0,2.6,11.0,131.0,125.02,101.02
2016,1,9,10,45,43.5,166.0,2.5,11.0,186.0,171.5,138.95
2016,1,9,11,0,87.0,201.0,2.4,11.0,241.0,222.09,180.04
2016,1,9,11,15,47.5,186.5,2.25,11.0,209.0,196.84,159.64
2016,1,9,11,30,8.0,172.0,2.1,11.0,177.0,168.65,136.6
2016,1,9,11,45,8.0,174.0,2.0,11.0,179.0,171.2,138.7
2016,1,9,12,0,8.0,176.0,1.9,11.0,181.0,173.73,140.71
2016,1,9,12,15,7.5,175.0,1.8,11.0,179.5,173.08,140.13
2016,1,9,12,30,7.0,174.0,1.7,11.0,178.0,172.38,139.54
2016,1,9,12,45,3.5,166.0,1.6,11.0,168.0,163.22,131.97
2016,1,9,13,0,0.0,158.0,1.5,11.0,158.0,153.92,124.31
2016,1,9,13,15,0.0,112.5,1.35,11.0,112.5,109.22,87.19
2016,1,9,13,30,0.0,67.0,1.2,11.0,67.0,64.77,49.85
2016,1,9,13,45,0.0,83.0,1.1,11.5,83.0,80.31,63.04
2016,1,9,14,0,0.0,99.0,1.0,12.0,99.0,96.26,76.41
2016,1,9,14,15,58.0,130.5,0.95,12.0,152.5,161.35,131.38
2016,1,9,14,30,116.0,162.0,0.9,12.0,206.0,229.93,187.71
2016,1,9,14,45,109.5,149.0,0.85,12.0,188.0,212.93,173.47
2016,1,9,15,0,103.0,136.0,0.8,12.0,170.0,195.75,159.34
2016,1,9,15,15,95.0,120.0,0.8,11.5,148.0,174.3,141.8
2016,1,9,15,30,87.0,104.0,0.8,11.0,126.0,152.8,123.83
2016,1,9,15,45,74.5,86.5,0.85,11.0,103.0,127.66,102.26
2016,1,9,16,0,62.0,69.0,0.9,11.0,80.0,102.75,80.55
2016,1,9,16,15,41.0,51.5,0.9,11.0,58.0,70.77,52.85
2016,1,9,16,30,20.0,34.0,0.9,11.0,36.0,43.86,28.69
2016,1,9,16,45,10.0,17.0,0.95,11.0,18.0,20.09,0.0
2016,1,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,7,45,151.5,16.0,2.75,8.5,29.5,12.31,0.0
2016,1,10,8,0,303.0,32.0,2.9,9.0,59.0,25.6,15.08
2016,1,10,8,15,396.5,41.0,2.85,9.0,97.0,31.43,22.08
2016,1,10,8,30,490.0,50.0,2.8,9.0,135.0,37.07,27.68
2016,1,10,8,45,555.0,55.5,2.8,9.5,175.5,49.17,30.21
2016,1,10,9,0,620.0,61.0,2.8,10.0,216.0,85.03,46.29
2016,1,10,9,15,658.5,65.5,2.75,10.0,254.0,122.4,71.16
2016,1,10,9,30,697.0,70.0,2.7,10.0,292.0,162.27,102.58
2016,1,10,9,45,731.0,71.5,2.7,10.5,327.0,203.16,137.37
2016,1,10,10,0,765.0,73.0,2.7,11.0,362.0,242.9,172.39
2016,1,10,10,15,663.5,97.5,2.6,11.0,362.0,266.72,199.05
2016,1,10,10,30,562.0,122.0,2.5,11.0,362.0,284.33,219.3
2016,1,10,10,45,563.0,131.0,2.45,11.5,381.5,313.14,244.94
2016,1,10,11,0,564.0,140.0,2.4,12.0,401.0,341.47,269.56
2016,1,10,11,15,519.5,154.5,2.3,12.0,401.5,355.58,283.13
2016,1,10,11,30,475.0,169.0,2.2,12.0,402.0,366.1,293.2
2016,1,10,11,45,244.0,176.0,2.1,12.5,296.0,281.2,226.69
2016,1,10,12,0,13.0,183.0,2.0,13.0,190.0,182.82,146.83
2016,1,10,12,15,27.5,195.5,1.95,13.0,209.5,202.71,163.39
2016,1,10,12,30,42.0,208.0,1.9,13.0,229.0,225.06,181.59
2016,1,10,12,45,31.5,198.0,1.85,13.5,214.0,211.33,170.08
2016,1,10,13,0,21.0,188.0,1.8,14.0,199.0,194.6,156.25
2016,1,10,13,15,33.5,190.5,1.75,14.0,206.5,207.44,166.97
2016,1,10,13,30,46.0,193.0,1.7,14.0,214.0,217.93,175.7
2016,1,10,13,45,237.5,172.5,1.7,14.0,275.5,307.04,249.47
2016,1,10,14,0,429.0,152.0,1.7,14.0,337.0,391.17,317.14
2016,1,10,14,15,360.0,151.5,1.65,13.5,300.0,348.6,283.31
2016,1,10,14,30,291.0,151.0,1.6,13.0,263.0,311.26,253.78
2016,1,10,14,45,280.0,139.0,1.55,13.0,239.0,290.64,237.19
2016,1,10,15,0,269.0,127.0,1.5,13.0,215.0,269.41,219.71
2016,1,10,15,15,257.5,112.5,1.4,12.5,188.5,244.61,199.3
2016,1,10,15,30,246.0,98.0,1.3,12.0,162.0,219.42,178.05
2016,1,10,15,45,226.0,82.5,1.25,12.0,133.5,189.32,151.99
2016,1,10,16,0,206.0,67.0,1.2,12.0,105.0,159.52,125.68
2016,1,10,16,15,173.0,51.0,1.3,11.5,77.0,125.03,95.42
2016,1,10,16,30,140.0,35.0,1.4,11.0,49.0,91.88,64.51
2016,1,10,16,45,70.0,17.5,1.5,10.5,24.5,43.25,6.93
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,9.5,2.15,9.5,9.5,9.16,0.0
2016,1,11,8,0,0.0,19.0,2.2,10.0,19.0,18.34,9.21
2016,1,11,8,15,0.0,31.5,2.2,10.0,31.5,30.42,21.13
2016,1,11,8,30,0.0,44.0,2.2,10.0,44.0,42.11,32.09
2016,1,11,8,45,0.0,57.0,2.25,10.5,57.0,54.1,40.91
2016,1,11,9,0,0.0,70.0,2.3,11.0,70.0,66.28,51.46
2016,1,11,9,15,0.0,82.0,2.25,11.0,82.0,77.65,61.29
2016,1,11,9,30,0.0,94.0,2.2,11.0,94.0,89.06,71.03
2016,1,11,9,45,0.0,105.0,2.2,11.5,105.0,99.62,79.79
2016,1,11,10,0,0.0,116.0,2.2,12.0,116.0,110.21,88.46
2016,1,11,10,15,71.0,151.0,2.2,12.0,181.5,160.07,127.94
2016,1,11,10,30,142.0,186.0,2.2,12.0,247.0,215.55,172.19
2016,1,11,10,45,74.0,174.5,2.25,12.5,206.5,189.7,152.33
2016,1,11,11,0,6.0,163.0,2.3,13.0,166.0,158.0,127.06
2016,1,11,11,15,3.0,151.5,2.25,13.0,153.0,146.64,117.67
2016,1,11,11,30,0.0,140.0,2.2,13.0,140.0,134.84,107.85
2016,1,11,11,45,2.5,156.5,2.15,13.5,158.0,152.01,121.74
2016,1,11,12,0,5.0,173.0,2.1,14.0,176.0,169.44,135.69
2016,1,11,12,15,9.5,179.5,2.05,14.0,184.5,178.43,142.99
2016,1,11,12,30,14.0,186.0,2.0,14.0,193.0,187.63,150.5
2016,1,11,12,45,76.5,204.0,2.0,14.0,242.0,240.54,193.96
2016,1,11,13,0,139.0,222.0,2.0,14.0,291.0,296.35,239.15
2016,1,11,13,15,221.0,208.0,1.95,14.0,313.5,327.99,265.1
2016,1,11,13,30,303.0,194.0,1.9,14.0,336.0,363.15,293.71
2016,1,11,13,45,233.5,191.5,1.9,14.5,298.5,325.39,262.96
2016,1,11,14,0,164.0,189.0,1.9,15.0,261.0,282.84,228.5
2016,1,11,14,15,160.5,177.5,1.8,14.5,244.0,269.42,218.44
2016,1,11,14,30,157.0,166.0,1.7,14.0,227.0,255.48,207.7
2016,1,11,14,45,439.5,114.5,1.6,14.0,264.0,348.74,283.89
2016,1,11,15,0,722.0,63.0,1.5,14.0,301.0,422.2,340.8
2016,1,11,15,15,687.5,59.0,1.4,13.5,264.0,388.64,312.68
2016,1,11,15,30,653.0,55.0,1.3,13.0,227.0,354.47,283.94
2016,1,11,15,45,601.5,50.0,1.2,13.0,187.5,314.01,248.89
2016,1,11,16,0,550.0,45.0,1.1,13.0,148.0,273.0,212.59
2016,1,11,16,15,467.0,38.0,1.1,12.5,109.5,220.31,167.05
2016,1,11,16,30,384.0,31.0,1.1,12.0,71.0,171.94,122.16
