Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,30,928.0,81.0,3.5,12.0,615.0,610.16,495.31
2016,2,1,12,45,924.5,81.0,3.45,12.0,609.0,621.26,504.77
2016,2,1,13,0,921.0,81.0,3.4,12.0,603.0,629.32,511.71
2016,2,1,13,15,915.0,80.5,3.35,12.0,588.5,632.31,514.64
2016,2,1,13,30,909.0,80.0,3.3,12.0,574.0,632.24,515.12
2016,2,1,13,45,901.5,78.0,3.3,12.0,553.0,626.65,511.46
2016,2,1,14,0,894.0,76.0,3.3,12.0,532.0,618.09,505.41
2016,2,1,14,15,880.5,74.5,3.25,12.0,503.0,603.66,494.46
2016,2,1,14,30,867.0,73.0,3.2,12.0,474.0,588.97,483.06
2016,2,1,14,45,741.5,87.0,3.15,12.0,412.5,524.39,431.64
2016,2,1,15,0,616.0,101.0,3.1,12.0,351.0,460.07,379.84
2016,2,1,15,15,697.0,81.5,2.9,11.5,338.0,471.08,389.22
2016,2,1,15,30,778.0,62.0,2.7,11.0,325.0,474.43,391.3
2016,2,1,15,45,740.5,58.0,2.55,11.0,281.5,433.15,356.0
2016,2,1,16,0,703.0,54.0,2.4,11.0,238.0,391.7,319.8
2016,2,1,16,15,644.0,48.5,2.4,10.5,192.5,339.64,274.79
2016,2,1,16,30,585.0,43.0,2.4,10.0,147.0,289.53,229.99
2016,2,1,16,45,489.0,35.0,2.4,9.5,104.0,229.39,176.06
2016,2,1,17,0,393.0,27.0,2.4,9.0,61.0,172.8,117.12
2016,2,1,17,15,196.5,13.5,2.45,8.5,30.5,78.56,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,2.05,8.0,5.5,5.41,0.0
2016,2,2,7,30,0.0,11.0,2.0,8.0,11.0,10.61,0.0
2016,2,2,7,45,9.0,29.0,1.95,8.5,30.0,26.79,15.77
2016,2,2,8,0,18.0,47.0,1.9,9.0,49.0,42.23,31.61
2016,2,2,8,15,32.5,66.0,1.85,9.0,72.0,58.05,46.51
2016,2,2,8,30,47.0,85.0,1.8,9.0,95.0,73.85,61.2
2016,2,2,8,45,58.5,104.0,1.75,9.5,119.5,94.32,73.95
2016,2,2,9,0,70.0,123.0,1.7,10.0,144.0,116.06,91.22
2016,2,2,9,15,78.5,139.5,1.6,10.0,166.5,136.58,107.98
2016,2,2,9,30,87.0,156.0,1.5,10.0,189.0,157.84,125.51
2016,2,2,9,45,116.5,173.0,1.4,10.0,221.5,182.76,145.39
2016,2,2,10,0,146.0,190.0,1.3,10.0,254.0,212.85,169.7
2016,2,2,10,15,79.0,183.5,1.3,10.0,218.5,195.87,157.75
2016,2,2,10,30,12.0,177.0,1.3,10.0,183.0,172.29,139.6
2016,2,2,10,45,13.0,186.0,1.3,10.5,193.0,182.16,147.36
2016,2,2,11,0,14.0,195.0,1.3,11.0,203.0,192.09,155.01
2016,2,2,11,15,155.0,219.0,1.35,11.0,306.0,279.32,225.45
2016,2,2,11,30,296.0,243.0,1.4,11.0,409.0,376.72,302.7
2016,2,2,11,45,588.0,166.5,1.45,11.0,503.0,465.08,373.42
2016,2,2,12,0,880.0,90.0,1.5,11.0,597.0,561.72,450.02
2016,2,2,12,15,881.0,90.0,1.55,11.0,599.0,580.75,465.34
2016,2,2,12,30,882.0,90.0,1.6,11.0,601.0,597.08,479.06
2016,2,2,12,45,890.0,86.0,1.65,11.5,597.5,609.85,489.18
2016,2,2,13,0,898.0,82.0,1.7,12.0,594.0,620.33,497.41
2016,2,2,13,15,892.5,81.5,1.7,12.0,580.5,623.49,500.49
2016,2,2,13,30,887.0,81.0,1.7,12.0,567.0,623.66,501.28
2016,2,2,13,45,878.5,79.5,1.75,12.0,546.0,618.0,497.96
2016,2,2,14,0,870.0,78.0,1.8,12.0,525.0,609.46,492.35
2016,2,2,14,15,856.0,76.5,1.8,12.0,497.0,597.14,483.35
2016,2,2,14,30,842.0,75.0,1.8,12.0,469.0,580.13,470.67
2016,2,2,14,45,822.5,73.0,1.8,12.0,434.5,557.0,453.05
2016,2,2,15,0,803.0,71.0,1.8,12.0,400.0,531.78,433.45
2016,2,2,15,15,776.0,68.0,1.75,11.5,360.5,499.58,408.48
2016,2,2,15,30,749.0,65.0,1.7,11.0,321.0,466.08,381.78
2016,2,2,15,45,702.5,62.0,1.7,11.0,277.0,422.07,345.39
2016,2,2,16,0,656.0,59.0,1.7,11.0,233.0,380.67,310.03
2016,2,2,16,15,595.5,53.0,1.7,10.5,189.0,328.9,265.82
2016,2,2,16,30,535.0,47.0,1.7,10.0,145.0,279.44,222.15
2016,2,2,16,45,433.0,38.5,1.75,9.5,103.0,215.06,165.69
2016,2,2,17,0,331.0,30.0,1.8,9.0,61.0,157.39,109.16
2016,2,2,17,15,165.5,15.0,1.85,8.5,30.5,72.84,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,89.0,8.5,1.85,5.5,12.5,8.36,0.0
2016,2,3,7,30,178.0,17.0,1.9,6.0,25.0,13.42,0.0
2016,2,3,7,45,297.5,29.0,1.95,6.5,61.5,22.56,12.83
2016,2,3,8,0,417.0,41.0,2.0,7.0,98.0,31.16,22.13
2016,2,3,8,15,493.5,49.0,2.0,7.0,141.0,35.62,26.71
2016,2,3,8,30,570.0,57.0,2.0,7.0,184.0,44.24,34.87
2016,2,3,8,45,424.5,87.0,2.05,7.5,193.0,91.39,59.93
2016,2,3,9,0,279.0,117.0,2.1,8.0,202.0,127.18,92.37
2016,2,3,9,15,299.0,130.0,2.1,8.5,232.5,156.6,115.83
2016,2,3,9,30,319.0,143.0,2.1,9.0,263.0,187.5,141.63
2016,2,3,9,45,256.5,166.5,2.1,9.5,269.0,208.91,162.86
2016,2,3,10,0,194.0,190.0,2.1,10.0,275.0,227.01,180.53
2016,2,3,10,15,261.5,195.0,2.05,10.5,319.0,261.43,207.8
2016,2,3,10,30,329.0,200.0,2.0,11.0,363.0,302.65,240.8
2016,2,3,10,45,576.0,148.0,2.0,11.5,449.5,366.79,290.73
2016,2,3,11,0,823.0,96.0,2.0,12.0,536.0,446.57,353.73
2016,2,3,11,15,670.0,143.5,2.0,12.0,509.5,447.1,356.51
2016,2,3,11,30,517.0,191.0,2.0,12.0,483.0,437.52,350.42
2016,2,3,11,45,405.5,223.0,2.0,12.5,454.5,425.17,340.74
2016,2,3,12,0,294.0,255.0,2.0,13.0,426.0,407.35,326.07
2016,2,3,12,15,164.0,246.0,1.95,13.0,341.5,332.59,266.98
2016,2,3,12,30,34.0,237.0,1.9,13.0,257.0,251.44,201.32
2016,2,3,12,45,32.0,233.0,1.9,13.0,251.5,247.99,198.94
2016,2,3,13,0,30.0,229.0,1.9,13.0,246.0,244.34,196.14
2016,2,3,13,15,29.0,224.5,1.85,13.0,240.5,240.63,193.29
2016,2,3,13,30,28.0,220.0,1.8,13.0,235.0,233.06,187.37
2016,2,3,13,45,124.0,225.0,1.75,13.0,289.5,306.12,247.81
2016,2,3,14,0,220.0,230.0,1.7,13.0,344.0,370.94,300.34
2016,2,3,14,15,185.0,219.0,1.6,13.0,311.5,339.04,274.58
2016,2,3,14,30,150.0,208.0,1.5,13.0,279.0,307.03,249.06
2016,2,3,14,45,271.0,178.5,1.45,13.0,295.0,350.24,285.55
2016,2,3,15,0,392.0,149.0,1.4,13.0,311.0,389.22,317.44
2016,2,3,15,15,366.0,139.5,1.35,12.5,280.0,359.08,293.51
2016,2,3,15,30,340.0,130.0,1.3,12.0,249.0,322.73,264.64
2016,2,3,15,45,317.5,115.0,1.3,12.0,214.5,288.21,236.25
2016,2,3,16,0,295.0,100.0,1.3,12.0,180.0,253.87,207.31
2016,2,3,16,15,264.0,84.0,1.35,11.5,145.5,215.08,174.38
2016,2,3,16,30,233.0,68.0,1.4,11.0,111.0,177.49,141.59
2016,2,3,16,45,181.5,51.5,1.45,11.0,79.0,133.25,102.61
2016,2,3,17,0,130.0,35.0,1.5,11.0,47.0,92.18,64.0
2016,2,3,17,15,65.0,17.5,1.45,10.5,23.5,42.66,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,98.0,9.0,2.5,7.0,13.5,8.85,0.0
2016,2,4,7,30,196.0,18.0,2.5,7.0,27.0,14.26,0.0
2016,2,4,7,45,320.5,29.0,2.55,7.5,64.5,22.37,12.87
2016,2,4,8,0,445.0,40.0,2.6,8.0,102.0,30.0,21.05
2016,2,4,8,15,520.0,47.5,2.55,8.0,146.0,34.07,25.21
2016,2,4,8,30,595.0,55.0,2.5,8.0,190.0,44.41,28.56
2016,2,4,8,45,640.5,60.5,2.5,8.5,234.0,82.59,44.39
2016,2,4,9,0,686.0,66.0,2.5,9.0,278.0,124.61,72.1
2016,2,4,9,15,719.0,69.5,2.5,9.0,319.0,169.25,107.91
2016,2,4,9,30,752.0,73.0,2.5,9.0,360.0,213.01,145.91
2016,2,4,9,45,771.0,77.0,2.55,9.5,396.5,255.66,184.57
2016,2,4,10,0,790.0,81.0,2.6,10.0,433.0,298.66,223.7
2016,2,4,10,15,806.5,83.5,2.55,10.0,464.0,339.54,261.16
2016,2,4,10,30,823.0,86.0,2.5,10.0,495.0,380.06,297.73
2016,2,4,10,45,834.5,87.5,2.5,10.5,520.0,417.03,330.29
2016,2,4,11,0,846.0,89.0,2.5,11.0,545.0,452.81,361.09
2016,2,4,11,15,853.5,90.0,2.4,11.5,562.5,484.85,387.93
2016,2,4,11,30,861.0,91.0,2.3,12.0,580.0,515.05,412.56
2016,2,4,11,45,866.0,91.0,2.25,12.5,590.5,540.97,433.41
2016,2,4,12,0,871.0,91.0,2.2,13.0,601.0,564.59,451.99
2016,2,4,12,15,872.0,91.5,2.05,13.0,603.0,584.06,467.36
2016,2,4,12,30,873.0,92.0,1.9,13.0,605.0,600.87,480.32
2016,2,4,12,45,872.0,91.0,1.8,13.5,599.5,612.21,488.3
2016,2,4,13,0,871.0,90.0,1.7,14.0,594.0,620.69,493.92
2016,2,4,13,15,703.0,136.0,1.6,14.0,537.0,573.99,457.13
2016,2,4,13,30,535.0,182.0,1.5,14.0,480.0,520.54,415.14
2016,2,4,13,45,686.0,135.0,1.45,14.0,502.5,568.84,454.29
2016,2,4,14,0,837.0,88.0,1.4,14.0,525.0,609.44,486.36
2016,2,4,14,15,674.5,120.5,1.3,14.0,460.5,543.51,434.64
2016,2,4,14,30,512.0,153.0,1.2,14.0,396.0,474.08,380.49
2016,2,4,14,45,498.0,143.0,1.2,14.0,366.0,450.37,363.13
2016,2,4,15,0,484.0,133.0,1.2,14.0,336.0,425.31,344.01
2016,2,4,15,15,459.5,125.5,1.1,13.5,303.5,396.13,321.37
2016,2,4,15,30,435.0,118.0,1.0,13.0,271.0,366.5,297.91
2016,2,4,15,45,417.0,104.5,0.95,13.0,235.5,333.22,270.73
2016,2,4,16,0,399.0,91.0,0.9,13.0,200.0,299.55,242.5
2016,2,4,16,15,362.5,77.5,0.95,12.5,163.0,257.65,207.45
2016,2,4,16,30,326.0,64.0,1.0,12.0,126.0,217.09,172.41
2016,2,4,16,45,270.5,49.0,1.05,11.5,90.5,169.44,130.78
2016,2,4,17,0,215.0,34.0,1.1,11.0,55.0,125.35,89.15
2016,2,4,17,15,107.5,17.0,1.15,10.5,27.5,59.12,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,91.5,9.5,2.35,6.5,14.5,9.34,0.0
2016,2,5,7,30,183.0,19.0,2.4,7.0,29.0,15.08,0.0
2016,2,5,7,45,306.0,31.5,2.45,7.5,67.0,24.61,14.97
2016,2,5,8,0,429.0,44.0,2.5,8.0,105.0,33.59,24.29
2016,2,5,8,15,505.5,52.0,2.5,8.5,149.5,37.92,28.65
2016,2,5,8,30,582.0,60.0,2.5,9.0,194.0,50.39,32.4
2016,2,5,8,45,631.0,66.0,2.5,9.5,239.0,88.75,49.2
2016,2,5,9,0,680.0,72.0,2.5,10.0,284.0,131.34,77.61
2016,2,5,9,15,714.0,76.0,2.5,10.5,326.0,173.75,111.38
2016,2,5,9,30,748.0,80.0,2.5,11.0,368.0,218.38,149.68
2016,2,5,9,45,777.0,82.0,2.5,12.0,406.5,264.37,190.09
2016,2,5,10,0,806.0,84.0,2.5,13.0,445.0,308.79,229.23
2016,2,5,10,15,822.5,86.0,2.4,13.0,477.0,349.98,266.43
2016,2,5,10,30,839.0,88.0,2.3,13.0,509.0,390.78,302.66
2016,2,5,10,45,849.5,90.0,2.25,13.5,534.0,428.51,335.23
2016,2,5,11,0,860.0,92.0,2.2,14.0,559.0,464.95,365.88
2016,2,5,11,15,711.5,135.0,2.05,14.0,529.5,463.43,366.91
2016,2,5,11,30,563.0,178.0,1.9,14.0,500.0,452.03,359.1
2016,2,5,11,45,515.5,198.0,1.75,14.5,497.0,463.0,367.31
2016,2,5,12,0,468.0,218.0,1.6,15.0,494.0,470.47,372.14
2016,2,5,12,15,472.5,218.5,1.45,15.0,497.5,485.27,383.47
2016,2,5,12,30,477.0,219.0,1.3,15.0,501.0,498.76,393.48
2016,2,5,12,45,672.0,159.0,1.15,15.0,552.5,565.75,445.51
2016,2,5,13,0,867.0,99.0,1.0,15.0,604.0,631.16,494.68
2016,2,5,13,15,747.0,126.0,1.0,15.0,554.0,593.53,466.05
2016,2,5,13,30,627.0,153.0,1.0,15.0,504.0,551.93,435.05
2016,2,5,13,45,740.0,120.5,1.0,15.5,520.5,589.81,464.54
2016,2,5,14,0,853.0,88.0,1.0,16.0,537.0,622.75,489.22
2016,2,5,14,15,687.5,120.0,1.05,15.5,470.0,553.72,438.14
2016,2,5,14,30,522.0,152.0,1.1,15.0,403.0,481.14,383.96
2016,2,5,14,45,661.5,114.0,1.15,15.0,408.5,519.54,415.71
2016,2,5,15,0,801.0,76.0,1.2,15.0,414.0,546.23,437.12
2016,2,5,15,15,775.5,73.0,1.2,14.5,375.0,514.54,413.14
2016,2,5,15,30,750.0,70.0,1.2,14.0,336.0,481.48,387.86
2016,2,5,15,45,708.5,66.5,1.2,14.0,292.0,438.75,353.55
2016,2,5,16,0,667.0,63.0,1.2,14.0,248.0,398.5,320.12
2016,2,5,16,15,609.0,57.0,1.2,13.5,203.0,346.68,277.06
2016,2,5,16,30,551.0,51.0,1.2,13.0,158.0,296.94,234.24
2016,2,5,16,45,449.0,42.5,1.2,12.5,114.0,230.62,177.38
2016,2,5,17,0,347.0,34.0,1.2,12.0,70.0,170.8,122.73
2016,2,5,17,15,173.5,17.0,1.2,11.5,35.0,81.39,13.62
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,10.0,2.25,7.5,15.5,9.83,0.0
2016,2,6,7,30,223.0,20.0,2.3,8.0,31.0,15.91,0.0
2016,2,6,7,45,341.0,30.5,2.35,8.5,69.5,23.43,14.12
2016,2,6,8,0,459.0,41.0,2.4,9.0,108.0,30.51,21.51
2016,2,6,8,15,531.0,48.5,2.3,9.5,152.5,34.55,25.54
2016,2,6,8,30,603.0,56.0,2.2,10.0,197.0,49.03,29.52
2016,2,6,8,45,655.0,59.5,2.1,10.5,242.0,86.7,45.8
2016,2,6,9,0,707.0,63.0,2.0,11.0,287.0,131.58,76.14
2016,2,6,9,15,738.0,67.0,1.9,11.5,328.5,174.66,110.67
2016,2,6,9,30,769.0,71.0,1.8,12.0,370.0,219.67,149.35
2016,2,6,9,45,791.0,73.5,1.75,12.5,406.5,262.67,187.73
2016,2,6,10,0,813.0,76.0,1.7,13.0,443.0,306.23,226.57
2016,2,6,10,15,828.0,77.5,1.6,13.5,474.5,346.8,262.55
2016,2,6,10,30,843.0,79.0,1.5,14.0,506.0,386.83,297.21
2016,2,6,10,45,855.5,80.0,1.4,14.5,531.0,424.59,329.12
2016,2,6,11,0,868.0,81.0,1.3,15.0,556.0,462.82,360.31
2016,2,6,11,15,874.5,82.0,1.35,15.0,573.0,494.83,387.31
2016,2,6,11,30,881.0,83.0,1.4,15.0,590.0,524.86,412.29
2016,2,6,11,45,523.0,180.0,1.45,15.5,482.5,451.77,356.27
2016,2,6,12,0,165.0,277.0,1.5,16.0,375.0,359.76,283.25
2016,2,6,12,15,303.0,253.5,1.5,16.0,434.0,422.8,334.01
2016,2,6,12,30,441.0,230.0,1.5,16.0,493.0,490.41,386.77
2016,2,6,12,45,498.5,208.5,1.55,16.0,503.5,512.15,404.28
2016,2,6,13,0,556.0,187.0,1.6,16.0,514.0,533.06,421.52
2016,2,6,13,15,483.5,204.0,1.6,16.0,483.5,511.62,404.86
2016,2,6,13,30,411.0,221.0,1.6,16.0,453.0,487.94,386.58
2016,2,6,13,45,632.5,150.5,1.6,16.5,493.0,557.49,442.16
2016,2,6,14,0,854.0,80.0,1.6,17.0,533.0,618.36,489.52
2016,2,6,14,15,570.5,141.0,1.55,16.5,437.0,507.29,403.81
2016,2,6,14,30,287.0,202.0,1.5,16.0,341.0,389.91,311.85
2016,2,6,14,45,364.0,173.5,1.45,16.0,337.5,402.61,323.82
2016,2,6,15,0,441.0,145.0,1.4,16.0,334.0,417.86,336.49
2016,2,6,15,15,376.5,140.0,1.25,15.5,290.5,370.03,298.74
2016,2,6,15,30,312.0,135.0,1.1,15.0,247.0,317.52,257.17
2016,2,6,15,45,297.5,119.5,1.0,15.0,215.5,286.89,232.35
2016,2,6,16,0,283.0,104.0,0.9,15.0,184.0,256.05,206.65
2016,2,6,16,15,425.0,75.5,0.95,14.5,171.5,285.94,229.21
2016,2,6,16,30,567.0,47.0,1.0,14.0,159.0,301.18,237.11
2016,2,6,16,45,479.0,39.0,1.05,13.5,116.0,239.77,184.03
2016,2,6,17,0,391.0,31.0,1.1,13.0,73.0,183.99,132.92
2016,2,6,17,15,195.5,15.5,1.1,12.5,36.5,87.35,25.4
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,155.0,9.0,2.35,9.5,18.0,8.85,0.0
2016,2,7,7,30,310.0,18.0,2.4,10.0,36.0,15.01,0.0
2016,2,7,7,45,431.0,26.5,2.5,10.5,77.0,21.26,12.32
2016,2,7,8,0,552.0,35.0,2.6,11.0,118.0,27.21,18.45
2016,2,7,8,15,619.5,40.5,2.65,11.5,163.5,30.09,21.35
2016,2,7,8,30,687.0,46.0,2.7,12.0,209.0,46.88,24.88
2016,2,7,8,45,731.0,49.5,2.8,12.5,254.5,88.05,43.24
2016,2,7,9,0,775.0,53.0,2.9,13.0,300.0,132.84,73.57
2016,2,7,9,15,803.5,56.0,2.8,13.5,342.5,177.96,110.1
2016,2,7,9,30,832.0,59.0,2.7,14.0,385.0,227.82,153.21
2016,2,7,9,45,845.5,63.0,2.65,14.5,422.0,272.71,193.74
2016,2,7,10,0,859.0,67.0,2.6,15.0,459.0,317.29,233.91
2016,2,7,10,15,874.0,68.5,2.5,15.0,491.0,359.54,272.03
2016,2,7,10,30,889.0,70.0,2.4,15.0,523.0,401.11,308.85
2016,2,7,10,45,899.0,71.5,2.35,15.5,548.5,439.7,342.0
2016,2,7,11,0,909.0,73.0,2.3,16.0,574.0,476.81,373.05
2016,2,7,11,15,915.5,73.5,2.3,16.0,592.0,509.6,400.84
2016,2,7,11,30,922.0,74.0,2.3,16.0,610.0,540.3,426.43
2016,2,7,11,45,926.0,74.5,2.3,16.5,620.0,567.41,447.93
2016,2,7,12,0,930.0,75.0,2.3,17.0,630.0,592.01,467.03
2016,2,7,12,15,930.5,75.0,2.25,17.0,632.5,611.46,482.58
2016,2,7,12,30,931.0,75.0,2.2,17.0,635.0,628.03,495.71
2016,2,7,12,45,930.5,74.0,2.2,17.5,629.5,640.02,504.58
2016,2,7,13,0,930.0,73.0,2.2,18.0,624.0,648.97,511.05
2016,2,7,13,15,925.0,72.5,2.2,18.0,610.0,652.58,514.43
2016,2,7,13,30,920.0,72.0,2.2,18.0,596.0,653.07,515.45
2016,2,7,13,45,912.0,71.0,2.2,18.5,575.0,648.07,511.42
2016,2,7,14,0,904.0,70.0,2.2,19.0,554.0,640.05,505.1
2016,2,7,14,15,892.0,68.5,2.1,18.5,525.5,626.11,495.7
2016,2,7,14,30,880.0,67.0,2.0,18.0,497.0,609.42,484.09
2016,2,7,14,45,863.5,65.0,1.95,18.0,462.5,586.94,467.27
2016,2,7,15,0,847.0,63.0,1.9,18.0,428.0,562.18,448.43
2016,2,7,15,15,823.0,61.0,1.75,17.5,388.0,534.03,426.87
2016,2,7,15,30,799.0,59.0,1.6,17.0,348.0,501.61,401.53
2016,2,7,15,45,765.0,55.5,1.45,17.0,304.5,461.13,368.59
2016,2,7,16,0,731.0,52.0,1.3,17.0,261.0,420.26,334.48
2016,2,7,16,15,679.5,47.5,1.3,16.5,215.0,370.34,293.38
2016,2,7,16,30,628.0,43.0,1.3,16.0,169.0,321.88,251.91
2016,2,7,16,45,543.0,36.0,1.3,15.5,124.5,259.87,198.63
2016,2,7,17,0,458.0,29.0,1.3,15.0,80.0,202.87,146.65
2016,2,7,17,15,229.0,14.5,1.3,14.5,40.0,97.41,37.47
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.0,10.5,2.95,10.5,18.0,10.32,0.0
2016,2,8,7,30,248.0,21.0,3.0,11.0,36.0,16.53,0.76
2016,2,8,7,45,367.0,31.5,3.15,12.0,76.5,23.98,14.65
2016,2,8,8,0,486.0,42.0,3.3,13.0,117.0,31.01,21.64
2016,2,8,8,15,558.5,49.0,3.2,13.5,162.5,34.57,25.15
2016,2,8,8,30,631.0,56.0,3.1,14.0,208.0,53.57,29.85
2016,2,8,8,45,675.0,61.0,3.05,14.5,253.0,93.76,49.14
2016,2,8,9,0,719.0,66.0,3.0,15.0,298.0,140.51,81.69
2016,2,8,9,15,750.5,69.5,2.9,15.5,340.5,184.1,116.72
2016,2,8,9,30,782.0,73.0,2.8,16.0,383.0,229.65,155.75
2016,2,8,9,45,813.0,73.5,2.75,16.5,422.5,273.98,194.76
2016,2,8,10,0,844.0,74.0,2.7,17.0,462.0,319.6,234.86
2016,2,8,10,15,859.0,75.5,2.65,17.0,494.0,361.64,272.5
2016,2,8,10,30,874.0,77.0,2.6,17.0,526.0,405.34,310.69
2016,2,8,10,45,884.5,78.5,2.55,17.5,551.5,443.76,343.38
2016,2,8,11,0,895.0,80.0,2.5,18.0,577.0,480.77,374.05
2016,2,8,11,15,902.0,80.5,2.45,18.0,595.0,513.51,401.43
2016,2,8,11,30,909.0,81.0,2.4,18.0,613.0,544.22,426.62
2016,2,8,11,45,912.5,81.5,2.35,18.5,623.0,570.87,447.36
2016,2,8,12,0,916.0,82.0,2.3,19.0,633.0,595.01,465.71
2016,2,8,12,15,916.5,82.0,2.25,19.0,635.5,614.29,480.96
2016,2,8,12,30,917.0,82.0,2.2,19.0,638.0,630.74,493.85
2016,2,8,12,45,920.0,80.0,2.15,19.5,633.0,643.74,503.13
2016,2,8,13,0,923.0,78.0,2.1,20.0,628.0,653.8,510.07
2016,2,8,13,15,918.5,77.0,2.0,20.0,614.5,657.19,512.68
2016,2,8,13,30,914.0,76.0,1.9,20.0,601.0,657.48,512.96
2016,2,8,13,45,905.0,75.5,1.85,20.0,579.5,652.41,509.55
2016,2,8,14,0,896.0,75.0,1.8,20.0,558.0,644.35,503.92
2016,2,8,14,15,884.0,73.5,1.75,20.0,530.0,630.47,493.98
2016,2,8,14,30,872.0,72.0,1.7,20.0,502.0,613.86,481.92
2016,2,8,14,45,854.5,70.0,1.65,20.0,467.0,590.86,464.96
2016,2,8,15,0,837.0,68.0,1.6,20.0,432.0,568.42,448.05
2016,2,8,15,15,813.0,65.5,1.5,19.5,392.5,537.06,424.7
2016,2,8,15,30,789.0,63.0,1.4,19.0,353.0,504.17,399.63
2016,2,8,15,45,753.5,59.5,1.3,19.0,309.0,463.02,366.82
2016,2,8,16,0,718.0,56.0,1.2,19.0,265.0,421.55,332.89
2016,2,8,16,15,665.5,51.5,1.2,18.5,218.5,371.29,292.06
2016,2,8,16,30,613.0,47.0,1.2,18.0,172.0,322.51,250.9
2016,2,8,16,45,526.5,39.5,1.3,17.5,127.5,262.4,199.89
2016,2,8,17,0,440.0,32.0,1.4,17.0,83.0,205.13,148.73
2016,2,8,17,15,282.5,21.0,1.4,16.5,48.0,123.9,57.39
2016,2,8,17,30,125.0,10.0,1.4,16.0,13.0,43.3,0.0
2016,2,8,17,45,62.5,5.0,1.45,16.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,139.5,11.0,2.6,10.5,19.5,10.81,0.0
2016,2,9,7,30,279.0,22.0,2.7,11.0,39.0,17.33,2.84
2016,2,9,7,45,396.5,32.0,2.8,11.5,80.5,24.25,15.06
2016,2,9,8,0,514.0,42.0,2.9,12.0,122.0,30.79,21.6
2016,2,9,8,15,584.5,48.0,2.9,12.5,168.5,33.51,24.34
2016,2,9,8,30,655.0,54.0,2.9,13.0,215.0,57.88,31.97
2016,2,9,8,45,701.0,58.5,2.95,13.5,261.5,98.83,52.09
2016,2,9,9,0,747.0,63.0,3.0,14.0,308.0,143.72,83.36
2016,2,9,9,15,566.0,103.5,2.9,14.5,303.0,183.05,124.23
2016,2,9,9,30,385.0,144.0,2.8,15.0,298.0,206.88,152.68
2016,2,9,9,45,513.0,128.5,2.7,15.5,354.5,246.03,182.41
2016,2,9,10,0,641.0,113.0,2.6,16.0,411.0,294.63,221.02
2016,2,9,10,15,763.5,95.0,2.4,16.5,473.5,350.3,265.92
2016,2,9,10,30,886.0,77.0,2.2,17.0,536.0,413.35,316.47
2016,2,9,10,45,774.0,109.0,2.05,17.5,523.5,426.11,329.69
2016,2,9,11,0,662.0,141.0,1.9,18.0,511.0,433.65,337.44
2016,2,9,11,15,661.0,147.0,1.8,18.0,526.5,461.67,360.37
2016,2,9,11,30,660.0,153.0,1.7,18.0,542.0,487.95,381.25
2016,2,9,11,45,790.5,119.0,1.6,18.5,592.5,545.21,424.83
2016,2,9,12,0,921.0,85.0,1.5,19.0,643.0,604.62,468.94
2016,2,9,12,15,921.0,85.0,1.35,19.0,644.5,623.78,482.61
2016,2,9,12,30,921.0,85.0,1.2,19.0,646.0,640.06,494.08
2016,2,9,12,45,920.5,84.0,1.1,19.5,640.5,652.07,501.66
2016,2,9,13,0,920.0,83.0,1.0,20.0,635.0,661.07,506.86
2016,2,9,13,15,914.5,82.0,0.85,20.0,621.0,663.87,507.9
2016,2,9,13,30,909.0,81.0,0.7,20.0,607.0,663.56,506.58
2016,2,9,13,45,687.0,138.5,0.55,20.5,528.0,587.89,448.43
2016,2,9,14,0,465.0,196.0,0.4,21.0,449.0,505.11,385.35
2016,2,9,14,15,345.0,207.0,0.3,20.5,389.5,435.58,334.77
2016,2,9,14,30,225.0,218.0,0.2,20.0,330.0,367.05,283.59
2016,2,9,14,45,225.5,202.0,0.15,20.0,307.5,349.28,271.23
2016,2,9,15,0,226.0,186.0,0.1,20.0,285.0,330.6,257.56
2016,2,9,15,15,121.5,162.0,0.15,19.5,214.5,242.74,190.31
2016,2,9,15,30,17.0,138.0,0.2,19.0,144.0,147.95,115.59
2016,2,9,15,45,12.0,122.0,0.25,18.5,126.0,129.25,101.36
2016,2,9,16,0,7.0,106.0,0.3,18.0,108.0,110.75,86.58
2016,2,9,16,15,3.5,88.5,0.35,17.5,89.5,91.48,70.82
2016,2,9,16,30,0.0,71.0,0.4,17.0,71.0,72.3,54.81
2016,2,9,16,45,0.0,52.5,0.5,16.5,52.5,53.31,38.66
2016,2,9,17,0,0.0,34.0,0.6,16.0,34.0,33.88,21.83
2016,2,9,17,15,0.0,19.5,0.65,16.0,19.5,18.83,5.82
2016,2,9,17,30,0.0,5.0,0.7,16.0,5.0,4.91,0.0
2016,2,9,17,45,0.0,2.5,0.75,16.0,2.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,39.5,12.0,1.15,11.5,14.5,11.8,0.0
2016,2,10,7,30,79.0,24.0,1.1,12.0,29.0,20.12,5.81
2016,2,10,7,45,132.5,41.5,1.1,12.5,59.0,34.0,23.46
2016,2,10,8,0,186.0,59.0,1.1,13.0,89.0,47.42,36.18
2016,2,10,8,15,214.0,77.0,1.15,13.0,122.0,60.74,48.51
2016,2,10,8,30,242.0,95.0,1.2,13.0,155.0,82.91,60.22
2016,2,10,8,45,257.5,112.5,1.25,13.5,188.0,112.91,80.36
2016,2,10,9,0,273.0,130.0,1.3,14.0,221.0,144.35,104.23
2016,2,10,9,15,291.0,143.5,1.2,14.0,252.0,174.28,128.33
2016,2,10,9,30,309.0,157.0,1.1,14.0,283.0,205.54,154.24
2016,2,10,9,45,507.0,127.0,1.0,14.5,355.5,245.11,181.43
2016,2,10,10,0,705.0,97.0,0.9,15.0,428.0,302.17,224.51
2016,2,10,10,15,773.5,92.5,0.85,15.0,477.5,354.41,267.63
2016,2,10,10,30,842.0,88.0,0.8,15.0,527.0,407.91,311.25
2016,2,10,10,45,715.0,127.0,0.8,15.5,512.5,421.13,324.58
2016,2,10,11,0,588.0,166.0,0.8,16.0,498.0,426.2,330.35
2016,2,10,11,15,507.5,199.0,0.85,16.0,491.5,437.69,340.6
2016,2,10,11,30,427.0,232.0,0.9,16.0,485.0,444.21,346.24
2016,2,10,11,45,353.0,253.5,0.95,16.5,465.0,437.29,340.82
2016,2,10,12,0,279.0,275.0,1.0,17.0,445.0,426.62,332.21
2016,2,10,12,15,582.5,184.5,1.0,17.0,541.5,526.53,410.91
2016,2,10,12,30,886.0,94.0,1.0,17.0,638.0,632.0,491.06
2016,2,10,12,45,886.0,93.0,1.05,17.5,633.0,643.97,499.02
2016,2,10,13,0,886.0,92.0,1.1,18.0,628.0,653.03,505.77
2016,2,10,13,15,881.0,91.0,1.1,18.0,614.5,656.0,508.55
2016,2,10,13,30,876.0,90.0,1.1,18.0,601.0,657.8,510.42
2016,2,10,13,45,644.0,151.0,1.15,18.5,519.0,576.46,448.73
2016,2,10,14,0,412.0,212.0,1.2,19.0,437.0,490.1,382.53
2016,2,10,14,15,458.5,189.0,1.15,19.0,428.0,494.9,387.91
2016,2,10,14,30,505.0,166.0,1.1,19.0,419.0,496.87,390.32
2016,2,10,14,45,425.0,168.5,1.1,19.0,371.5,446.43,352.07
2016,2,10,15,0,345.0,171.0,1.1,19.0,324.0,390.88,309.79
2016,2,10,15,15,404.0,145.0,1.05,18.5,308.5,397.58,316.54
2016,2,10,15,30,463.0,119.0,1.0,18.0,293.0,393.85,314.52
2016,2,10,15,45,429.0,110.5,1.0,17.5,256.0,356.54,285.46
2016,2,10,16,0,395.0,102.0,1.0,17.0,219.0,319.79,256.24
2016,2,10,16,15,362.0,88.0,1.05,16.5,181.5,278.14,222.38
2016,2,10,16,30,329.0,74.0,1.1,16.0,144.0,237.59,188.27
2016,2,10,16,45,280.5,58.0,1.15,15.5,107.5,190.01,147.57
2016,2,10,17,0,232.0,42.0,1.2,15.0,71.0,145.34,107.99
2016,2,10,17,15,116.0,27.5,1.2,15.0,42.0,76.4,42.18
2016,2,10,17,30,0.0,13.0,1.2,15.0,13.0,12.78,0.0
2016,2,10,17,45,0.0,6.5,1.2,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,54.5,12.5,1.8,11.5,16.5,12.29,0.0
2016,2,11,7,30,109.0,25.0,1.8,12.0,33.0,19.45,6.66
2016,2,11,7,45,159.5,42.0,1.8,12.5,63.5,34.41,23.94
2016,2,11,8,0,210.0,59.0,1.8,13.0,94.0,47.44,36.24
2016,2,11,8,15,239.0,76.5,1.7,13.0,128.0,60.38,48.23
2016,2,11,8,30,268.0,94.0,1.6,13.0,162.0,84.09,60.22
2016,2,11,8,45,290.5,108.5,1.5,13.5,195.0,113.62,79.51
2016,2,11,9,0,313.0,123.0,1.4,14.0,228.0,145.11,103.12
2016,2,11,9,15,398.5,126.0,1.25,14.5,277.5,176.69,125.71
2016,2,11,9,30,484.0,129.0,1.1,15.0,327.0,219.03,158.43
2016,2,11,9,45,500.5,139.5,1.0,15.5,361.0,256.36,190.03
2016,2,11,10,0,517.0,150.0,0.9,16.0,395.0,294.37,221.83
2016,2,11,10,15,546.0,153.0,0.85,16.0,426.5,330.55,252.02
2016,2,11,10,30,575.0,156.0,0.8,16.0,458.0,367.89,282.67
2016,2,11,10,45,445.0,200.0,0.8,16.5,440.5,375.84,290.81
2016,2,11,11,0,315.0,244.0,0.8,17.0,423.0,374.52,290.57
2016,2,11,11,15,234.5,262.0,0.8,17.0,397.5,364.18,283.27
2016,2,11,11,30,154.0,280.0,0.8,17.0,372.0,347.9,270.85
2016,2,11,11,45,152.0,286.0,0.8,17.5,378.0,358.78,278.86
2016,2,11,12,0,150.0,292.0,0.8,18.0,384.0,369.18,286.21
2016,2,11,12,15,256.5,277.0,0.8,18.0,435.5,424.72,329.3
2016,2,11,12,30,363.0,262.0,0.8,18.0,487.0,481.56,372.55
2016,2,11,12,45,337.0,265.0,0.8,18.0,472.5,475.8,367.91
2016,2,11,13,0,311.0,268.0,0.8,18.0,458.0,468.39,362.56
2016,2,11,13,15,368.0,248.5,0.7,18.0,468.5,489.6,378.98
2016,2,11,13,30,425.0,229.0,0.6,18.0,479.0,514.14,397.26
2016,2,11,13,45,580.0,179.0,0.55,18.5,507.0,564.76,435.36
2016,2,11,14,0,735.0,129.0,0.5,19.0,535.0,614.35,471.48
2016,2,11,14,15,651.0,139.5,0.4,19.0,486.0,569.26,437.3
2016,2,11,14,30,567.0,150.0,0.3,19.0,437.0,520.58,401.41
2016,2,11,14,45,539.0,145.0,0.2,19.0,403.0,492.51,380.86
2016,2,11,15,0,511.0,140.0,0.1,19.0,369.0,463.44,359.22
2016,2,11,15,15,564.0,115.5,0.25,18.5,347.0,461.53,360.66
2016,2,11,15,30,617.0,91.0,0.4,18.0,325.0,452.73,356.32
2016,2,11,15,45,552.0,93.5,0.55,18.0,284.5,406.61,321.54
2016,2,11,16,0,487.0,96.0,0.7,18.0,244.0,360.32,285.72
2016,2,11,16,15,435.5,85.5,0.85,17.5,201.0,310.96,246.82
2016,2,11,16,30,384.0,75.0,1.0,17.0,158.0,263.83,208.11
2016,2,11,16,45,312.0,60.5,1.15,16.5,117.5,206.55,160.18
2016,2,11,17,0,240.0,46.0,1.3,16.0,77.0,154.03,114.86
2016,2,11,17,15,120.0,29.5,1.35,15.5,45.0,81.44,48.04
2016,2,11,17,30,0.0,13.0,1.4,15.0,13.0,12.78,0.0
2016,2,11,17,45,0.0,6.5,1.45,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
