Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,15,122.0,13.5,1.15,12.0,22.5,13.27,0.0
2016,2,12,7,30,244.0,27.0,1.1,12.0,45.0,21.65,9.17
2016,2,12,7,45,353.0,38.0,1.1,12.5,86.0,29.27,19.66
2016,2,12,8,0,462.0,49.0,1.1,13.0,127.0,36.5,26.69
2016,2,12,8,15,356.5,73.5,1.05,13.0,145.0,54.18,42.8
2016,2,12,8,30,251.0,98.0,1.0,13.0,163.0,87.67,63.17
2016,2,12,8,45,278.5,112.0,0.95,13.5,196.5,116.58,82.18
2016,2,12,9,0,306.0,126.0,0.9,14.0,230.0,147.92,105.55
2016,2,12,9,15,349.0,137.0,0.85,14.0,270.0,181.93,132.12
2016,2,12,9,30,392.0,148.0,0.8,14.0,310.0,216.51,160.09
2016,2,12,9,45,490.5,140.0,0.8,14.5,361.5,256.09,190.76
2016,2,12,10,0,589.0,132.0,0.8,15.0,413.0,303.28,228.19
2016,2,12,10,15,555.0,153.5,0.85,15.0,432.5,336.46,257.6
2016,2,12,10,30,521.0,175.0,0.9,15.0,452.0,366.25,283.46
2016,2,12,10,45,675.0,138.0,0.95,15.5,514.0,420.1,325.6
2016,2,12,11,0,829.0,101.0,1.0,16.0,576.0,483.2,374.61
2016,2,12,11,15,836.0,102.0,1.05,16.0,593.5,515.16,400.61
2016,2,12,11,30,843.0,103.0,1.1,16.0,611.0,545.29,424.98
2016,2,12,11,45,708.0,148.5,1.15,16.5,580.5,537.73,419.17
2016,2,12,12,0,573.0,194.0,1.2,17.0,550.0,521.56,406.52
2016,2,12,12,15,522.0,214.5,1.2,17.0,539.5,525.0,409.26
2016,2,12,12,30,471.0,235.0,1.2,17.0,529.0,525.2,409.19
2016,2,12,12,45,652.0,172.0,1.3,17.0,574.5,586.53,458.26
2016,2,12,13,0,833.0,109.0,1.4,17.0,620.0,645.99,505.16
2016,2,12,13,15,698.0,147.5,1.45,17.0,569.5,606.92,475.31
2016,2,12,13,30,563.0,186.0,1.5,17.0,519.0,561.38,441.06
2016,2,12,13,45,349.5,220.5,1.55,17.0,425.0,456.29,360.64
2016,2,12,14,0,136.0,255.0,1.6,17.0,331.0,351.25,277.73
2016,2,12,14,15,167.0,241.0,1.6,16.5,329.5,357.51,284.78
2016,2,12,14,30,198.0,227.0,1.6,16.0,328.0,362.55,290.26
2016,2,12,14,45,339.0,188.0,1.6,16.0,347.0,412.22,331.6
2016,2,12,15,0,480.0,149.0,1.6,16.0,366.0,456.95,368.01
2016,2,12,15,15,484.0,133.5,1.55,15.5,335.5,434.73,351.32
2016,2,12,15,30,488.0,118.0,1.5,15.0,305.0,410.56,333.11
2016,2,12,15,45,447.5,111.0,1.45,15.0,267.0,370.51,300.84
2016,2,12,16,0,407.0,104.0,1.4,15.0,229.0,331.34,268.68
2016,2,12,16,15,369.5,90.5,1.45,14.5,190.0,287.45,232.7
2016,2,12,16,30,332.0,77.0,1.5,14.0,151.0,244.96,196.72
2016,2,12,16,45,274.0,62.0,1.55,14.0,113.0,194.26,152.9
2016,2,12,17,0,216.0,47.0,1.6,14.0,75.0,147.32,111.39
2016,2,12,17,15,108.0,31.0,1.6,14.0,45.0,80.6,50.17
2016,2,12,17,30,0.0,15.0,1.6,14.0,15.0,14.74,0.0
2016,2,12,17,45,0.0,7.5,1.65,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,168.0,12.5,2.0,10.5,25.5,12.29,0.0
2016,2,13,7,30,336.0,25.0,2.0,11.0,51.0,19.43,8.47
2016,2,13,7,45,448.5,33.5,2.0,11.5,95.0,24.8,15.95
2016,2,13,8,0,561.0,42.0,2.0,12.0,139.0,29.93,21.0
2016,2,13,8,15,625.0,48.0,1.85,12.0,186.5,35.81,26.57
2016,2,13,8,30,689.0,54.0,1.7,12.0,234.0,68.51,35.45
2016,2,13,8,45,382.5,97.0,1.6,12.5,200.0,111.04,73.54
2016,2,13,9,0,76.0,140.0,1.5,13.0,166.0,135.32,105.78
2016,2,13,9,15,81.5,158.5,1.5,13.5,189.5,157.66,123.83
2016,2,13,9,30,87.0,177.0,1.5,14.0,213.0,180.53,142.3
2016,2,13,9,45,487.5,122.0,1.5,15.0,354.0,241.44,180.17
2016,2,13,10,0,888.0,67.0,1.5,16.0,495.0,346.64,257.01
2016,2,13,10,15,902.0,68.5,1.45,16.0,528.0,390.35,295.14
2016,2,13,10,30,916.0,70.0,1.4,16.0,561.0,433.23,332.01
2016,2,13,10,45,928.0,70.5,1.4,16.5,587.0,473.24,365.27
2016,2,13,11,0,940.0,71.0,1.4,17.0,613.0,511.81,396.46
2016,2,13,11,15,946.0,71.5,1.45,17.0,631.5,545.71,424.39
2016,2,13,11,30,952.0,72.0,1.5,17.0,650.0,577.4,450.09
2016,2,13,11,45,957.5,71.5,1.6,17.5,661.0,605.42,472.07
2016,2,13,12,0,963.0,71.0,1.7,18.0,672.0,630.88,491.74
2016,2,13,12,15,963.5,71.5,1.7,18.0,674.5,651.63,507.92
2016,2,13,12,30,964.0,72.0,1.7,18.0,677.0,669.38,521.7
2016,2,13,12,45,954.5,75.0,1.75,18.0,670.0,680.36,530.67
2016,2,13,13,0,945.0,78.0,1.8,18.0,663.0,688.05,537.2
2016,2,13,13,15,940.0,77.5,2.0,18.0,648.5,691.75,541.94
2016,2,13,13,30,935.0,77.0,2.2,18.0,634.0,692.26,544.23
2016,2,13,13,45,924.0,77.0,2.45,18.0,611.5,686.24,541.84
2016,2,13,14,0,913.0,77.0,2.7,18.0,589.0,677.17,536.98
2016,2,13,14,15,901.0,75.5,2.75,17.5,560.0,662.89,528.18
2016,2,13,14,30,889.0,74.0,2.8,17.0,531.0,645.81,517.1
2016,2,13,14,45,870.5,72.5,2.85,17.0,495.0,622.08,499.76
2016,2,13,15,0,852.0,71.0,2.9,17.0,459.0,599.0,482.5
2016,2,13,15,15,828.5,68.5,2.75,16.5,418.5,567.03,458.32
2016,2,13,15,30,805.0,66.0,2.6,16.0,378.0,533.45,432.34
2016,2,13,15,45,766.5,63.5,2.5,16.0,332.5,490.53,397.73
2016,2,13,16,0,728.0,61.0,2.4,16.0,287.0,447.4,362.09
2016,2,13,16,15,677.5,56.0,2.4,15.0,239.5,395.96,320.28
2016,2,13,16,30,627.0,51.0,2.4,14.0,192.0,348.44,279.92
2016,2,13,16,45,540.5,44.5,2.45,13.5,145.0,284.46,224.63
2016,2,13,17,0,454.0,38.0,2.5,13.0,98.0,225.68,172.13
2016,2,13,17,15,312.5,27.0,2.5,12.5,60.0,150.16,99.47
2016,2,13,17,30,171.0,16.0,2.5,12.0,22.0,64.63,0.0
2016,2,13,17,45,85.5,8.0,2.5,12.0,11.0,7.86,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,176.5,12.5,2.35,11.5,27.0,12.29,0.0
2016,2,14,7,30,353.0,25.0,2.4,12.0,54.0,19.22,8.86
2016,2,14,7,45,453.5,33.0,2.45,12.5,96.5,24.14,15.36
2016,2,14,8,0,554.0,41.0,2.5,13.0,139.0,31.53,22.35
2016,2,14,8,15,548.5,54.0,2.35,13.5,175.0,37.48,27.89
2016,2,14,8,30,543.0,67.0,2.2,14.0,211.0,72.88,41.67
2016,2,14,8,45,576.5,74.5,2.05,14.5,252.5,111.1,64.85
2016,2,14,9,0,610.0,82.0,1.9,15.0,294.0,152.16,95.71
2016,2,14,9,15,404.5,130.5,1.9,15.5,278.5,186.55,133.65
2016,2,14,9,30,199.0,179.0,1.9,16.0,263.0,206.3,158.4
2016,2,14,9,45,197.0,196.5,1.95,16.5,286.0,232.02,179.79
2016,2,14,10,0,195.0,214.0,2.0,17.0,309.0,257.38,200.58
2016,2,14,10,15,322.0,206.0,2.1,17.5,374.5,305.06,236.95
2016,2,14,10,30,449.0,198.0,2.2,18.0,440.0,362.57,281.59
2016,2,14,10,45,661.0,139.5,2.3,18.5,514.5,421.08,327.34
2016,2,14,11,0,873.0,81.0,2.4,19.0,589.0,493.65,384.33
2016,2,14,11,15,628.5,166.5,2.4,19.0,538.0,477.87,373.24
2016,2,14,11,30,384.0,252.0,2.4,19.0,487.0,447.09,349.32
2016,2,14,11,45,454.5,234.0,2.4,19.0,516.5,482.91,378.01
2016,2,14,12,0,525.0,216.0,2.4,19.0,546.0,519.95,407.18
2016,2,14,12,15,711.5,150.5,2.4,19.0,599.0,582.75,457.14
2016,2,14,12,30,898.0,85.0,2.4,19.0,652.0,645.98,506.9
2016,2,14,12,45,898.0,84.0,2.45,19.5,647.5,658.07,515.49
2016,2,14,13,0,898.0,83.0,2.5,20.0,643.0,667.2,522.17
2016,2,14,13,15,894.5,82.5,2.5,20.0,630.5,671.58,526.04
2016,2,14,13,30,891.0,82.0,2.5,20.0,618.0,672.94,527.66
2016,2,14,13,45,880.0,82.5,2.5,20.0,596.5,667.43,524.17
2016,2,14,14,0,869.0,83.0,2.5,20.0,575.0,659.03,518.53
2016,2,14,14,15,857.5,81.5,2.5,20.0,547.0,647.9,510.81
2016,2,14,14,30,846.0,80.0,2.5,20.0,519.0,631.74,499.32
2016,2,14,14,45,662.0,116.5,2.5,20.0,446.0,548.73,435.62
2016,2,14,15,0,478.0,153.0,2.5,20.0,373.0,464.31,369.96
2016,2,14,15,15,439.0,145.0,2.45,19.5,333.5,425.15,340.7
2016,2,14,15,30,400.0,137.0,2.4,19.0,294.0,386.18,310.72
2016,2,14,15,45,376.0,124.5,2.35,18.5,258.5,350.9,283.19
2016,2,14,16,0,352.0,112.0,2.3,18.0,223.0,315.69,254.99
2016,2,14,16,15,326.0,96.5,2.25,17.5,186.5,276.49,222.79
2016,2,14,16,30,300.0,81.0,2.2,17.0,150.0,237.96,190.21
2016,2,14,16,45,260.5,64.5,2.2,16.5,114.0,193.71,152.16
2016,2,14,17,0,221.0,48.0,2.2,16.0,78.0,151.73,115.08
2016,2,14,17,15,110.5,33.0,2.25,15.5,48.0,84.6,55.9
2016,2,14,17,30,0.0,18.0,2.3,15.0,18.0,18.48,0.0
2016,2,14,17,45,0.0,9.0,2.35,15.0,9.0,8.85,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,207.5,12.5,1.7,14.5,30.5,12.29,0.0
2016,2,15,7,30,415.0,25.0,1.7,15.0,61.0,20.74,10.37
2016,2,15,7,45,516.0,32.5,1.75,15.5,106.0,25.63,16.49
2016,2,15,8,0,617.0,40.0,1.8,16.0,151.0,30.37,21.08
2016,2,15,8,15,675.0,44.5,1.85,16.0,199.0,32.2,22.96
2016,2,15,8,30,733.0,49.0,1.9,16.0,247.0,71.36,33.74
2016,2,15,8,45,771.0,52.5,2.0,16.5,294.0,115.91,59.99
2016,2,15,9,0,809.0,56.0,2.1,17.0,341.0,163.48,95.76
2016,2,15,9,15,834.0,58.5,2.15,17.0,384.0,213.8,138.31
2016,2,15,9,30,859.0,61.0,2.2,17.0,427.0,261.77,180.69
2016,2,15,9,45,877.5,62.5,2.25,17.5,465.5,307.85,221.83
2016,2,15,10,0,896.0,64.0,2.3,18.0,504.0,353.94,262.56
2016,2,15,10,15,908.0,65.5,2.3,18.0,536.0,397.39,301.04
2016,2,15,10,30,920.0,67.0,2.3,18.0,568.0,439.86,337.87
2016,2,15,10,45,929.0,68.0,2.3,18.5,593.5,479.3,370.84
2016,2,15,11,0,938.0,69.0,2.3,19.0,619.0,517.09,401.6
2016,2,15,11,15,943.0,69.5,2.3,19.0,637.0,550.52,429.08
2016,2,15,11,30,948.0,70.0,2.3,19.0,655.0,581.66,454.24
2016,2,15,11,45,950.5,70.5,2.3,19.5,665.0,608.96,475.13
2016,2,15,12,0,953.0,71.0,2.3,20.0,675.0,633.57,493.58
2016,2,15,12,15,953.5,71.0,2.3,20.0,677.0,653.66,509.32
2016,2,15,12,30,954.0,71.0,2.3,20.0,679.0,670.76,522.68
2016,2,15,12,45,945.0,74.0,2.3,20.0,672.0,681.85,531.39
2016,2,15,13,0,936.0,77.0,2.3,20.0,665.0,689.68,537.66
2016,2,15,13,15,931.5,76.5,2.25,20.0,651.0,693.59,540.89
2016,2,15,13,30,927.0,76.0,2.2,20.0,637.0,694.33,541.78
2016,2,15,13,45,918.0,75.5,2.2,20.5,615.5,688.97,537.48
2016,2,15,14,0,909.0,75.0,2.2,21.0,594.0,680.55,530.96
2016,2,15,14,15,897.5,74.0,2.1,20.5,565.0,667.0,522.11
2016,2,15,14,30,886.0,73.0,2.0,20.0,536.0,650.66,511.09
2016,2,15,14,45,868.5,71.5,1.95,20.0,501.0,627.37,494.12
2016,2,15,15,0,851.0,70.0,1.9,20.0,466.0,601.8,475.23
2016,2,15,15,15,829.0,67.5,1.75,19.5,425.5,573.4,454.16
2016,2,15,15,30,807.0,65.0,1.6,19.0,385.0,540.4,429.19
2016,2,15,15,45,774.5,62.0,1.45,19.0,340.0,499.73,397.0
2016,2,15,16,0,742.0,59.0,1.3,19.0,295.0,458.53,363.62
2016,2,15,16,15,695.5,54.5,1.3,18.5,248.0,408.68,323.86
2016,2,15,16,30,649.0,50.0,1.3,18.0,201.0,359.92,283.41
2016,2,15,16,45,576.0,43.5,1.3,17.5,154.5,299.52,232.45
2016,2,15,17,0,503.0,37.0,1.3,17.0,108.0,246.5,185.65
2016,2,15,17,15,370.5,27.0,1.3,17.0,68.0,171.86,116.99
2016,2,15,17,30,238.0,17.0,1.3,17.0,28.0,98.14,0.0
2016,2,15,17,45,119.0,8.5,1.35,17.0,14.0,38.51,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.5,1.9,12.5,31.0,10.19,0.0
2016,2,16,7,30,394.0,27.0,1.9,13.0,62.0,20.69,10.86
2016,2,16,7,45,492.0,35.0,1.9,13.5,107.0,25.53,16.63
2016,2,16,8,0,590.0,43.0,1.9,14.0,152.0,32.99,23.62
2016,2,16,8,15,649.0,48.5,1.75,14.5,200.0,35.58,26.13
2016,2,16,8,30,708.0,54.0,1.6,15.0,248.0,77.42,38.63
2016,2,16,8,45,746.0,57.5,1.5,15.5,294.5,120.9,65.03
2016,2,16,9,0,784.0,61.0,1.4,16.0,341.0,167.46,100.39
2016,2,16,9,15,810.0,64.0,1.4,16.5,384.0,213.97,139.6
2016,2,16,9,30,836.0,67.0,1.4,17.0,427.0,261.83,181.28
2016,2,16,9,45,856.5,68.5,1.45,17.5,465.5,310.9,224.27
2016,2,16,10,0,877.0,70.0,1.5,18.0,504.0,356.94,264.38
2016,2,16,10,15,890.0,71.5,1.55,18.5,536.5,400.15,301.63
2016,2,16,10,30,903.0,73.0,1.6,19.0,569.0,442.48,337.24
2016,2,16,10,45,911.0,74.5,1.65,19.5,594.5,481.46,369.4
2016,2,16,11,0,919.0,76.0,1.7,20.0,620.0,518.77,399.42
2016,2,16,11,15,924.5,77.0,1.7,20.0,638.0,552.46,426.55
2016,2,16,11,30,930.0,78.0,1.7,20.0,656.0,583.95,451.46
2016,2,16,11,45,932.0,79.0,1.75,20.0,666.0,611.11,472.99
2016,2,16,12,0,934.0,80.0,1.8,20.0,676.0,635.61,492.24
2016,2,16,12,15,934.5,80.0,1.8,20.0,678.0,655.42,507.55
2016,2,16,12,30,935.0,80.0,1.8,20.0,680.0,672.31,520.56
2016,2,16,12,45,934.5,79.0,1.85,20.5,674.5,684.54,529.45
2016,2,16,13,0,934.0,78.0,1.9,21.0,669.0,693.66,536.02
2016,2,16,13,15,929.5,77.5,1.95,21.0,655.0,697.55,539.79
2016,2,16,13,30,925.0,77.0,2.0,21.0,641.0,698.27,541.13
2016,2,16,13,45,918.0,76.0,2.05,21.0,619.5,693.65,538.76
2016,2,16,14,0,911.0,75.0,2.1,21.0,598.0,685.96,534.3
2016,2,16,14,15,900.0,73.5,2.1,21.0,569.5,672.1,524.87
2016,2,16,14,30,889.0,72.0,2.1,21.0,541.0,655.43,513.29
2016,2,16,14,45,873.5,70.0,2.1,21.0,505.5,632.68,497.09
2016,2,16,15,0,858.0,68.0,2.1,21.0,470.0,607.56,478.88
2016,2,16,15,15,769.5,75.5,1.95,20.5,413.0,550.63,436.15
2016,2,16,15,30,681.0,83.0,1.8,20.0,356.0,493.78,392.87
2016,2,16,15,45,644.0,80.0,1.7,20.0,314.5,453.97,361.67
2016,2,16,16,0,607.0,77.0,1.6,20.0,273.0,414.2,329.64
2016,2,16,16,15,570.0,69.0,1.5,19.5,230.0,369.23,293.35
2016,2,16,16,30,533.0,61.0,1.4,19.0,187.0,325.07,256.47
2016,2,16,16,45,466.0,51.5,1.35,18.5,143.5,267.92,208.38
2016,2,16,17,0,399.0,42.0,1.3,18.0,100.0,214.71,162.19
2016,2,16,17,15,199.5,34.5,1.25,17.5,63.5,123.37,85.25
2016,2,16,17,30,0.0,27.0,1.2,17.0,27.0,30.93,0.0
2016,2,16,17,45,0.0,13.5,1.2,17.0,13.5,13.27,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,8.0,3.75,15.0,8.0,7.71,0.0
2016,2,17,7,30,0.0,16.0,3.6,15.0,16.0,15.43,6.8
2016,2,17,7,45,0.0,27.5,3.5,15.5,27.5,26.55,17.38
2016,2,17,8,0,0.0,39.0,3.4,16.0,39.0,37.67,27.52
2016,2,17,8,15,0.0,51.5,3.5,16.0,51.5,49.7,38.43
2016,2,17,8,30,0.0,64.0,3.6,16.0,64.0,61.41,46.44
2016,2,17,8,45,0.0,76.5,3.7,16.5,76.5,73.18,56.26
2016,2,17,9,0,0.0,89.0,3.8,17.0,89.0,84.99,65.96
2016,2,17,9,15,82.5,138.5,4.0,17.0,175.0,143.57,111.14
2016,2,17,9,30,165.0,188.0,4.2,17.0,261.0,208.35,161.61
2016,2,17,9,45,271.5,191.0,4.45,17.0,322.0,249.46,192.98
2016,2,17,10,0,378.0,194.0,4.7,17.0,383.0,302.12,234.81
2016,2,17,10,15,220.5,217.5,4.75,17.0,329.5,283.48,223.63
2016,2,17,10,30,63.0,241.0,4.8,17.0,276.0,251.16,199.49
2016,2,17,10,45,128.5,259.5,4.9,17.5,335.0,300.43,238.41
2016,2,17,11,0,194.0,278.0,5.0,18.0,394.0,355.94,282.06
2016,2,17,11,15,158.5,286.5,4.95,17.5,383.0,353.93,280.94
2016,2,17,11,30,123.0,295.0,4.9,17.0,372.0,349.41,277.69
2016,2,17,11,45,298.0,269.5,4.9,17.0,460.0,432.14,344.97
2016,2,17,12,0,473.0,244.0,4.9,17.0,548.0,523.1,417.85
2016,2,17,12,15,347.5,275.0,4.9,17.0,498.5,486.04,387.68
2016,2,17,12,30,222.0,306.0,4.9,17.0,449.0,442.87,352.54
2016,2,17,12,45,210.5,306.0,4.9,17.0,441.0,440.83,351.21
2016,2,17,13,0,199.0,306.0,4.9,17.0,433.0,437.84,349.0
2016,2,17,13,15,103.5,254.5,4.9,17.0,320.5,325.84,260.18
2016,2,17,13,30,8.0,203.0,4.9,17.0,208.0,203.89,161.31
2016,2,17,13,45,7.0,196.5,4.95,17.0,200.5,197.23,156.3
2016,2,17,14,0,6.0,190.0,5.0,17.0,193.0,190.54,151.12
2016,2,17,14,15,14.5,197.0,4.9,16.5,204.5,203.85,162.66
2016,2,17,14,30,23.0,204.0,4.8,16.0,216.0,217.31,174.34
2016,2,17,14,45,11.5,149.5,4.75,16.0,155.5,154.39,123.09
2016,2,17,15,0,0.0,95.0,4.7,16.0,95.0,92.24,71.75
2016,2,17,15,15,0.0,92.5,4.65,16.0,92.5,89.92,70.03
2016,2,17,15,30,0.0,90.0,4.6,16.0,90.0,87.66,68.31
2016,2,17,15,45,0.0,79.5,4.55,16.0,79.5,77.29,59.74
2016,2,17,16,0,0.0,69.0,4.5,16.0,69.0,66.9,51.08
2016,2,17,16,15,0.0,57.5,4.45,15.5,57.5,55.57,41.6
2016,2,17,16,30,0.0,46.0,4.4,15.0,46.0,44.43,32.13
2016,2,17,16,45,0.0,35.0,4.4,15.0,35.0,33.79,22.9
2016,2,17,17,0,0.0,24.0,4.4,15.0,24.0,23.16,13.62
2016,2,17,17,15,0.0,15.0,4.4,14.5,15.0,14.47,5.77
2016,2,17,17,30,0.0,6.0,4.4,14.0,6.0,5.78,0.0
2016,2,17,17,45,0.0,3.0,4.4,14.0,3.0,2.95,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,21.0,3.95,12.0,28.5,17.63,0.0
2016,2,18,7,30,153.0,42.0,4.0,12.0,57.0,34.26,22.68
2016,2,18,7,45,257.5,56.5,4.1,12.5,99.0,43.28,32.32
2016,2,18,8,0,362.0,71.0,4.2,13.0,141.0,53.14,41.62
2016,2,18,8,15,431.5,81.0,4.25,13.0,187.0,63.09,50.86
2016,2,18,8,30,501.0,91.0,4.3,13.0,233.0,99.77,62.83
2016,2,18,8,45,551.5,97.5,4.35,13.0,279.0,138.46,88.4
2016,2,18,9,0,602.0,104.0,4.4,13.0,325.0,180.7,121.21
2016,2,18,9,15,301.0,109.0,4.4,13.0,219.5,153.78,112.86
2016,2,18,9,30,0.0,114.0,4.4,13.0,114.0,108.8,86.68
2016,2,18,9,45,99.5,169.0,4.45,13.5,219.0,183.59,146.06
2016,2,18,10,0,199.0,224.0,4.5,14.0,324.0,271.31,215.82
2016,2,18,10,15,475.5,177.0,4.45,14.0,437.0,341.77,270.31
2016,2,18,10,30,752.0,130.0,4.4,14.0,550.0,435.98,345.58
2016,2,18,10,45,764.0,132.0,4.4,14.0,575.0,472.9,377.35
2016,2,18,11,0,776.0,134.0,4.4,14.0,600.0,508.85,407.91
2016,2,18,11,15,784.0,135.5,4.35,14.0,618.0,541.04,434.85
2016,2,18,11,30,792.0,137.0,4.3,14.0,636.0,571.6,460.0
2016,2,18,11,45,796.5,137.5,4.3,14.0,646.5,597.37,481.19
2016,2,18,12,0,801.0,138.0,4.3,14.0,657.0,620.99,500.44
2016,2,18,12,15,649.5,187.5,4.25,14.0,609.0,593.64,478.02
2016,2,18,12,30,498.0,237.0,4.2,14.0,561.0,557.52,448.47
2016,2,18,12,45,431.5,255.5,4.2,14.5,534.5,541.87,435.14
2016,2,18,13,0,365.0,274.0,4.2,15.0,508.0,520.16,416.96
2016,2,18,13,15,353.5,270.0,4.1,14.5,493.0,513.5,412.81
2016,2,18,13,30,342.0,266.0,4.0,14.0,478.0,505.46,407.54
2016,2,18,13,45,343.5,256.0,3.95,14.0,462.5,498.66,402.89
2016,2,18,14,0,345.0,246.0,3.9,14.0,447.0,490.52,397.17
2016,2,18,14,15,353.5,231.0,3.8,14.0,428.5,480.37,390.0
2016,2,18,14,30,362.0,216.0,3.7,14.0,410.0,468.63,381.55
2016,2,18,14,45,392.5,194.5,3.6,14.0,392.5,462.27,377.68
2016,2,18,15,0,423.0,173.0,3.5,14.0,375.0,460.08,376.78
2016,2,18,15,15,521.0,136.5,3.35,14.0,364.0,473.05,388.65
2016,2,18,15,30,619.0,100.0,3.2,14.0,353.0,482.7,397.16
2016,2,18,15,45,574.0,98.5,3.05,14.0,312.5,441.18,363.01
2016,2,18,16,0,529.0,97.0,2.9,14.0,272.0,400.1,328.81
2016,2,18,16,15,539.0,82.0,2.7,13.5,236.5,372.97,305.85
2016,2,18,16,30,549.0,67.0,2.5,13.0,201.0,343.55,279.66
2016,2,18,16,45,476.0,57.5,2.3,12.5,155.5,282.59,226.86
2016,2,18,17,0,403.0,48.0,2.1,12.0,110.0,225.85,176.5
2016,2,18,17,15,279.5,35.0,2.05,11.5,70.5,153.11,111.69
2016,2,18,17,30,156.0,22.0,2.0,11.0,31.0,83.14,13.34
2016,2,18,17,45,78.0,11.0,1.95,11.0,15.5,31.36,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,165.5,16.5,3.7,11.5,33.5,12.49,0.0
2016,2,19,7,30,331.0,33.0,3.9,12.0,67.0,25.72,15.9
2016,2,19,7,45,418.5,43.5,4.1,12.5,110.5,32.55,23.0
2016,2,19,8,0,506.0,54.0,4.3,13.0,154.0,39.04,29.16
2016,2,19,8,15,566.0,60.5,4.45,13.0,200.5,49.42,31.44
2016,2,19,8,30,626.0,67.0,4.6,13.0,247.0,89.14,48.83
2016,2,19,8,45,445.0,106.0,4.75,13.5,245.0,135.45,90.17
2016,2,19,9,0,264.0,145.0,4.9,14.0,243.0,166.33,123.5
2016,2,19,9,15,228.0,168.0,4.9,14.0,259.5,193.19,148.1
2016,2,19,9,30,192.0,191.0,4.9,14.0,276.0,219.62,172.13
2016,2,19,9,45,231.5,204.0,4.9,14.0,316.0,253.88,200.15
2016,2,19,10,0,271.0,217.0,4.9,14.0,356.0,288.79,228.95
2016,2,19,10,15,271.0,232.5,4.75,14.0,378.5,316.28,252.19
2016,2,19,10,30,271.0,248.0,4.6,14.0,401.0,343.4,274.75
2016,2,19,10,45,157.0,251.0,4.5,14.0,340.5,307.36,246.72
2016,2,19,11,0,43.0,254.0,4.4,14.0,280.0,261.82,209.87
2016,2,19,11,15,26.0,232.5,4.25,14.0,248.5,236.41,189.26
2016,2,19,11,30,9.0,211.0,4.1,14.0,217.0,207.95,165.97
2016,2,19,11,45,22.0,239.5,4.0,14.0,254.0,243.49,194.7
2016,2,19,12,0,35.0,268.0,3.9,14.0,291.0,280.82,224.56
2016,2,19,12,15,87.5,290.5,3.8,14.0,348.0,337.69,270.5
2016,2,19,12,30,140.0,313.0,3.7,14.0,405.0,399.12,319.44
2016,2,19,12,45,186.5,307.5,3.65,14.0,429.0,428.55,343.31
2016,2,19,13,0,233.0,302.0,3.6,14.0,453.0,458.35,367.52
2016,2,19,13,15,130.5,274.0,3.45,13.5,358.0,364.79,293.35
2016,2,19,13,30,28.0,246.0,3.3,13.0,263.0,260.47,209.06
2016,2,19,13,45,42.5,250.0,3.2,13.0,275.5,280.05,225.59
2016,2,19,14,0,57.0,254.0,3.1,13.0,288.0,295.52,238.51
2016,2,19,14,15,30.5,216.0,2.95,13.0,234.0,239.05,192.82
2016,2,19,14,30,4.0,178.0,2.8,13.0,180.0,178.13,143.04
2016,2,19,14,45,30.0,189.5,2.65,13.0,204.5,212.79,172.42
2016,2,19,15,0,56.0,201.0,2.5,13.0,229.0,243.02,197.76
2016,2,19,15,15,73.0,187.5,2.4,12.5,220.5,239.6,195.96
2016,2,19,15,30,90.0,174.0,2.3,12.0,212.0,235.28,193.38
2016,2,19,15,45,81.5,156.5,2.2,12.0,187.5,211.04,173.48
2016,2,19,16,0,73.0,139.0,2.1,12.0,163.0,186.99,153.52
2016,2,19,16,15,64.0,118.5,2.0,11.5,137.5,159.34,130.47
2016,2,19,16,30,55.0,98.0,1.9,11.0,112.0,131.9,107.14
2016,2,19,16,45,41.0,77.5,1.8,11.0,86.5,102.55,81.57
2016,2,19,17,0,27.0,57.0,1.7,11.0,61.0,73.7,56.24
2016,2,19,17,15,13.5,37.5,1.65,10.5,39.5,46.67,32.12
2016,2,19,17,30,0.0,18.0,1.6,10.0,18.0,17.43,0.88
2016,2,19,17,45,0.0,9.0,1.6,10.0,9.0,8.85,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,106.5,19.0,2.15,7.0,30.5,14.72,0.0
2016,2,20,7,30,213.0,38.0,2.1,7.0,61.0,29.32,19.62
2016,2,20,7,45,271.5,54.5,2.1,7.5,99.0,41.27,31.4
2016,2,20,8,0,330.0,71.0,2.1,8.0,137.0,52.69,42.19
2016,2,20,8,15,369.5,85.0,2.05,8.5,177.5,69.12,49.77
2016,2,20,8,30,409.0,99.0,2.0,9.0,218.0,104.53,69.9
2016,2,20,8,45,449.5,106.0,2.0,10.0,257.5,137.99,92.95
2016,2,20,9,0,490.0,113.0,2.0,11.0,297.0,174.96,121.95
2016,2,20,9,15,465.5,134.0,1.9,11.0,325.0,213.34,156.73
2016,2,20,9,30,441.0,155.0,1.8,11.0,353.0,249.11,189.39
2016,2,20,9,45,509.5,151.5,1.75,11.5,399.0,289.14,222.41
2016,2,20,10,0,578.0,148.0,1.7,12.0,445.0,334.42,259.82
2016,2,20,10,15,711.5,125.0,1.6,12.0,513.0,391.06,305.8
2016,2,20,10,30,845.0,102.0,1.5,12.0,581.0,458.71,360.2
2016,2,20,10,45,494.0,193.5,1.4,12.5,477.0,410.69,325.07
2016,2,20,11,0,143.0,285.0,1.3,13.0,373.0,339.73,269.17
2016,2,20,11,15,341.0,250.0,1.15,13.0,466.0,419.51,332.6
2016,2,20,11,30,539.0,215.0,1.0,13.0,559.0,510.54,402.42
2016,2,20,11,45,470.0,243.5,0.9,13.5,547.0,513.82,402.47
2016,2,20,12,0,401.0,272.0,0.8,14.0,535.0,511.24,398.59
2016,2,20,12,15,440.5,260.0,0.75,14.0,550.0,537.13,418.35
2016,2,20,12,30,480.0,248.0,0.7,14.0,565.0,561.38,436.48
2016,2,20,12,45,535.0,224.5,0.7,14.0,575.0,583.84,454.13
2016,2,20,13,0,590.0,201.0,0.7,14.0,585.0,605.23,470.98
2016,2,20,13,15,743.0,147.5,0.7,14.0,621.0,663.2,515.52
2016,2,20,13,30,896.0,94.0,0.7,14.0,657.0,713.31,553.28
2016,2,20,13,45,888.5,92.5,0.75,14.5,635.5,707.81,549.03
2016,2,20,14,0,881.0,91.0,0.8,15.0,614.0,699.29,543.5
2016,2,20,14,15,870.0,89.5,0.85,15.0,585.0,688.28,537.05
2016,2,20,14,30,859.0,88.0,0.9,15.0,556.0,671.92,526.54
2016,2,20,14,45,847.0,84.5,0.95,15.0,521.5,650.07,511.96
2016,2,20,15,0,835.0,81.0,1.0,15.0,487.0,625.75,495.28
2016,2,20,15,15,813.5,78.0,1.0,14.5,446.5,593.87,472.96
2016,2,20,15,30,792.0,75.0,1.0,14.0,406.0,560.32,448.82
2016,2,20,15,45,765.5,70.5,1.05,14.0,361.0,520.85,419.02
2016,2,20,16,0,739.0,66.0,1.1,14.0,316.0,480.53,387.55
2016,2,20,16,15,694.5,61.0,1.15,13.5,268.0,430.02,347.59
2016,2,20,16,30,650.0,56.0,1.2,13.0,220.0,383.01,308.69
2016,2,20,16,45,582.5,49.0,1.3,12.5,172.0,323.06,258.05
2016,2,20,17,0,515.0,42.0,1.4,12.0,124.0,266.87,208.61
2016,2,20,17,15,395.5,32.0,1.45,11.5,81.5,193.31,143.26
2016,2,20,17,30,276.0,22.0,1.5,11.0,39.0,123.79,48.87
2016,2,20,17,45,138.0,11.0,1.6,11.0,19.5,48.1,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.5,1.85,8.5,40.0,12.18,0.04
2016,2,21,7,30,423.0,33.0,1.9,9.0,80.0,25.17,16.08
2016,2,21,7,45,517.0,41.0,1.95,10.0,127.5,29.74,20.9
2016,2,21,8,0,611.0,49.0,2.0,11.0,175.0,34.12,25.11
2016,2,21,8,15,667.0,54.5,2.0,11.0,224.5,54.61,31.27
2016,2,21,8,30,723.0,60.0,2.0,11.0,274.0,98.63,52.18
2016,2,21,8,45,763.0,63.5,2.0,11.5,322.5,144.08,83.68
2016,2,21,9,0,803.0,67.0,2.0,12.0,371.0,192.83,123.19
2016,2,21,9,15,828.5,70.0,1.95,12.5,415.5,240.92,165.32
2016,2,21,9,30,854.0,73.0,1.9,13.0,460.0,290.3,209.3
2016,2,21,9,45,874.0,74.5,1.9,13.5,500.0,340.68,254.05
2016,2,21,10,0,894.0,76.0,1.9,14.0,540.0,387.97,295.57
2016,2,21,10,15,906.5,77.5,1.85,14.0,573.0,432.19,334.29
2016,2,21,10,30,919.0,79.0,1.8,14.0,606.0,475.43,371.24
2016,2,21,10,45,928.5,80.5,1.75,14.5,632.0,516.07,404.45
2016,2,21,11,0,938.0,82.0,1.7,15.0,658.0,555.09,435.38
2016,2,21,11,15,943.5,82.5,1.65,15.0,676.5,589.17,462.59
2016,2,21,11,30,949.0,83.0,1.6,15.0,695.0,620.98,487.45
2016,2,21,11,45,951.5,83.5,1.6,15.5,705.0,648.59,508.07
2016,2,21,12,0,954.0,84.0,1.6,16.0,715.0,673.48,526.26
2016,2,21,12,15,954.5,84.0,1.65,16.0,717.5,693.77,542.19
2016,2,21,12,30,955.0,84.0,1.7,16.0,720.0,711.05,555.8
2016,2,21,12,45,952.0,84.5,1.8,16.0,713.5,723.42,566.04
2016,2,21,13,0,949.0,85.0,1.9,16.0,707.0,732.6,573.53
2016,2,21,13,15,944.0,84.5,1.95,16.0,692.5,736.16,576.76
2016,2,21,13,30,939.0,84.0,2.0,16.0,678.0,736.47,577.85
2016,2,21,13,45,928.0,84.0,2.15,16.0,655.0,730.0,574.89
2016,2,21,14,0,917.0,84.0,2.3,16.0,632.0,720.42,569.76
2016,2,21,14,15,905.0,82.5,2.4,16.0,602.0,705.56,560.48
2016,2,21,14,30,893.0,81.0,2.5,16.0,572.0,687.86,549.1
2016,2,21,14,45,734.5,110.5,2.6,16.0,497.0,610.41,490.17
2016,2,21,15,0,576.0,140.0,2.7,16.0,422.0,530.35,428.32
2016,2,21,15,15,624.5,115.0,2.7,15.5,398.0,523.55,425.5
2016,2,21,15,30,673.0,90.0,2.7,15.0,374.0,511.73,417.94
2016,2,21,15,45,710.0,78.5,2.7,14.5,348.5,503.52,412.14
2016,2,21,16,0,747.0,67.0,2.7,14.0,323.0,489.08,400.66
2016,2,21,16,15,701.0,62.0,2.7,13.5,274.0,437.33,358.33
2016,2,21,16,30,655.0,57.0,2.7,13.0,225.0,389.18,317.5
2016,2,21,16,45,584.5,50.0,2.7,12.5,176.5,327.42,264.27
2016,2,21,17,0,514.0,43.0,2.7,12.0,128.0,269.64,212.76
2016,2,21,17,15,394.0,33.0,2.65,11.5,84.5,195.4,146.53
2016,2,21,17,30,274.0,23.0,2.6,11.0,41.0,126.14,59.25
2016,2,21,17,45,137.0,11.5,2.6,11.0,20.5,48.79,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
