Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,22,7,15,230.5,16.0,1.85,10.5,42.5,11.6,0.94
2016,2,22,7,30,461.0,32.0,1.9,11.0,85.0,23.98,15.04
2016,2,22,7,45,547.0,39.5,1.95,11.5,133.0,30.8,21.74
2016,2,22,8,0,633.0,47.0,2.0,12.0,181.0,35.26,26.04
2016,2,22,8,15,686.0,52.0,2.0,12.0,230.5,55.66,29.95
2016,2,22,8,30,739.0,57.0,2.0,12.0,280.0,100.29,52.01
2016,2,22,8,45,773.5,61.0,2.05,12.5,327.5,146.54,84.84
2016,2,22,9,0,808.0,65.0,2.1,13.0,375.0,195.5,125.0
2016,2,22,9,15,620.0,113.0,2.1,13.5,367.0,233.77,166.88
2016,2,22,9,30,432.0,161.0,2.1,14.0,359.0,256.03,193.78
2016,2,22,9,45,662.0,118.0,2.15,14.5,450.5,311.79,235.78
2016,2,22,10,0,892.0,75.0,2.2,15.0,542.0,390.47,297.7
2016,2,22,10,15,742.5,121.5,2.2,15.0,526.5,406.81,316.1
2016,2,22,10,30,593.0,168.0,2.2,15.0,511.0,415.4,326.43
2016,2,22,10,45,640.0,161.0,2.2,15.5,545.5,455.21,358.64
2016,2,22,11,0,687.0,154.0,2.2,16.0,580.0,496.76,391.52
2016,2,22,11,15,816.5,119.0,2.15,16.0,639.0,558.75,440.48
2016,2,22,11,30,946.0,84.0,2.1,16.0,698.0,624.71,491.67
2016,2,22,11,45,948.0,85.0,2.1,16.5,708.5,652.45,512.2
2016,2,22,12,0,950.0,86.0,2.1,17.0,719.0,677.47,530.56
2016,2,22,12,15,951.0,86.0,2.1,17.0,721.5,698.02,546.38
2016,2,22,12,30,952.0,86.0,2.1,17.0,724.0,715.58,559.86
2016,2,22,12,45,946.5,87.5,2.15,17.5,717.0,727.26,567.92
2016,2,22,13,0,941.0,89.0,2.2,18.0,710.0,735.7,573.39
2016,2,22,13,15,937.5,88.5,2.2,18.0,696.5,740.24,576.94
2016,2,22,13,30,934.0,88.0,2.2,18.0,683.0,741.56,578.37
2016,2,22,13,45,789.5,124.5,2.2,18.0,616.0,683.57,536.14
2016,2,22,14,0,645.0,161.0,2.2,18.0,549.0,622.92,490.45
2016,2,22,14,15,607.0,164.0,2.1,17.5,515.5,597.63,472.71
2016,2,22,14,30,569.0,167.0,2.0,17.0,482.0,568.25,451.49
2016,2,22,14,45,589.0,149.0,1.95,17.0,457.5,559.19,445.71
2016,2,22,15,0,609.0,131.0,1.9,17.0,433.0,544.65,435.57
2016,2,22,15,15,669.5,104.5,1.75,16.5,410.5,542.78,435.68
2016,2,22,15,30,730.0,78.0,1.6,16.0,388.0,533.41,429.61
2016,2,22,15,45,686.5,79.5,1.45,16.0,346.0,494.23,398.16
2016,2,22,16,0,643.0,81.0,1.3,16.0,304.0,453.74,365.33
2016,2,22,16,15,605.0,73.5,1.3,15.5,259.0,406.55,327.94
2016,2,22,16,30,567.0,66.0,1.3,15.0,214.0,360.16,289.79
2016,2,22,16,45,498.5,58.5,1.3,14.5,168.5,301.48,240.47
2016,2,22,17,0,430.0,51.0,1.3,14.0,123.0,246.59,192.8
2016,2,22,17,15,334.0,38.0,1.35,13.5,82.5,180.54,134.88
2016,2,22,17,30,238.0,25.0,1.4,13.0,42.0,118.61,61.77
2016,2,22,17,45,119.0,12.5,1.45,13.0,21.0,45.25,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,2,23,7,0,0.0,10.0,1.5,10.0,10.0,9.83,0.0
2016,2,23,7,15,107.0,26.0,1.55,10.5,39.0,21.73,8.39
2016,2,23,7,30,214.0,42.0,1.6,11.0,68.0,32.21,22.28
2016,2,23,7,45,260.5,59.0,1.65,11.5,105.0,44.4,33.85
2016,2,23,8,0,307.0,76.0,1.7,12.0,142.0,56.04,44.63
2016,2,23,8,15,335.0,91.5,1.8,12.0,180.5,78.54,54.9
2016,2,23,8,30,363.0,107.0,1.9,12.0,219.0,113.13,76.87
2016,2,23,8,45,389.0,119.5,2.0,12.5,256.0,147.61,102.54
2016,2,23,9,0,415.0,132.0,2.1,13.0,293.0,184.39,132.37
2016,2,23,9,15,440.5,144.0,2.1,13.0,332.5,222.76,164.93
2016,2,23,9,30,466.0,156.0,2.1,13.0,372.0,263.07,199.53
2016,2,23,9,45,685.0,118.0,2.1,13.5,464.5,322.22,244.8
2016,2,23,10,0,904.0,80.0,2.1,14.0,557.0,403.54,309.07
2016,2,23,10,15,916.5,81.5,1.95,14.5,590.5,448.36,347.09
2016,2,23,10,30,929.0,83.0,1.8,15.0,624.0,492.19,383.19
2016,2,23,10,45,937.5,84.5,1.7,15.5,650.5,532.88,415.83
2016,2,23,11,0,946.0,86.0,1.6,16.0,677.0,571.84,446.03
2016,2,23,11,15,951.5,87.0,1.55,16.0,695.5,606.77,473.45
2016,2,23,11,30,957.0,88.0,1.5,16.0,714.0,639.4,498.5
2016,2,23,11,45,957.5,89.0,1.45,16.5,724.0,666.58,518.05
2016,2,23,12,0,958.0,90.0,1.4,17.0,734.0,690.93,535.08
2016,2,23,12,15,958.0,90.5,1.3,17.0,735.5,711.53,549.59
2016,2,23,12,30,958.0,91.0,1.2,17.0,737.0,729.09,561.63
2016,2,23,12,45,953.0,91.5,1.2,17.5,730.0,740.17,568.56
2016,2,23,13,0,948.0,92.0,1.2,18.0,723.0,747.99,573.06
2016,2,23,13,15,943.0,91.5,1.1,18.0,708.0,751.52,574.64
2016,2,23,13,30,938.0,91.0,1.0,18.0,693.0,751.81,574.07
2016,2,23,13,45,928.0,90.5,0.95,18.5,670.0,745.41,568.58
2016,2,23,14,0,918.0,90.0,0.9,19.0,647.0,735.89,561.14
2016,2,23,14,15,907.0,88.5,0.85,19.0,617.0,721.6,551.6
2016,2,23,14,30,896.0,87.0,0.8,19.0,587.0,704.43,540.2
2016,2,23,14,45,707.5,123.5,0.75,19.0,503.5,613.29,473.7
2016,2,23,15,0,519.0,160.0,0.7,19.0,420.0,517.51,402.91
2016,2,23,15,15,583.0,129.5,0.65,18.5,398.5,518.65,406.51
2016,2,23,15,30,647.0,99.0,0.6,18.0,377.0,511.97,403.05
2016,2,23,15,45,601.0,99.0,0.55,18.0,335.5,469.77,370.66
2016,2,23,16,0,555.0,99.0,0.5,18.0,294.0,428.01,338.27
2016,2,23,16,15,521.0,88.5,0.55,17.5,250.5,382.17,303.35
2016,2,23,16,30,487.0,78.0,0.6,17.0,207.0,336.99,267.51
2016,2,23,16,45,421.5,67.5,0.7,16.5,162.5,277.4,219.06
2016,2,23,17,0,356.0,57.0,0.8,16.0,118.0,224.1,174.0
2016,2,23,17,15,270.0,42.0,0.9,15.5,79.0,162.47,121.01
2016,2,23,17,30,184.0,27.0,1.0,15.0,40.0,104.94,58.6
2016,2,23,17,45,92.0,13.5,1.1,15.0,20.0,39.06,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,42.0,5.5,1.1,10.5,6.5,0.0,0.0
2016,2,24,7,0,84.0,11.0,1.1,11.0,13.0,10.81,0.0
2016,2,24,7,15,220.5,25.0,1.2,11.0,48.5,19.54,8.09
2016,2,24,7,30,357.0,39.0,1.3,11.0,84.0,30.03,20.53
2016,2,24,7,45,448.0,48.5,1.4,11.5,130.0,35.67,26.18
2016,2,24,8,0,539.0,58.0,1.5,12.0,176.0,41.05,31.29
2016,2,24,8,15,594.5,64.5,1.45,12.0,224.5,66.17,37.69
2016,2,24,8,30,650.0,71.0,1.4,12.0,273.0,108.42,61.06
2016,2,24,8,45,693.0,74.5,1.4,12.5,320.5,151.57,92.33
2016,2,24,9,0,736.0,78.0,1.4,13.0,368.0,201.3,133.02
2016,2,24,9,15,546.5,129.0,1.3,13.5,358.0,236.62,171.8
2016,2,24,9,30,357.0,180.0,1.2,14.0,348.0,258.62,197.44
2016,2,24,9,45,594.5,134.5,1.2,15.0,440.0,311.11,235.54
2016,2,24,10,0,832.0,89.0,1.2,16.0,532.0,386.74,293.29
2016,2,24,10,15,845.5,91.0,1.15,16.0,564.5,429.87,329.69
2016,2,24,10,30,859.0,93.0,1.1,16.0,597.0,472.29,364.73
2016,2,24,10,45,868.0,94.5,1.1,16.5,622.5,511.11,395.66
2016,2,24,11,0,877.0,96.0,1.1,17.0,648.0,549.93,425.64
2016,2,24,11,15,883.0,97.0,1.05,17.0,666.0,583.07,451.15
2016,2,24,11,30,889.0,98.0,1.0,17.0,684.0,614.13,474.53
2016,2,24,11,45,891.0,99.0,1.0,17.5,693.5,640.54,493.59
2016,2,24,12,0,893.0,100.0,1.0,18.0,703.0,664.39,510.43
2016,2,24,12,15,893.0,100.0,0.95,18.0,705.0,683.28,523.92
2016,2,24,12,30,893.0,100.0,0.9,18.0,707.0,699.32,535.22
2016,2,24,12,45,891.0,99.5,0.85,18.5,700.5,710.6,541.95
2016,2,24,13,0,889.0,99.0,0.8,19.0,694.0,718.87,546.1
2016,2,24,13,15,884.0,98.0,0.75,19.0,680.0,721.51,547.51
2016,2,24,13,30,879.0,97.0,0.7,19.0,666.0,721.09,546.99
2016,2,24,13,45,871.5,96.0,0.7,19.0,644.0,715.9,544.04
2016,2,24,14,0,864.0,95.0,0.7,19.0,622.0,710.47,541.1
2016,2,24,14,15,852.5,93.0,0.7,19.0,593.0,695.82,531.88
2016,2,24,14,30,841.0,91.0,0.7,19.0,564.0,678.44,520.84
2016,2,24,14,45,824.0,89.0,0.7,19.0,528.5,654.81,504.84
2016,2,24,15,0,807.0,87.0,0.7,19.0,493.0,628.94,487.05
2016,2,24,15,15,698.0,101.0,0.7,18.5,431.5,562.72,439.6
2016,2,24,15,30,589.0,115.0,0.7,18.0,370.0,497.08,391.72
2016,2,24,15,45,555.5,109.5,0.7,18.0,329.5,457.29,362.23
2016,2,24,16,0,522.0,104.0,0.7,18.0,289.0,414.96,329.8
2016,2,24,16,15,566.5,83.0,0.8,17.5,257.5,402.12,320.52
2016,2,24,16,30,611.0,62.0,0.9,17.0,226.0,381.57,303.64
2016,2,24,16,45,544.0,54.5,1.0,16.5,178.5,321.4,254.21
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,265.02,206.17
2016,2,24,17,15,369.5,36.0,1.2,15.5,88.5,194.17,145.38
2016,2,24,17,30,262.0,25.0,1.3,15.0,46.0,130.29,77.87
2016,2,24,17,45,131.0,12.5,1.4,14.5,23.0,49.47,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,45,36.0,6.0,0.8,12.0,7.0,0.0,0.0
2016,2,25,7,0,72.0,12.0,0.8,12.0,14.0,11.8,0.0
2016,2,25,7,15,197.0,27.5,0.85,12.0,49.5,21.32,10.21
2016,2,25,7,30,322.0,43.0,0.9,12.0,85.0,33.63,23.68
2016,2,25,7,45,400.5,54.5,0.95,12.5,129.5,40.96,30.81
2016,2,25,8,0,479.0,66.0,1.0,13.0,174.0,47.92,37.32
2016,2,25,8,15,535.5,74.0,0.95,13.5,221.0,74.97,45.07
2016,2,25,8,30,592.0,82.0,0.9,14.0,268.0,115.84,68.56
2016,2,25,8,45,629.5,88.0,0.9,14.5,314.0,157.66,99.24
2016,2,25,9,0,667.0,94.0,0.9,15.0,360.0,202.71,135.84
2016,2,25,9,15,695.0,98.5,0.9,15.5,402.5,247.12,173.78
2016,2,25,9,30,723.0,103.0,0.9,16.0,445.0,293.27,213.41
2016,2,25,9,45,748.0,104.5,0.9,16.5,483.5,337.21,251.02
2016,2,25,10,0,773.0,106.0,0.9,17.0,522.0,384.5,290.43
2016,2,25,10,15,787.5,108.5,0.9,17.5,554.0,426.24,324.79
2016,2,25,10,30,802.0,111.0,0.9,18.0,586.0,467.5,357.82
2016,2,25,10,45,600.5,185.0,0.95,18.5,549.0,467.53,359.09
2016,2,25,11,0,399.0,259.0,1.0,19.0,512.0,453.35,348.26
2016,2,25,11,15,474.5,239.5,0.95,19.0,549.0,492.38,378.35
2016,2,25,11,30,550.0,220.0,0.9,19.0,586.0,534.75,410.15
2016,2,25,11,45,553.5,222.5,0.85,19.5,595.0,556.28,424.85
2016,2,25,12,0,557.0,225.0,0.8,20.0,604.0,576.35,438.37
2016,2,25,12,15,706.5,169.0,0.75,20.0,651.0,634.49,481.81
2016,2,25,12,30,856.0,113.0,0.7,20.0,698.0,692.78,524.27
2016,2,25,12,45,864.0,108.0,0.65,20.5,695.0,706.28,532.05
2016,2,25,13,0,872.0,103.0,0.6,21.0,692.0,715.31,536.71
2016,2,25,13,15,868.0,102.5,0.55,21.0,678.0,719.04,538.75
2016,2,25,13,30,864.0,102.0,0.5,21.0,664.0,722.09,540.5
2016,2,25,13,45,853.5,102.0,0.45,21.0,642.5,716.1,536.26
2016,2,25,14,0,843.0,102.0,0.4,21.0,621.0,707.2,530.29
2016,2,25,14,15,832.0,100.0,0.4,21.0,592.5,693.01,521.59
2016,2,25,14,30,821.0,98.0,0.4,21.0,564.0,676.14,510.97
2016,2,25,14,45,800.5,97.5,0.4,21.0,528.0,651.99,494.84
2016,2,25,15,0,780.0,97.0,0.4,21.0,492.0,625.75,477.1
2016,2,25,15,15,757.5,93.5,0.5,20.5,451.5,593.16,456.68
2016,2,25,15,30,735.0,90.0,0.6,20.0,411.0,561.2,435.91
2016,2,25,15,45,702.5,85.5,0.75,19.5,366.5,519.18,407.27
2016,2,25,16,0,670.0,81.0,0.9,19.0,322.0,476.82,377.03
2016,2,25,16,15,625.5,75.0,0.95,18.5,274.5,426.48,338.67
2016,2,25,16,30,581.0,69.0,1.0,18.0,227.0,377.32,299.69
2016,2,25,16,45,524.0,59.5,1.1,17.5,180.5,320.18,253.02
2016,2,25,17,0,467.0,50.0,1.2,17.0,134.0,266.08,206.96
2016,2,25,17,15,362.0,38.5,1.2,16.5,91.0,195.52,146.62
2016,2,25,17,30,257.0,27.0,1.2,16.0,48.0,132.72,82.81
2016,2,25,17,45,128.5,13.5,1.25,15.5,24.0,50.18,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,45.0,7.0,0.85,12.5,8.5,0.0,0.0
2016,2,26,7,0,90.0,14.0,0.9,13.0,17.0,13.76,0.0
2016,2,26,7,15,217.0,29.0,1.0,13.0,53.5,22.46,11.7
2016,2,26,7,30,344.0,44.0,1.1,13.0,90.0,34.25,24.21
2016,2,26,7,45,424.5,54.5,1.2,13.5,135.5,40.59,30.39
2016,2,26,8,0,505.0,65.0,1.3,14.0,181.0,46.62,36.03
2016,2,26,8,15,324.0,99.0,1.35,14.0,180.0,89.12,61.5
2016,2,26,8,30,143.0,133.0,1.4,14.0,179.0,126.21,95.33
2016,2,26,8,45,156.5,151.5,1.5,14.5,209.0,153.28,116.4
2016,2,26,9,0,170.0,170.0,1.6,15.0,239.0,181.64,139.12
2016,2,26,9,15,222.0,184.5,1.6,15.0,284.5,217.29,166.92
2016,2,26,9,30,274.0,199.0,1.6,15.0,330.0,254.42,196.41
2016,2,26,9,45,385.5,192.5,1.65,15.5,393.0,301.1,232.38
2016,2,26,10,0,497.0,186.0,1.7,16.0,456.0,354.02,273.88
2016,2,26,10,15,482.0,203.0,1.7,16.0,477.5,386.06,300.76
2016,2,26,10,30,467.0,220.0,1.7,16.0,499.0,416.11,325.44
2016,2,26,10,45,510.0,214.0,1.7,16.5,530.0,451.8,353.42
2016,2,26,11,0,553.0,208.0,1.7,17.0,561.0,489.15,382.25
2016,2,26,11,15,463.0,246.5,1.7,17.0,548.0,494.82,386.32
2016,2,26,11,30,373.0,285.0,1.7,17.0,535.0,493.81,384.94
2016,2,26,11,45,422.0,273.5,1.75,17.5,560.0,526.52,409.93
2016,2,26,12,0,471.0,262.0,1.8,18.0,585.0,559.72,434.86
2016,2,26,12,15,668.0,187.5,1.85,18.0,647.0,630.69,490.86
2016,2,26,12,30,865.0,113.0,1.9,18.0,709.0,702.95,546.94
2016,2,26,12,45,863.5,112.0,2.0,18.0,702.5,714.12,555.74
2016,2,26,13,0,862.0,111.0,2.1,18.0,696.0,722.36,562.56
2016,2,26,13,15,855.5,110.0,2.15,17.5,681.0,724.1,565.51
2016,2,26,13,30,849.0,109.0,2.2,17.0,666.0,722.83,566.48
2016,2,26,13,45,564.5,193.5,2.3,17.0,558.5,609.06,480.07
2016,2,26,14,0,280.0,278.0,2.4,17.0,451.0,490.84,387.22
2016,2,26,14,15,544.5,189.0,2.45,17.0,506.5,588.73,468.14
2016,2,26,14,30,809.0,100.0,2.5,17.0,562.0,673.73,536.53
2016,2,26,14,45,797.0,95.5,2.6,17.0,527.5,651.01,520.04
2016,2,26,15,0,785.0,91.0,2.7,17.0,493.0,625.95,502.31
2016,2,26,15,15,762.5,88.0,2.7,16.5,452.5,593.66,479.13
2016,2,26,15,30,740.0,85.0,2.7,16.0,412.0,559.87,454.27
2016,2,26,15,45,712.5,80.0,2.7,15.5,367.5,521.71,425.32
2016,2,26,16,0,685.0,75.0,2.7,15.0,323.0,481.1,393.62
2016,2,26,16,15,641.0,69.5,2.55,14.5,276.0,430.9,352.9
2016,2,26,16,30,597.0,64.0,2.4,14.0,229.0,381.87,311.89
2016,2,26,16,45,532.0,57.0,2.3,14.0,182.0,323.09,261.32
2016,2,26,17,0,467.0,50.0,2.2,14.0,135.0,267.93,212.5
2016,2,26,17,15,361.0,39.0,2.05,13.5,92.5,197.1,150.74
2016,2,26,17,30,255.0,28.0,1.9,13.0,50.0,134.97,88.55
2016,2,26,17,45,127.5,14.0,1.8,13.0,25.0,50.83,0.0
2016,2,26,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,10.5,11.0,10.81,0.0
2016,2,27,7,0,0.0,22.0,1.5,11.0,22.0,20.01,0.0
2016,2,27,7,15,219.5,30.5,1.5,11.5,61.0,23.59,13.22
2016,2,27,7,30,439.0,39.0,1.5,12.0,100.0,29.11,19.9
2016,2,27,7,45,521.5,46.5,1.55,12.5,148.0,33.0,23.82
2016,2,27,8,0,604.0,54.0,1.6,13.0,196.0,36.75,27.38
2016,2,27,8,15,654.5,59.5,1.55,13.0,245.0,73.04,37.93
2016,2,27,8,30,705.0,65.0,1.5,13.0,294.0,120.9,67.63
2016,2,27,8,45,740.0,68.5,1.5,13.5,341.0,165.99,102.0
2016,2,27,9,0,775.0,72.0,1.5,14.0,388.0,213.9,142.24
2016,2,27,9,15,799.0,75.0,1.4,14.5,432.0,261.16,183.76
2016,2,27,9,30,823.0,78.0,1.3,15.0,476.0,309.61,226.27
2016,2,27,9,45,839.0,81.0,1.2,15.5,514.0,356.25,266.82
2016,2,27,10,0,855.0,84.0,1.1,16.0,552.0,402.83,306.15
2016,2,27,10,15,867.5,85.5,1.05,16.0,584.5,448.78,344.55
2016,2,27,10,30,880.0,87.0,1.0,16.0,617.0,491.0,379.06
2016,2,27,10,45,888.5,88.5,0.95,16.5,642.5,530.11,409.51
2016,2,27,11,0,897.0,90.0,0.9,17.0,668.0,567.6,437.74
2016,2,27,11,15,750.0,148.0,0.9,17.0,640.0,567.24,437.51
2016,2,27,11,30,603.0,206.0,0.9,17.0,612.0,559.24,431.03
2016,2,27,11,45,588.5,215.0,0.95,17.0,616.0,576.27,444.42
2016,2,27,12,0,574.0,224.0,1.0,17.0,620.0,591.8,456.23
2016,2,27,12,15,599.5,216.0,1.0,17.0,630.5,615.02,473.76
2016,2,27,12,30,625.0,208.0,1.0,17.0,641.0,638.49,491.22
2016,2,27,12,45,573.5,224.0,1.0,17.0,619.0,628.14,483.25
2016,2,27,13,0,522.0,240.0,1.0,17.0,597.0,616.29,474.4
2016,2,27,13,15,481.0,250.5,1.0,17.0,574.5,603.89,465.35
2016,2,27,13,30,440.0,261.0,1.0,17.0,552.0,589.49,454.79
2016,2,27,13,45,439.5,252.5,1.05,17.0,535.0,583.12,451.44
2016,2,27,14,0,439.0,244.0,1.1,17.0,518.0,575.03,446.72
2016,2,27,14,15,643.5,169.0,1.1,17.0,550.0,642.63,500.52
2016,2,27,14,30,848.0,94.0,1.1,17.0,582.0,697.89,543.44
2016,2,27,14,45,837.0,90.0,1.1,17.0,547.0,675.72,528.01
2016,2,27,15,0,826.0,86.0,1.1,17.0,512.0,651.05,510.96
2016,2,27,15,15,651.0,115.5,1.1,16.5,435.0,557.64,441.88
2016,2,27,15,30,476.0,145.0,1.1,16.0,358.0,464.55,371.54
2016,2,27,15,45,606.0,107.5,1.1,16.0,349.0,492.31,395.01
2016,2,27,16,0,736.0,70.0,1.1,16.0,340.0,504.96,405.09
2016,2,27,16,15,694.0,65.5,1.15,15.5,291.5,454.86,366.03
2016,2,27,16,30,652.0,61.0,1.2,15.0,243.0,408.11,328.45
2016,2,27,16,45,594.5,54.0,1.25,14.5,195.0,350.48,280.7
2016,2,27,17,0,537.0,47.0,1.3,14.0,147.0,295.86,233.5
2016,2,27,17,15,430.5,37.5,1.35,13.5,102.0,223.25,170.75
2016,2,27,17,30,324.0,28.0,1.4,13.0,57.0,159.22,107.41
2016,2,27,17,45,162.0,14.0,1.5,13.0,28.5,61.42,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.5,2.0,10.5,6.5,6.39,0.0
2016,2,28,7,0,0.0,13.0,2.0,11.0,13.0,12.55,0.0
2016,2,28,7,15,14.5,32.0,2.0,11.5,34.0,29.36,18.36
2016,2,28,7,30,29.0,51.0,2.0,12.0,55.0,45.63,34.42
2016,2,28,7,45,42.5,72.5,2.05,12.5,81.0,63.36,50.75
2016,2,28,8,0,56.0,94.0,2.1,13.0,107.0,80.66,66.44
2016,2,28,8,15,64.5,115.0,2.1,13.0,133.5,103.24,80.42
2016,2,28,8,30,73.0,136.0,2.1,13.0,160.0,126.98,99.21
2016,2,28,8,45,81.0,155.0,2.1,13.5,185.5,150.09,117.62
2016,2,28,9,0,89.0,174.0,2.1,14.0,211.0,174.01,136.82
2016,2,28,9,15,58.5,181.5,2.05,14.0,207.0,179.56,142.53
2016,2,28,9,30,28.0,189.0,2.0,14.0,203.0,181.78,145.13
2016,2,28,9,45,136.0,216.5,1.95,14.5,291.5,243.01,192.23
2016,2,28,10,0,244.0,244.0,1.9,15.0,380.0,314.47,247.49
2016,2,28,10,15,199.0,263.5,1.85,15.0,378.0,327.45,258.31
2016,2,28,10,30,154.0,283.0,1.8,15.0,376.0,334.11,263.8
2016,2,28,10,45,224.0,287.5,1.8,15.5,429.5,381.84,300.72
2016,2,28,11,0,294.0,292.0,1.8,16.0,483.0,433.13,339.91
2016,2,28,11,15,357.5,284.5,1.8,16.0,522.5,474.67,372.16
2016,2,28,11,30,421.0,277.0,1.8,16.0,562.0,519.28,406.58
2016,2,28,11,45,423.0,282.0,1.85,16.5,572.0,539.43,421.18
2016,2,28,12,0,425.0,287.0,1.9,17.0,582.0,558.47,434.94
2016,2,28,12,15,271.5,310.5,1.95,17.0,499.5,488.36,380.92
2016,2,28,12,30,118.0,334.0,2.0,17.0,417.0,410.98,320.4
2016,2,28,12,45,176.5,330.0,2.05,17.0,452.5,452.07,353.47
2016,2,28,13,0,235.0,326.0,2.1,17.0,488.0,493.87,386.24
2016,2,28,13,15,417.0,264.5,2.1,17.0,544.5,574.45,450.49
2016,2,28,13,30,599.0,203.0,2.1,17.0,601.0,648.86,508.95
2016,2,28,13,45,399.0,248.5,2.1,17.0,510.0,552.03,433.77
2016,2,28,14,0,199.0,294.0,2.1,17.0,419.0,446.53,351.32
2016,2,28,14,15,334.5,252.0,2.05,16.5,451.0,505.12,400.56
2016,2,28,14,30,470.0,210.0,2.0,16.0,483.0,560.3,445.62
2016,2,28,14,45,246.0,203.5,2.0,16.0,346.0,388.9,311.86
2016,2,28,15,0,22.0,197.0,2.0,16.0,209.0,211.11,167.94
2016,2,28,15,15,122.5,193.5,1.95,16.0,250.0,286.31,231.32
2016,2,28,15,30,223.0,190.0,1.9,16.0,291.0,344.74,279.35
2016,2,28,15,45,180.5,172.0,1.9,16.0,248.0,295.73,239.91
2016,2,28,16,0,138.0,154.0,1.9,16.0,205.0,248.46,201.73
2016,2,28,16,15,122.0,135.0,1.85,15.5,176.0,216.34,175.89
2016,2,28,16,30,106.0,116.0,1.8,15.0,147.0,184.87,149.94
2016,2,28,16,45,92.0,94.5,1.75,14.5,117.5,151.92,122.18
2016,2,28,17,0,78.0,73.0,1.7,14.0,88.0,119.46,94.22
2016,2,28,17,15,51.5,52.5,1.8,13.5,61.0,83.98,63.41
2016,2,28,17,30,25.0,32.0,1.9,13.0,34.0,44.79,28.34
2016,2,28,17,45,12.5,16.0,2.0,13.0,17.0,20.52,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,10.5,13.5,8.85,0.0
2016,2,29,7,0,182.0,18.0,1.4,11.0,27.0,13.91,0.0
2016,2,29,7,15,313.0,30.0,1.45,11.0,67.5,22.72,13.56
2016,2,29,7,30,444.0,42.0,1.5,11.0,108.0,30.98,21.85
2016,2,29,7,45,532.0,48.5,1.55,11.5,157.5,33.9,24.83
2016,2,29,8,0,620.0,55.0,1.6,12.0,207.0,42.72,32.91
2016,2,29,8,15,669.0,60.5,1.55,12.5,256.5,87.38,46.38
2016,2,29,8,30,718.0,66.0,1.5,13.0,306.0,133.29,76.45
2016,2,29,8,45,374.0,114.0,1.5,13.5,240.0,154.05,108.17
2016,2,29,9,0,30.0,162.0,1.5,14.0,174.0,153.14,121.73
2016,2,29,9,15,48.5,185.5,1.5,14.5,208.5,181.29,143.79
2016,2,29,9,30,67.0,209.0,1.5,15.0,243.0,211.39,167.26
2016,2,29,9,45,95.5,231.0,1.5,16.0,282.5,245.6,193.35
2016,2,29,10,0,124.0,253.0,1.5,17.0,322.0,279.85,219.25
2016,2,29,10,15,241.0,254.5,1.45,17.0,399.0,338.02,264.05
2016,2,29,10,30,358.0,256.0,1.4,17.0,476.0,407.45,317.39
2016,2,29,10,45,626.0,175.0,1.35,17.5,577.5,485.93,377.8
2016,2,29,11,0,894.0,94.0,1.3,18.0,679.0,582.86,451.17
2016,2,29,11,15,900.0,95.0,1.3,18.0,697.0,616.65,476.6
2016,2,29,11,30,906.0,96.0,1.3,18.0,715.0,648.31,500.52
2016,2,29,11,45,915.0,93.5,1.3,18.0,726.0,676.16,521.41
2016,2,29,12,0,924.0,91.0,1.3,18.0,737.0,701.63,540.31
2016,2,29,12,15,925.0,91.0,1.25,18.0,739.5,721.62,554.03
2016,2,29,12,30,926.0,91.0,1.2,18.0,742.0,738.68,565.18
2016,2,29,12,45,926.5,89.5,1.2,18.5,736.5,750.85,572.49
2016,2,29,13,0,927.0,88.0,1.2,19.0,731.0,759.92,577.78
2016,2,29,13,15,923.0,87.5,1.15,19.0,716.5,763.61,580.02
2016,2,29,13,30,919.0,87.0,1.1,19.0,702.0,764.12,580.24
2016,2,29,13,45,684.5,165.0,1.05,19.5,615.0,680.21,519.24
2016,2,29,14,0,450.0,243.0,1.0,20.0,528.0,588.19,449.46
2016,2,29,14,15,663.0,164.0,0.9,20.0,562.5,660.34,505.65
2016,2,29,14,30,876.0,85.0,0.8,20.0,597.0,715.95,545.74
2016,2,29,14,45,854.0,85.5,0.75,20.0,559.5,693.55,529.97
2016,2,29,15,0,832.0,86.0,0.7,20.0,522.0,665.85,511.29
2016,2,29,15,15,811.0,83.0,0.6,20.0,480.5,633.0,487.52
2016,2,29,15,30,790.0,80.0,0.5,20.0,439.0,598.47,462.23
2016,2,29,15,45,757.0,77.5,0.4,20.0,392.5,555.81,430.58
2016,2,29,16,0,724.0,75.0,0.3,20.0,346.0,512.66,397.99
2016,2,29,16,15,682.5,70.0,0.25,19.5,297.5,464.34,361.9
2016,2,29,16,30,641.0,65.0,0.2,19.0,249.0,414.87,323.73
2016,2,29,16,45,570.0,59.0,0.2,18.5,199.5,351.61,273.96
2016,2,29,17,0,499.0,53.0,0.2,18.0,150.0,292.35,225.52
2016,2,29,17,15,398.0,42.5,0.2,18.0,105.0,220.91,166.04
2016,2,29,17,30,297.0,32.0,0.2,18.0,60.0,157.5,109.13
2016,2,29,17,45,148.5,16.0,0.2,18.0,30.0,73.53,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,83.5,10.0,1.6,11.5,14.5,9.83,0.0
2016,3,1,7,0,167.0,20.0,1.6,12.0,29.0,15.6,0.0
2016,3,1,7,15,275.5,33.5,1.65,12.5,67.5,25.76,16.22
2016,3,1,7,30,384.0,47.0,1.7,13.0,106.0,35.3,25.5
2016,3,1,7,45,454.0,57.0,1.8,13.5,152.0,41.06,31.0
2016,3,1,8,0,524.0,67.0,1.9,14.0,198.0,54.62,35.63
2016,3,1,8,15,579.0,70.5,1.9,14.5,243.5,89.93,50.36
2016,3,1,8,30,634.0,74.0,1.9,15.0,289.0,130.72,77.16
2016,3,1,8,45,593.0,96.5,1.95,15.5,321.0,177.1,117.26
2016,3,1,9,0,552.0,119.0,2.0,16.0,353.0,219.32,155.55
2016,3,1,9,15,480.5,151.5,2.1,16.0,370.5,257.33,191.58
2016,3,1,9,30,409.0,184.0,2.2,16.0,388.0,288.19,220.69
2016,3,1,9,45,518.5,167.0,2.3,16.5,445.5,333.33,256.66
2016,3,1,10,0,628.0,150.0,2.4,17.0,503.0,386.63,299.49
2016,3,1,10,15,769.5,116.0,2.45,17.0,573.0,448.26,349.34
2016,3,1,10,30,911.0,82.0,2.5,17.0,643.0,518.52,405.75
2016,3,1,10,45,920.5,82.5,2.55,17.5,669.0,558.45,437.66
2016,3,1,11,0,930.0,83.0,2.6,18.0,695.0,596.72,467.66
2016,3,1,11,15,935.5,83.5,2.6,18.0,713.5,630.79,494.56
2016,3,1,11,30,941.0,84.0,2.6,18.0,732.0,662.59,519.26
2016,3,1,11,45,946.0,83.5,2.6,18.0,742.5,690.64,540.83
2016,3,1,12,0,951.0,83.0,2.6,18.0,753.0,716.06,560.1
2016,3,1,12,15,951.5,83.0,2.55,18.0,755.0,736.14,573.98
2016,3,1,12,30,952.0,83.0,2.5,18.0,757.0,753.19,585.75
2016,3,1,12,45,950.0,83.0,2.5,18.0,750.5,765.34,594.41
2016,3,1,13,0,948.0,83.0,2.5,18.0,744.0,774.28,600.94
2016,3,1,13,15,943.5,82.5,2.5,18.0,729.0,777.64,603.66
2016,3,1,13,30,939.0,82.0,2.5,18.0,714.0,777.73,604.23
2016,3,1,13,45,932.5,80.5,2.5,18.0,691.5,772.05,600.87
2016,3,1,14,0,926.0,79.0,2.5,18.0,669.0,763.18,595.39
2016,3,1,14,15,915.0,78.0,2.45,17.5,639.0,748.51,586.66
2016,3,1,14,30,904.0,77.0,2.4,17.0,609.0,730.93,575.92
2016,3,1,14,45,890.0,75.0,2.4,17.0,572.0,707.4,560.09
2016,3,1,15,0,876.0,73.0,2.4,17.0,535.0,681.37,542.4
2016,3,1,15,15,855.5,70.5,2.35,16.5,493.0,648.21,519.87
2016,3,1,15,30,835.0,68.0,2.3,16.0,451.0,613.27,494.63
2016,3,1,15,45,807.0,65.5,2.3,16.0,404.0,575.75,465.94
2016,3,1,16,0,779.0,63.0,2.3,16.0,357.0,533.94,433.3
2016,3,1,16,15,739.5,59.0,2.1,15.5,307.5,483.58,393.16
2016,3,1,16,30,700.0,55.0,1.9,15.0,258.0,433.86,352.28
2016,3,1,16,45,637.0,50.0,1.75,15.0,208.0,372.81,300.6
2016,3,1,17,0,574.0,45.0,1.6,15.0,158.0,317.65,252.16
2016,3,1,17,15,476.0,37.0,1.5,14.5,112.0,246.87,190.84
2016,3,1,17,30,378.0,29.0,1.4,14.0,66.0,183.86,132.12
2016,3,1,17,45,189.0,14.5,1.35,13.5,33.0,85.23,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.0,0.9,12.5,4.0,3.93,0.0
2016,3,2,7,0,0.0,8.0,1.0,13.0,8.0,7.71,0.0
2016,3,2,7,15,0.0,18.0,1.05,13.5,18.0,17.36,9.19
2016,3,2,7,30,0.0,28.0,1.1,14.0,28.0,27.02,18.2
2016,3,2,7,45,0.0,40.0,1.15,14.5,40.0,38.63,28.77
2016,3,2,8,0,0.0,52.0,1.2,15.0,52.0,50.24,37.17
2016,3,2,8,15,0.0,64.0,1.2,15.0,64.0,61.74,46.96
2016,3,2,8,30,0.0,76.0,1.2,15.0,76.0,73.06,56.44
2016,3,2,8,45,40.0,128.0,1.2,15.5,145.0,123.89,96.79
2016,3,2,9,0,80.0,180.0,1.2,16.0,214.0,179.7,140.49
2016,3,2,9,15,58.0,190.5,1.2,16.5,217.0,188.95,148.29
2016,3,2,9,30,36.0,201.0,1.2,17.0,220.0,195.84,153.98
2016,3,2,9,45,85.0,230.0,1.3,17.5,278.0,242.28,189.64
2016,3,2,10,0,134.0,259.0,1.4,18.0,336.0,290.7,226.64
2016,3,2,10,15,397.5,210.5,1.45,18.0,454.5,369.5,287.19
2016,3,2,10,30,661.0,162.0,1.5,18.0,573.0,471.73,366.01
2016,3,2,10,45,776.0,127.5,1.6,18.0,629.0,527.99,410.28
2016,3,2,11,0,891.0,93.0,1.7,18.0,685.0,589.01,458.17
2016,3,2,11,15,725.5,161.5,1.8,18.0,651.5,584.08,454.19
2016,3,2,11,30,560.0,230.0,1.9,18.0,618.0,569.53,442.53
2016,3,2,11,45,579.5,227.0,2.0,18.5,633.5,596.54,463.0
2016,3,2,12,0,599.0,224.0,2.1,19.0,649.0,622.67,482.3
2016,3,2,12,15,513.5,259.0,2.15,18.5,624.0,612.5,474.64
2016,3,2,12,30,428.0,294.0,2.2,18.0,599.0,597.91,463.71
2016,3,2,12,45,373.0,306.0,2.3,18.0,570.5,576.15,447.66
2016,3,2,13,0,318.0,318.0,2.4,18.0,542.0,554.73,431.59
2016,3,2,13,15,305.0,320.0,2.4,18.0,531.0,552.25,429.98
2016,3,2,13,30,292.0,322.0,2.4,18.0,520.0,548.64,427.44
2016,3,2,13,45,313.5,300.0,2.45,18.0,506.5,544.56,425.92
2016,3,2,14,0,335.0,278.0,2.5,18.0,493.0,538.85,423.21
2016,3,2,14,15,342.0,263.0,2.5,17.5,474.0,528.23,417.04
2016,3,2,14,30,349.0,248.0,2.5,17.0,455.0,516.06,409.68
2016,3,2,14,45,285.0,242.0,2.5,17.0,404.5,462.26,368.35
2016,3,2,15,0,221.0,236.0,2.5,17.0,354.0,402.6,322.18
2016,3,2,15,15,207.0,217.5,2.45,16.5,321.0,370.85,298.67
2016,3,2,15,30,193.0,199.0,2.4,16.0,288.0,338.9,274.47
2016,3,2,15,45,223.5,175.0,2.35,16.0,268.5,334.94,272.36
2016,3,2,16,0,254.0,151.0,2.3,16.0,249.0,321.2,262.07
2016,3,2,16,15,226.0,136.0,2.15,15.5,214.0,282.8,231.06
2016,3,2,16,30,198.0,121.0,2.0,15.0,179.0,245.7,200.54
2016,3,2,16,45,183.0,99.5,1.9,14.5,145.5,208.4,169.27
2016,3,2,17,0,168.0,78.0,1.8,14.0,112.0,171.48,137.44
2016,3,2,17,15,128.0,58.0,1.8,13.5,79.5,127.01,98.79
2016,3,2,17,30,88.0,38.0,1.8,13.0,47.0,85.14,61.15
2016,3,2,17,45,44.0,19.0,1.8,13.0,23.5,40.53,3.14
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,1.55,13.0,8.5,8.36,0.0
2016,3,3,7,0,0.0,17.0,1.6,13.0,17.0,16.41,4.11
2016,3,3,7,15,5.0,36.5,1.55,13.0,37.5,34.42,23.92
2016,3,3,7,30,10.0,56.0,1.5,13.0,58.0,51.86,40.19
2016,3,3,7,45,21.5,76.5,1.5,13.5,82.0,67.35,54.36
2016,3,3,8,0,33.0,97.0,1.5,14.0,106.0,85.64,66.66
2016,3,3,8,15,41.0,117.5,1.4,14.0,130.5,106.79,83.47
2016,3,3,8,30,49.0,138.0,1.3,14.0,155.0,128.96,101.21
2016,3,3,8,45,24.5,137.5,1.2,14.5,146.0,129.37,102.19
