Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,68.0,23.5,2.5,10.5,32.0,19.76,7.7
2016,3,14,7,0,136.0,47.0,2.5,11.0,64.0,38.23,27.6
2016,3,14,7,15,200.0,66.5,2.5,11.0,104.0,53.02,41.63
2016,3,14,7,30,264.0,86.0,2.5,11.0,144.0,67.25,54.89
2016,3,14,7,45,308.5,102.5,2.55,11.5,187.5,88.58,64.84
2016,3,14,8,0,353.0,119.0,2.6,12.0,231.0,119.99,83.26
2016,3,14,8,15,411.0,123.0,2.6,12.0,274.5,151.7,105.19
2016,3,14,8,30,469.0,127.0,2.6,12.0,318.0,189.07,134.54
2016,3,14,8,45,489.0,141.0,2.65,12.0,361.0,231.54,171.27
2016,3,14,9,0,509.0,155.0,2.7,12.0,404.0,275.65,209.8
2016,3,14,9,15,452.5,186.5,2.65,12.0,423.0,311.18,242.67
2016,3,14,9,30,396.0,218.0,2.6,12.0,442.0,344.13,272.02
2016,3,14,9,45,329.5,250.0,2.6,12.5,445.0,364.32,289.53
2016,3,14,10,0,263.0,282.0,2.6,13.0,448.0,378.49,301.1
2016,3,14,10,15,134.5,244.0,2.6,13.0,329.5,295.5,236.17
2016,3,14,10,30,6.0,206.0,2.6,13.0,211.0,200.46,159.31
2016,3,14,10,45,129.5,273.5,2.6,13.5,367.5,333.57,266.51
2016,3,14,11,0,253.0,341.0,2.6,14.0,524.0,477.73,377.93
2016,3,14,11,15,266.0,347.0,2.6,14.0,543.0,502.99,396.65
2016,3,14,11,30,279.0,353.0,2.6,14.0,562.0,528.36,415.98
2016,3,14,11,45,214.5,364.5,2.6,14.0,526.5,503.48,395.94
2016,3,14,12,0,150.0,376.0,2.6,14.0,491.0,475.38,373.41
2016,3,14,12,15,221.5,368.0,2.65,14.0,538.0,526.65,414.25
2016,3,14,12,30,293.0,360.0,2.7,14.0,585.0,582.47,457.68
2016,3,14,12,45,448.0,301.0,2.75,14.5,641.5,654.15,514.12
2016,3,14,13,0,603.0,242.0,2.8,15.0,698.0,725.18,569.09
2016,3,14,13,15,315.0,264.0,2.85,15.0,502.0,520.09,412.11
2016,3,14,13,30,27.0,286.0,2.9,15.0,306.0,307.4,242.01
2016,3,14,13,45,423.5,210.5,3.0,15.0,504.0,561.61,450.47
2016,3,14,14,0,820.0,135.0,3.1,15.0,702.0,795.04,628.2
2016,3,14,14,15,586.5,203.0,3.15,14.5,600.0,682.15,542.83
2016,3,14,14,30,353.0,271.0,3.2,14.0,498.0,561.39,449.07
2016,3,14,14,45,556.5,198.5,3.3,14.0,532.0,641.06,516.23
2016,3,14,15,0,760.0,126.0,3.4,14.0,566.0,707.24,571.01
2016,3,14,15,15,647.5,140.5,3.4,14.0,496.5,628.28,509.97
2016,3,14,15,30,535.0,155.0,3.4,14.0,427.0,548.87,448.2
2016,3,14,15,45,593.5,132.0,3.45,14.0,407.0,552.22,452.8
2016,3,14,16,0,652.0,109.0,3.5,14.0,387.0,547.12,449.98
2016,3,14,16,15,610.5,102.5,3.45,13.5,337.5,494.49,408.57
2016,3,14,16,30,569.0,96.0,3.4,13.0,288.0,442.87,367.0
2016,3,14,16,45,508.5,87.0,3.35,12.5,237.5,379.99,314.99
2016,3,14,17,0,448.0,78.0,3.3,12.0,187.0,319.18,263.19
2016,3,14,17,15,361.0,65.5,3.2,11.5,140.0,248.98,202.32
2016,3,14,17,30,274.0,53.0,3.1,11.0,93.0,185.91,146.49
2016,3,14,17,45,137.0,36.0,3.05,11.0,56.0,100.83,71.2
2016,3,14,18,0,0.0,19.0,3.0,11.0,19.0,19.67,0.0
2016,3,14,18,15,0.0,9.5,2.95,10.5,9.5,9.34,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,1.8,8.5,5.5,0.0,0.0
2016,3,15,6,30,45.0,10.0,1.8,9.0,11.0,9.83,0.0
2016,3,15,6,45,188.5,25.5,1.8,9.5,46.5,19.7,8.83
2016,3,15,7,0,332.0,41.0,1.8,10.0,82.0,31.63,22.12
2016,3,15,7,15,424.0,51.0,1.75,10.0,129.5,37.48,28.03
2016,3,15,7,30,516.0,61.0,1.7,10.0,177.0,43.03,33.38
2016,3,15,7,45,582.5,67.0,1.65,10.5,229.0,64.9,38.13
2016,3,15,8,0,649.0,73.0,1.6,11.0,281.0,107.69,60.93
2016,3,15,8,15,688.5,77.5,1.6,11.5,331.5,152.32,93.46
2016,3,15,8,30,728.0,82.0,1.6,12.0,382.0,200.63,133.37
2016,3,15,8,45,758.5,85.0,1.6,13.0,430.0,251.89,177.68
2016,3,15,9,0,789.0,88.0,1.6,14.0,478.0,302.24,221.55
2016,3,15,9,15,809.0,91.0,1.55,14.0,521.5,351.08,264.82
2016,3,15,9,30,829.0,94.0,1.5,14.0,565.0,400.67,307.81
2016,3,15,9,45,845.0,95.5,1.45,14.5,603.5,447.65,347.13
2016,3,15,10,0,861.0,97.0,1.4,15.0,642.0,494.49,385.05
2016,3,15,10,15,871.5,98.5,1.4,15.0,673.5,540.48,422.08
2016,3,15,10,30,882.0,100.0,1.4,15.0,705.0,582.64,455.36
2016,3,15,10,45,891.0,101.0,1.4,15.5,730.0,622.12,484.98
2016,3,15,11,0,900.0,102.0,1.4,16.0,755.0,659.95,512.62
2016,3,15,11,15,904.5,102.5,1.4,16.0,772.5,692.52,536.83
2016,3,15,11,30,909.0,103.0,1.4,16.0,790.0,722.8,558.79
2016,3,15,11,45,912.5,103.0,1.45,16.5,799.0,749.44,576.31
2016,3,15,12,0,916.0,103.0,1.5,17.0,808.0,773.45,591.96
2016,3,15,12,15,916.5,103.0,1.55,17.0,809.0,792.47,605.31
2016,3,15,12,30,917.0,103.0,1.6,17.0,810.0,808.54,616.75
2016,3,15,12,45,919.5,100.5,1.65,17.0,804.0,820.61,625.57
2016,3,15,13,0,922.0,98.0,1.7,17.0,798.0,829.58,632.43
2016,3,15,13,15,918.0,97.5,1.75,17.0,783.0,832.32,635.17
2016,3,15,13,30,914.0,97.0,1.8,17.0,768.0,831.86,635.9
2016,3,15,13,45,908.0,96.0,1.85,17.0,745.0,826.12,633.13
2016,3,15,14,0,902.0,95.0,1.9,17.0,722.0,817.27,628.36
2016,3,15,14,15,893.0,93.5,1.95,17.0,692.0,802.5,619.57
2016,3,15,14,30,884.0,92.0,2.0,17.0,662.0,784.86,608.84
2016,3,15,14,45,871.0,90.0,2.05,17.0,625.0,760.91,593.64
2016,3,15,15,0,858.0,88.0,2.1,17.0,588.0,734.51,576.64
2016,3,15,15,15,840.0,85.5,2.1,16.5,545.5,705.61,558.4
2016,3,15,15,30,822.0,83.0,2.1,16.0,503.0,671.0,535.71
2016,3,15,15,45,798.5,79.5,2.15,16.0,456.0,629.98,506.52
2016,3,15,16,0,775.0,76.0,2.2,16.0,409.0,587.92,475.19
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.0,537.94,437.42
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,488.27,398.6
2016,3,15,16,45,656.0,62.0,2.2,14.5,257.5,431.32,352.49
2016,3,15,17,0,606.0,56.0,2.2,14.0,206.0,374.56,304.79
2016,3,15,17,15,526.5,48.5,2.3,13.5,156.5,305.75,245.81
2016,3,15,17,30,447.0,41.0,2.4,13.0,107.0,242.85,189.91
2016,3,15,17,45,309.5,29.0,2.55,12.5,66.0,160.99,115.7
2016,3,15,18,0,172.0,17.0,2.7,12.0,25.0,82.56,0.0
2016,3,15,18,15,86.0,8.5,2.7,11.5,12.5,31.04,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,46.5,6.0,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,93.0,12.0,1.0,10.0,14.0,11.8,0.0
2016,3,16,6,45,241.5,25.5,0.9,10.5,51.5,19.56,9.48
2016,3,16,7,0,390.0,39.0,0.8,11.0,89.0,29.36,20.17
2016,3,16,7,15,478.5,47.5,0.8,11.5,138.0,33.98,24.82
2016,3,16,7,30,567.0,56.0,0.8,12.0,187.0,38.38,29.0
2016,3,16,7,45,624.0,62.5,0.85,12.5,239.0,65.68,35.95
2016,3,16,8,0,681.0,69.0,0.9,13.0,291.0,110.58,60.91
2016,3,16,8,15,718.5,73.5,1.0,13.5,341.5,159.97,97.61
2016,3,16,8,30,756.0,78.0,1.1,14.0,392.0,209.39,138.4
2016,3,16,8,45,783.5,81.0,1.25,14.5,440.5,258.28,181.1
2016,3,16,9,0,811.0,84.0,1.4,15.0,489.0,309.13,225.85
2016,3,16,9,15,830.5,86.5,1.4,15.5,533.0,358.48,268.91
2016,3,16,9,30,850.0,89.0,1.4,16.0,577.0,408.48,311.45
2016,3,16,9,45,864.5,91.0,1.45,16.5,615.5,459.31,353.58
2016,3,16,10,0,879.0,93.0,1.5,17.0,654.0,506.44,391.75
2016,3,16,10,15,889.0,94.5,1.5,17.0,685.5,550.18,426.89
2016,3,16,10,30,899.0,96.0,1.5,17.0,717.0,592.72,460.21
2016,3,16,10,45,906.5,97.0,1.55,17.5,741.5,631.9,489.7
2016,3,16,11,0,914.0,98.0,1.6,18.0,766.0,669.27,517.19
2016,3,16,11,15,918.0,98.5,1.6,18.0,783.0,701.89,541.32
2016,3,16,11,30,922.0,99.0,1.6,18.0,800.0,732.14,562.73
2016,3,16,11,45,925.0,99.0,1.6,18.5,809.0,758.68,579.59
2016,3,16,12,0,928.0,99.0,1.6,19.0,818.0,782.53,594.52
2016,3,16,12,15,927.5,99.0,1.6,19.0,818.0,800.93,606.83
2016,3,16,12,30,927.0,99.0,1.6,19.0,818.0,816.31,617.19
2016,3,16,12,45,929.5,96.5,1.65,19.0,811.5,828.41,625.96
2016,3,16,13,0,932.0,94.0,1.7,19.0,805.0,837.38,632.76
2016,3,16,13,15,927.5,93.5,1.7,19.0,789.5,839.65,634.65
2016,3,16,13,30,923.0,93.0,1.7,19.0,774.0,838.7,634.54
2016,3,16,13,45,916.5,91.5,1.7,19.0,750.5,831.89,630.6
2016,3,16,14,0,910.0,90.0,1.7,19.0,727.0,821.93,624.7
2016,3,16,14,15,901.0,88.5,1.7,19.0,696.5,806.95,615.47
2016,3,16,14,30,892.0,87.0,1.7,19.0,666.0,789.07,604.34
2016,3,16,14,45,879.0,85.5,1.7,19.0,629.0,765.39,589.22
2016,3,16,15,0,866.0,84.0,1.7,19.0,592.0,739.23,572.37
2016,3,16,15,15,848.5,81.5,1.65,18.5,549.5,706.45,551.34
2016,3,16,15,30,831.0,79.0,1.6,18.0,507.0,675.72,531.59
2016,3,16,15,45,807.0,76.0,1.6,18.0,459.5,634.54,502.96
2016,3,16,16,0,783.0,73.0,1.6,18.0,412.0,592.35,471.98
2016,3,16,16,15,750.0,69.0,1.55,17.5,362.0,542.85,435.16
2016,3,16,16,30,717.0,65.0,1.5,17.0,312.0,493.57,397.29
2016,3,16,16,45,668.0,60.0,1.45,16.5,260.5,435.21,350.93
2016,3,16,17,0,619.0,55.0,1.4,16.0,209.0,381.71,306.58
2016,3,16,17,15,542.0,47.5,1.45,15.5,159.5,313.19,248.93
2016,3,16,17,30,465.0,40.0,1.5,15.0,110.0,250.38,194.01
2016,3,16,17,45,332.5,28.5,1.6,14.5,68.5,169.54,121.97
2016,3,16,18,0,200.0,17.0,1.7,14.0,27.0,92.44,0.0
2016,3,16,18,15,100.0,8.5,1.7,13.5,13.5,34.99,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,75.0,6.5,2.1,11.5,9.0,0.0,0.0
2016,3,17,6,30,150.0,13.0,2.2,12.0,18.0,12.78,0.0
2016,3,17,6,45,298.0,25.0,2.35,12.5,57.5,18.83,9.31
2016,3,17,7,0,446.0,37.0,2.5,13.0,97.0,27.2,18.14
2016,3,17,7,15,530.5,45.0,2.45,13.5,147.5,31.52,22.41
2016,3,17,7,30,615.0,53.0,2.4,14.0,198.0,35.62,26.25
2016,3,17,7,45,668.0,58.5,2.4,14.5,250.5,70.8,37.3
2016,3,17,8,0,721.0,64.0,2.4,15.0,303.0,116.85,63.58
2016,3,17,8,15,757.0,68.0,2.3,15.5,354.5,164.41,99.2
2016,3,17,8,30,793.0,72.0,2.2,16.0,406.0,215.26,141.62
2016,3,17,8,45,818.0,75.0,2.1,16.5,455.0,265.53,185.7
2016,3,17,9,0,843.0,78.0,2.0,17.0,504.0,317.45,231.28
2016,3,17,9,15,861.5,80.5,1.9,17.0,548.0,371.66,278.56
2016,3,17,9,30,880.0,83.0,1.8,17.0,592.0,422.53,322.19
2016,3,17,9,45,893.0,85.0,1.75,17.5,630.5,470.71,362.11
2016,3,17,10,0,906.0,87.0,1.7,18.0,669.0,518.34,400.26
2016,3,17,10,15,915.5,88.5,1.65,18.5,701.0,562.89,434.86
2016,3,17,10,30,925.0,90.0,1.6,19.0,733.0,606.13,467.35
2016,3,17,10,45,931.5,91.5,1.55,19.5,758.0,646.06,496.41
2016,3,17,11,0,938.0,93.0,1.5,20.0,783.0,684.07,523.21
2016,3,17,11,15,942.0,93.5,1.4,20.0,800.0,717.36,546.55
2016,3,17,11,30,946.0,94.0,1.3,20.0,817.0,748.21,566.46
2016,3,17,11,45,947.5,94.5,1.25,20.5,825.5,774.68,582.28
2016,3,17,12,0,949.0,95.0,1.2,21.0,834.0,798.33,596.05
2016,3,17,12,15,949.0,95.0,1.1,21.0,834.5,817.41,607.17
2016,3,17,12,30,949.0,95.0,1.0,21.0,835.0,833.42,616.18
2016,3,17,12,45,946.5,95.0,0.95,21.5,827.0,844.31,621.38
2016,3,17,13,0,944.0,95.0,0.9,22.0,819.0,851.96,624.56
2016,3,17,13,15,940.0,94.0,0.8,22.0,803.5,854.11,624.64
2016,3,17,13,30,936.0,93.0,0.7,22.0,788.0,852.98,622.71
2016,3,17,13,45,929.0,92.5,0.6,22.0,764.0,846.72,617.57
2016,3,17,14,0,922.0,92.0,0.5,22.0,740.0,837.3,610.55
2016,3,17,14,15,913.0,90.5,0.5,22.0,709.0,822.15,601.8
2016,3,17,14,30,904.0,89.0,0.5,22.0,678.0,804.05,591.28
2016,3,17,14,45,890.5,87.0,0.5,22.0,640.5,779.16,576.33
2016,3,17,15,0,877.0,85.0,0.5,22.0,603.0,751.78,559.74
2016,3,17,15,15,859.5,82.5,0.55,21.5,560.0,718.65,540.95
2016,3,17,15,30,842.0,80.0,0.6,21.0,517.0,687.57,523.22
2016,3,17,15,45,818.5,77.0,0.7,21.0,469.0,646.29,497.37
2016,3,17,16,0,795.0,74.0,0.8,21.0,421.0,603.93,468.72
2016,3,17,16,15,761.5,70.0,0.85,20.5,370.0,553.57,433.43
2016,3,17,16,30,728.0,66.0,0.9,20.0,319.0,503.44,396.86
2016,3,17,16,45,679.5,60.5,0.95,19.5,267.0,444.16,351.69
2016,3,17,17,0,631.0,55.0,1.0,19.0,215.0,389.63,308.07
2016,3,17,17,15,554.0,48.0,1.1,18.5,164.5,320.91,251.64
2016,3,17,17,30,477.0,41.0,1.2,18.0,114.0,257.87,197.62
2016,3,17,17,45,345.0,29.5,1.35,17.5,71.5,176.17,126.4
2016,3,17,18,0,213.0,18.0,1.5,17.0,29.0,98.91,9.41
2016,3,17,18,15,106.5,9.0,1.5,16.5,14.5,37.49,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,7.37,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,11.53,0.0
2016,3,18,6,45,289.0,28.0,2.45,11.5,61.0,21.38,11.83
2016,3,18,7,0,429.0,41.0,2.5,12.0,101.0,30.57,21.25
2016,3,18,7,15,513.5,49.0,2.45,12.0,151.0,34.69,25.42
2016,3,18,7,30,598.0,57.0,2.4,12.0,201.0,38.62,29.2
2016,3,18,7,45,299.0,66.5,2.4,12.5,138.5,62.65,39.65
2016,3,18,8,0,0.0,76.0,2.4,13.0,76.0,72.93,56.81
2016,3,18,8,15,0.0,99.0,2.4,13.0,99.0,94.15,74.62
2016,3,18,8,30,0.0,122.0,2.4,13.0,122.0,115.44,92.24
2016,3,18,8,45,14.0,159.0,2.4,13.5,166.5,152.75,122.21
2016,3,18,9,0,28.0,196.0,2.4,14.0,211.0,187.51,149.72
2016,3,18,9,15,103.5,231.0,2.4,14.0,291.0,247.25,196.44
2016,3,18,9,30,179.0,266.0,2.4,14.0,371.0,311.04,246.47
2016,3,18,9,45,176.5,286.0,2.4,14.5,395.0,338.1,267.47
2016,3,18,10,0,174.0,306.0,2.4,15.0,419.0,364.82,287.93
2016,3,18,10,15,237.0,312.0,2.35,15.0,473.5,413.41,325.86
2016,3,18,10,30,300.0,318.0,2.3,15.0,528.0,464.52,365.43
2016,3,18,10,45,299.0,330.0,2.3,15.5,545.5,488.91,383.15
2016,3,18,11,0,298.0,342.0,2.3,16.0,563.0,512.66,400.24
2016,3,18,11,15,253.5,359.0,2.25,16.0,549.5,511.34,398.26
2016,3,18,11,30,209.0,376.0,2.2,16.0,536.0,506.61,393.68
2016,3,18,11,45,564.5,244.0,2.2,16.0,684.0,647.35,505.95
2016,3,18,12,0,920.0,112.0,2.2,16.0,832.0,797.76,617.89
2016,3,18,12,15,920.0,112.5,2.15,16.0,833.0,816.89,629.41
2016,3,18,12,30,920.0,113.0,2.1,16.0,834.0,833.04,640.12
2016,3,18,12,45,911.0,116.0,2.1,16.5,824.5,841.54,644.84
2016,3,18,13,0,902.0,119.0,2.1,17.0,815.0,846.84,647.51
2016,3,18,13,15,897.5,118.0,2.15,17.0,799.0,848.52,649.51
2016,3,18,13,30,893.0,117.0,2.2,17.0,783.0,847.06,649.51
2016,3,18,13,45,886.5,115.5,2.3,17.0,759.5,840.37,646.43
2016,3,18,14,0,880.0,114.0,2.4,17.0,736.0,834.33,643.93
2016,3,18,14,15,869.5,112.0,2.45,16.5,705.0,818.1,635.14
2016,3,18,14,30,859.0,110.0,2.5,16.0,674.0,799.05,624.43
2016,3,18,14,45,848.5,106.5,2.55,16.0,637.5,775.68,609.44
2016,3,18,15,0,838.0,103.0,2.6,16.0,601.0,749.78,592.58
2016,3,18,15,15,819.5,100.0,2.65,15.5,558.0,716.24,571.06
2016,3,18,15,30,801.0,97.0,2.7,15.0,515.0,680.9,547.88
2016,3,18,15,45,602.0,126.0,2.75,15.0,424.0,560.27,454.94
2016,3,18,16,0,403.0,155.0,2.8,15.0,333.0,443.81,362.51
2016,3,18,16,15,375.0,142.5,2.65,14.5,292.5,400.9,329.31
2016,3,18,16,30,347.0,130.0,2.5,14.0,252.0,351.23,289.64
2016,3,18,16,45,321.5,112.0,2.45,14.0,211.0,305.55,251.83
2016,3,18,17,0,296.0,94.0,2.4,14.0,170.0,261.04,213.92
2016,3,18,17,15,255.0,75.0,2.3,13.5,130.0,209.57,169.6
2016,3,18,17,30,214.0,56.0,2.2,13.0,90.0,167.88,132.34
2016,3,18,17,45,136.5,38.0,2.15,12.5,56.5,103.45,75.71
2016,3,18,18,0,59.0,20.0,2.1,12.0,23.0,47.26,8.09
2016,3,18,18,15,29.5,10.0,2.05,11.5,11.5,17.85,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.0,1.55,11.5,3.0,2.95,0.0
2016,3,19,6,30,0.0,6.0,1.6,12.0,6.0,5.78,0.0
2016,3,19,6,45,0.0,17.0,1.7,12.5,17.0,16.4,7.98
2016,3,19,7,0,0.0,28.0,1.8,13.0,28.0,27.03,18.14
2016,3,19,7,15,0.0,42.0,1.85,13.0,42.0,40.57,30.59
2016,3,19,7,30,0.0,56.0,1.9,13.0,56.0,53.89,42.75
2016,3,19,7,45,0.0,70.5,1.95,13.0,70.5,67.42,52.15
2016,3,19,8,0,0.0,85.0,2.0,13.0,85.0,81.02,63.65
2016,3,19,8,15,133.5,129.0,2.0,13.5,187.0,134.09,102.02
2016,3,19,8,30,267.0,173.0,2.0,14.0,289.0,202.4,153.08
2016,3,19,8,45,143.5,182.0,2.05,14.5,245.0,198.49,154.75
2016,3,19,9,0,20.0,191.0,2.1,15.0,201.0,185.0,147.06
2016,3,19,9,15,58.0,227.5,2.05,15.0,261.0,228.82,181.44
2016,3,19,9,30,96.0,264.0,2.0,15.0,321.0,280.4,221.75
2016,3,19,9,45,468.5,182.0,2.0,15.5,484.5,372.52,292.97
2016,3,19,10,0,841.0,100.0,2.0,16.0,648.0,504.62,395.54
2016,3,19,10,15,851.5,101.5,2.0,16.0,679.0,549.8,431.31
2016,3,19,10,30,862.0,103.0,2.0,16.0,710.0,591.23,464.04
2016,3,19,10,45,866.5,105.5,2.0,16.0,733.5,628.66,493.04
2016,3,19,11,0,871.0,108.0,2.0,16.0,757.0,664.21,520.06
2016,3,19,11,15,876.0,108.5,2.0,16.0,773.5,696.14,544.02
2016,3,19,11,30,881.0,109.0,2.0,16.0,790.0,725.89,565.26
2016,3,19,11,45,618.5,232.0,2.05,16.0,713.0,678.26,526.62
2016,3,19,12,0,356.0,355.0,2.1,16.0,636.0,614.84,475.06
2016,3,19,12,15,361.5,353.5,2.1,16.0,639.0,627.66,485.23
2016,3,19,12,30,367.0,352.0,2.1,16.0,642.0,639.44,494.06
2016,3,19,12,45,630.0,228.5,2.1,16.0,720.0,738.51,572.73
2016,3,19,13,0,893.0,105.0,2.1,16.0,798.0,829.18,638.54
2016,3,19,13,15,645.5,212.5,2.05,16.0,708.5,749.71,580.19
2016,3,19,13,30,398.0,320.0,2.0,16.0,619.0,655.1,506.64
2016,3,19,13,45,356.0,320.5,2.0,16.5,581.5,623.88,483.57
2016,3,19,14,0,314.0,321.0,2.0,17.0,544.0,591.71,459.16
2016,3,19,14,15,218.5,315.0,2.0,16.5,467.5,502.55,393.06
2016,3,19,14,30,123.0,309.0,2.0,16.0,391.0,421.15,331.13
2016,3,19,14,45,124.5,291.5,2.05,16.0,370.0,404.17,319.57
2016,3,19,15,0,126.0,274.0,2.1,16.0,349.0,386.55,307.05
2016,3,19,15,15,108.0,251.5,2.15,16.0,313.0,340.95,272.27
2016,3,19,15,30,90.0,229.0,2.2,16.0,277.0,303.13,243.11
2016,3,19,15,45,145.5,208.0,2.3,16.0,276.5,324.82,262.51
2016,3,19,16,0,201.0,187.0,2.4,16.0,276.0,335.16,272.48
2016,3,19,16,15,193.5,166.0,2.35,15.5,243.5,302.5,247.07
2016,3,19,16,30,186.0,145.0,2.3,15.0,211.0,269.69,221.08
2016,3,19,16,45,178.5,122.5,2.3,14.5,177.5,234.97,192.85
2016,3,19,17,0,171.0,100.0,2.3,14.0,144.0,206.77,169.07
2016,3,19,17,15,149.5,78.5,2.15,13.5,111.0,166.41,134.29
2016,3,19,17,30,128.0,57.0,2.0,13.0,78.0,127.15,99.76
2016,3,19,17,45,79.5,38.5,1.9,12.5,50.0,77.45,56.12
2016,3,19,18,0,31.0,20.0,1.8,12.0,22.0,34.53,8.0
2016,3,19,18,15,15.5,10.0,1.75,11.5,11.0,14.08,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,12.5,11.0,10.81,0.0
2016,3,20,6,30,0.0,22.0,2.5,13.0,22.0,20.54,0.0
2016,3,20,6,45,128.0,36.0,2.6,13.5,55.5,29.72,19.24
2016,3,20,7,0,256.0,50.0,2.7,14.0,89.0,37.58,27.32
2016,3,20,7,15,304.5,66.0,2.75,14.0,130.0,48.5,37.5
2016,3,20,7,30,353.0,82.0,2.8,14.0,171.0,60.02,48.03
2016,3,20,7,45,386.5,96.0,2.85,14.5,213.5,94.19,61.96
2016,3,20,8,0,420.0,110.0,2.9,15.0,256.0,131.86,87.68
2016,3,20,8,15,384.5,136.5,2.9,15.0,286.0,172.28,122.27
2016,3,20,8,30,349.0,163.0,2.9,15.0,316.0,213.28,158.64
2016,3,20,8,45,410.5,170.0,2.95,15.5,369.0,251.36,189.28
2016,3,20,9,0,472.0,177.0,3.0,16.0,422.0,299.28,228.42
2016,3,20,9,15,265.5,216.0,3.05,16.0,356.0,287.1,224.54
2016,3,20,9,30,59.0,255.0,3.1,16.0,290.0,258.29,204.33
2016,3,20,9,45,128.5,281.5,3.2,16.5,364.0,314.65,248.29
2016,3,20,10,0,198.0,308.0,3.3,17.0,438.0,380.59,299.27
2016,3,20,10,15,99.0,181.0,3.4,17.0,246.0,223.64,176.65
2016,3,20,10,30,0.0,54.0,3.5,17.0,54.0,52.25,37.42
2016,3,20,10,45,4.5,140.0,3.65,17.0,143.5,137.87,107.17
2016,3,20,11,0,9.0,226.0,3.8,17.0,233.0,223.03,174.9
2016,3,20,11,15,13.0,250.0,3.85,17.0,260.5,249.32,195.37
2016,3,20,11,30,17.0,274.0,3.9,17.0,288.0,275.99,216.16
2016,3,20,11,45,15.0,265.0,4.0,17.0,277.5,266.93,208.94
2016,3,20,12,0,13.0,256.0,4.1,17.0,267.0,257.6,201.61
2016,3,20,12,15,32.0,303.5,4.1,17.0,329.0,321.27,251.74
2016,3,20,12,30,51.0,351.0,4.1,17.0,391.0,385.08,301.17
2016,3,20,12,45,26.5,260.5,4.15,17.0,281.5,277.86,217.8
2016,3,20,13,0,2.0,170.0,4.2,17.0,172.0,166.87,129.77
2016,3,20,13,15,3.0,180.0,4.1,16.5,182.5,177.68,138.93
2016,3,20,13,30,4.0,190.0,4.0,16.0,193.0,188.58,148.04
2016,3,20,13,45,2.0,151.0,3.95,16.0,152.5,148.61,116.04
2016,3,20,14,0,0.0,112.0,3.9,16.0,112.0,108.66,83.8
2016,3,20,14,15,0.0,107.5,3.8,16.0,107.5,104.26,80.38
2016,3,20,14,30,0.0,103.0,3.7,16.0,103.0,99.85,76.93
2016,3,20,14,45,0.0,83.0,3.6,16.0,83.0,80.32,61.05
2016,3,20,15,0,0.0,63.0,3.5,16.0,63.0,60.93,45.18
2016,3,20,15,15,0.0,71.0,3.35,15.5,71.0,68.67,51.85
2016,3,20,15,30,0.0,79.0,3.2,15.0,79.0,76.41,58.57
2016,3,20,15,45,0.0,50.5,3.1,15.0,50.5,48.8,35.6
2016,3,20,16,0,0.0,22.0,3.0,15.0,22.0,21.24,12.41
2016,3,20,16,15,0.0,46.0,2.85,15.0,46.0,44.43,32.17
2016,3,20,16,30,0.0,70.0,2.7,15.0,70.0,67.67,51.91
2016,3,20,16,45,0.0,58.5,2.6,15.0,58.5,56.53,42.52
2016,3,20,17,0,0.0,47.0,2.5,15.0,47.0,45.4,33.04
2016,3,20,17,15,0.0,36.5,2.4,14.5,36.5,35.24,24.32
2016,3,20,17,30,0.0,26.0,2.3,14.0,26.0,25.09,15.48
2016,3,20,17,45,0.0,16.5,2.2,14.0,16.5,15.91,7.31
2016,3,20,18,0,0.0,7.0,2.1,14.0,7.0,6.75,0.0
2016,3,20,18,15,0.0,3.5,2.1,13.5,3.5,3.44,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.5,9.5,2.8,12.0,9.5,9.34,0.0
2016,3,21,6,30,1.0,19.0,2.9,12.0,19.0,18.19,0.5
2016,3,21,6,45,55.5,39.0,3.05,12.5,48.0,33.8,23.04
2016,3,21,7,0,110.0,59.0,3.2,13.0,77.0,49.98,38.39
2016,3,21,7,15,144.0,80.5,3.3,13.0,112.5,66.76,53.89
2016,3,21,7,30,178.0,102.0,3.4,13.0,148.0,80.49,66.44
2016,3,21,7,45,213.5,118.5,3.55,13.5,185.5,108.16,79.22
2016,3,21,8,0,249.0,135.0,3.7,14.0,223.0,139.5,101.66
2016,3,21,8,15,343.5,142.0,3.75,14.0,282.5,176.67,128.33
2016,3,21,8,30,438.0,149.0,3.8,14.0,342.0,218.63,160.77
2016,3,21,8,45,246.5,184.0,3.9,14.0,295.0,225.4,174.66
2016,3,21,9,0,55.0,219.0,4.0,14.0,248.0,216.47,172.89
2016,3,21,9,15,34.0,214.0,4.05,14.0,232.5,209.44,167.46
2016,3,21,9,30,13.0,209.0,4.1,14.0,217.0,202.95,162.15
2016,3,21,9,45,28.0,242.5,4.2,14.5,261.0,238.35,190.09
2016,3,21,10,0,43.0,276.0,4.3,15.0,305.0,278.61,221.6
2016,3,21,10,15,176.5,299.5,4.4,15.0,425.0,373.47,297.54
2016,3,21,10,30,310.0,323.0,4.5,15.0,545.0,479.58,381.39
2016,3,21,10,45,156.5,252.0,4.65,15.0,364.0,335.44,268.02
2016,3,21,11,0,3.0,181.0,4.8,15.0,183.0,176.39,138.7
2016,3,21,11,15,12.5,238.0,4.85,15.0,248.0,237.65,188.06
2016,3,21,11,30,22.0,295.0,4.9,15.0,313.0,299.72,237.16
2016,3,21,11,45,11.0,207.0,5.0,15.5,216.0,208.24,163.98
2016,3,21,12,0,0.0,119.0,5.1,16.0,119.0,115.27,88.74
2016,3,21,12,15,0.0,119.0,5.1,16.0,119.0,115.31,88.83
2016,3,21,12,30,0.0,119.0,5.1,16.0,119.0,115.35,88.87
2016,3,21,12,45,0.5,139.5,5.1,16.0,140.0,135.75,105.43
2016,3,21,13,0,1.0,160.0,5.1,16.0,161.0,156.28,122.04
2016,3,21,13,15,0.5,157.5,5.0,16.0,158.0,153.55,119.87
2016,3,21,13,30,0.0,155.0,4.9,16.0,155.0,150.8,117.74
2016,3,21,13,45,11.5,213.5,4.85,16.0,222.0,218.36,172.53
2016,3,21,14,0,23.0,272.0,4.8,16.0,289.0,287.05,227.5
2016,3,21,14,15,23.5,263.0,4.8,15.5,279.5,278.99,221.8
2016,3,21,14,30,24.0,254.0,4.8,15.0,270.0,270.85,216.19
2016,3,21,14,45,12.0,174.5,4.8,15.0,182.5,180.69,143.78
2016,3,21,15,0,0.0,95.0,4.8,15.0,95.0,91.99,71.06
2016,3,21,15,15,0.0,58.0,4.65,14.5,58.0,56.08,41.51
2016,3,21,15,30,0.0,21.0,4.5,14.0,21.0,20.28,11.54
2016,3,21,15,45,0.0,75.0,4.35,14.0,75.0,72.53,55.75
2016,3,21,16,0,0.0,129.0,4.2,14.0,129.0,127.59,102.01
2016,3,21,16,15,94.0,137.0,4.0,13.5,171.0,207.93,171.45
2016,3,21,16,30,188.0,145.0,3.8,13.0,213.0,271.69,225.74
2016,3,21,16,45,311.5,118.0,3.65,13.0,210.0,310.02,257.89
2016,3,21,17,0,435.0,91.0,3.5,13.0,207.0,337.72,279.23
2016,3,21,17,15,356.0,78.0,3.35,12.5,159.0,269.12,220.05
2016,3,21,17,30,277.0,65.0,3.2,12.0,111.0,206.91,165.45
2016,3,21,17,45,194.5,45.5,3.1,12.0,72.0,142.44,107.94
2016,3,21,18,0,112.0,26.0,3.0,12.0,33.0,80.16,36.91
2016,3,21,18,15,56.0,13.0,2.95,11.5,16.5,28.45,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.0,11.5,2.25,9.5,16.5,11.3,0.0
2016,3,22,6,30,170.0,23.0,2.3,10.0,33.0,17.95,3.35
2016,3,22,6,45,305.0,35.5,2.4,10.5,76.0,27.29,17.9
2016,3,22,7,0,440.0,48.0,2.5,11.0,119.0,35.7,26.16
2016,3,22,7,15,519.5,56.0,2.6,11.0,170.0,39.53,30.01
2016,3,22,7,30,599.0,64.0,2.7,11.0,221.0,52.0,33.23
2016,3,22,7,45,653.0,69.0,2.8,11.5,274.0,92.92,50.8
2016,3,22,8,0,707.0,74.0,2.9,12.0,327.0,139.45,82.18
2016,3,22,8,15,741.5,78.5,2.9,12.0,378.5,190.76,124.1
2016,3,22,8,30,776.0,83.0,2.9,12.0,430.0,241.77,168.68
2016,3,22,8,45,806.0,84.5,2.95,12.5,479.5,291.75,213.45
2016,3,22,9,0,836.0,86.0,3.0,13.0,529.0,343.88,259.93
2016,3,22,9,15,853.5,88.5,3.0,13.0,572.5,394.13,304.95
2016,3,22,9,30,871.0,91.0,3.0,13.0,616.0,448.08,351.84
2016,3,22,9,45,888.0,91.0,3.05,13.5,655.5,496.08,392.45
2016,3,22,10,0,905.0,91.0,3.1,14.0,695.0,543.83,431.76
2016,3,22,10,15,914.0,92.5,3.1,14.0,726.5,588.08,468.03
2016,3,22,10,30,923.0,94.0,3.1,14.0,758.0,630.98,502.4
2016,3,22,10,45,930.5,94.5,3.1,14.0,782.5,670.44,533.46
2016,3,22,11,0,938.0,95.0,3.1,14.0,807.0,708.02,562.5
2016,3,22,11,15,942.0,96.0,3.1,14.0,823.5,741.61,587.22
2016,3,22,11,30,946.0,97.0,3.1,14.0,840.0,772.76,609.26
2016,3,22,11,45,948.0,97.0,3.15,14.5,848.5,798.87,626.72
2016,3,22,12,0,950.0,97.0,3.2,15.0,857.0,822.16,642.14
2016,3,22,12,15,950.0,97.0,3.25,15.0,857.0,840.96,655.59
2016,3,22,12,30,950.0,97.0,3.3,15.0,857.0,856.67,666.97
2016,3,22,12,45,946.0,97.5,3.4,15.0,848.5,866.51,674.62
2016,3,22,13,0,942.0,98.0,3.5,15.0,840.0,873.09,680.12
2016,3,22,13,15,937.5,97.5,3.55,15.0,823.5,874.96,682.16
2016,3,22,13,30,933.0,97.0,3.6,15.0,807.0,873.57,682.04
2016,3,22,13,45,927.5,95.5,3.7,15.0,783.5,867.07,678.72
2016,3,22,14,0,922.0,94.0,3.8,15.0,760.0,857.38,673.25
2016,3,22,14,15,913.0,92.5,3.8,15.0,729.0,841.75,663.1
2016,3,22,14,30,904.0,91.0,3.8,15.0,698.0,823.19,650.93
2016,3,22,14,45,893.0,88.5,3.85,15.0,660.5,799.18,635.07
2016,3,22,15,0,882.0,86.0,3.9,15.0,623.0,772.57,617.28
2016,3,22,15,15,865.5,84.0,3.85,14.5,579.5,740.05,595.71
2016,3,22,15,30,849.0,82.0,3.8,14.0,536.0,709.67,575.55
2016,3,22,15,45,826.5,79.0,3.8,14.0,488.5,668.23,545.81
2016,3,22,16,0,804.0,76.0,3.8,14.0,441.0,625.66,513.96
2016,3,22,16,15,772.0,72.5,3.7,13.5,389.5,575.74,475.51
2016,3,22,16,30,740.0,69.0,3.6,13.0,338.0,525.94,436.01
2016,3,22,16,45,694.5,63.5,3.5,13.0,285.5,466.89,387.05
2016,3,22,17,0,649.0,58.0,3.4,13.0,233.0,412.34,340.17
2016,3,22,17,15,576.5,51.5,3.3,12.5,181.5,344.16,281.27
2016,3,22,17,30,504.0,45.0,3.2,12.0,130.0,281.2,224.96
2016,3,22,17,45,381.0,34.5,3.1,11.5,85.5,200.47,153.03
2016,3,22,18,0,258.0,24.0,3.0,11.0,41.0,127.22,67.14
2016,3,22,18,15,129.0,12.0,2.95,11.0,20.5,48.26,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,48.0,11.5,1.8,8.5,14.5,11.3,0.0
2016,3,23,6,30,96.0,23.0,1.8,9.0,29.0,19.35,6.22
2016,3,23,6,45,165.0,40.5,1.8,9.5,63.0,30.95,21.33
2016,3,23,7,0,234.0,58.0,1.8,10.0,97.0,43.46,33.26
2016,3,23,7,15,273.0,76.0,1.75,10.5,137.0,55.73,44.66
2016,3,23,7,30,312.0,94.0,1.7,11.0,177.0,74.84,54.49
2016,3,23,7,45,344.0,108.5,1.7,11.5,218.0,107.77,73.93
2016,3,23,8,0,376.0,123.0,1.7,12.0,259.0,144.06,100.26
2016,3,23,8,15,466.5,124.5,1.7,12.5,318.5,183.09,128.94
2016,3,23,8,30,557.0,126.0,1.7,13.0,378.0,230.53,166.52
2016,3,23,8,45,695.0,107.5,1.75,13.5,456.0,282.21,207.67
2016,3,23,9,0,833.0,89.0,1.8,14.0,534.0,349.82,262.82
2016,3,23,9,15,851.0,91.5,1.7,14.5,578.0,400.18,306.17
2016,3,23,9,30,869.0,94.0,1.6,15.0,622.0,450.98,348.58
2016,3,23,9,45,883.5,95.5,1.55,15.5,661.0,502.41,390.15
2016,3,23,10,0,898.0,97.0,1.5,16.0,700.0,550.13,427.6
2016,3,23,10,15,907.0,98.5,1.5,16.0,731.5,594.14,462.26
2016,3,23,10,30,916.0,100.0,1.5,16.0,763.0,636.8,495.04
2016,3,23,10,45,836.0,138.0,1.5,16.5,758.0,655.24,507.37
2016,3,23,11,0,756.0,176.0,1.5,17.0,753.0,667.12,514.42
2016,3,23,11,15,751.5,184.0,1.55,17.0,767.5,697.34,536.74
2016,3,23,11,30,747.0,192.0,1.6,17.0,782.0,725.31,556.97
2016,3,23,11,45,658.0,236.0,1.7,17.0,759.5,722.78,554.11
2016,3,23,12,0,569.0,280.0,1.8,17.0,737.0,714.0,546.83
2016,3,23,12,15,592.0,271.0,1.85,17.0,746.5,737.09,564.45
2016,3,23,12,30,615.0,262.0,1.9,17.0,756.0,759.59,581.31
2016,3,23,12,45,658.0,238.5,1.95,17.5,763.0,782.01,597.7
2016,3,23,13,0,701.0,215.0,2.0,18.0,770.0,802.48,612.69
2016,3,23,13,15,655.5,229.0,2.05,18.0,739.5,785.34,600.46
2016,3,23,13,30,610.0,243.0,2.1,18.0,709.0,765.53,586.62
2016,3,23,13,45,747.5,179.0,2.2,18.0,733.0,815.27,625.75
2016,3,23,14,0,885.0,115.0,2.3,18.0,757.0,852.72,652.98
2016,3,23,14,15,875.0,113.0,2.35,17.5,726.0,840.22,646.57
2016,3,23,14,30,865.0,111.0,2.4,17.0,695.0,821.02,635.97
2016,3,23,14,45,849.5,109.5,2.45,17.0,656.5,795.35,619.6
2016,3,23,15,0,834.0,108.0,2.5,17.0,618.0,767.34,601.52
2016,3,23,15,15,815.0,105.0,2.5,16.5,574.5,732.95,579.44
2016,3,23,15,30,796.0,102.0,2.5,16.0,531.0,696.8,555.8
2016,3,23,15,45,618.0,128.0,2.55,16.0,443.5,584.02,470.66
2016,3,23,16,0,440.0,154.0,2.6,16.0,356.0,473.93,384.64
2016,3,23,16,15,408.0,144.0,2.6,15.5,314.0,429.44,350.95
2016,3,23,16,30,376.0,134.0,2.6,15.0,272.0,386.03,316.83
2016,3,23,16,45,347.5,116.5,2.6,15.0,229.0,337.45,277.22
2016,3,23,17,0,319.0,99.0,2.6,15.0,186.0,290.17,237.6
2016,3,23,17,15,275.5,81.0,2.55,14.0,144.5,236.85,192.6
2016,3,23,17,30,232.0,63.0,2.5,13.0,103.0,186.73,149.0
2016,3,23,17,45,158.0,44.5,2.5,12.5,67.5,121.15,91.86
2016,3,23,18,0,84.0,26.0,2.5,12.0,32.0,66.28,35.74
2016,3,23,18,15,42.0,13.0,2.45,11.5,16.0,24.76,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
