Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.5,2.6,10.5,18.0,12.29,0.0
2016,3,24,6,30,168.0,25.0,2.7,11.0,36.0,19.38,7.61
2016,3,24,6,45,278.0,39.0,2.8,11.5,78.0,29.62,20.1
2016,3,24,7,0,388.0,53.0,2.9,12.0,120.0,39.62,29.63
2016,3,24,7,15,463.0,63.0,2.9,12.5,169.5,45.0,34.76
2016,3,24,7,30,538.0,73.0,2.9,13.0,219.0,64.64,40.55
2016,3,24,7,45,594.5,74.5,2.95,13.5,267.0,99.97,56.86
2016,3,24,8,0,651.0,76.0,3.0,14.0,315.0,141.31,85.28
2016,3,24,8,15,669.0,90.5,3.0,14.0,367.0,192.35,128.03
2016,3,24,8,30,687.0,105.0,3.0,14.0,419.0,245.04,174.17
2016,3,24,8,45,690.0,118.5,3.05,14.5,462.5,294.03,217.93
2016,3,24,9,0,693.0,132.0,3.1,15.0,506.0,342.75,260.88
2016,3,24,9,15,714.5,136.5,3.0,15.5,549.0,390.0,301.36
2016,3,24,9,30,736.0,141.0,2.9,16.0,592.0,438.3,341.66
2016,3,24,9,45,754.5,143.0,2.8,16.5,629.5,483.71,378.69
2016,3,24,10,0,773.0,145.0,2.7,17.0,667.0,529.36,414.83
2016,3,24,10,15,785.0,147.5,2.6,17.0,698.0,573.99,449.88
2016,3,24,10,30,797.0,150.0,2.5,17.0,729.0,615.37,481.68
2016,3,24,10,45,722.5,189.0,2.45,17.5,727.0,633.97,493.96
2016,3,24,11,0,648.0,228.0,2.4,18.0,725.0,647.83,502.14
2016,3,24,11,15,744.5,187.5,2.4,18.0,770.5,699.23,541.77
2016,3,24,11,30,841.0,147.0,2.4,18.0,816.0,753.66,582.66
2016,3,24,11,45,835.5,152.5,2.4,18.0,822.5,777.7,598.91
2016,3,24,12,0,830.0,158.0,2.4,18.0,829.0,799.01,613.5
2016,3,24,12,15,683.5,225.5,2.4,18.0,778.0,768.22,589.8
2016,3,24,12,30,537.0,293.0,2.4,18.0,727.0,729.32,559.06
2016,3,24,12,45,708.0,211.0,2.4,18.0,777.5,798.29,613.07
2016,3,24,13,0,879.0,129.0,2.4,18.0,828.0,860.17,656.34
2016,3,24,13,15,874.5,128.0,2.4,18.0,812.0,861.35,657.01
2016,3,24,13,30,870.0,127.0,2.4,18.0,796.0,863.08,658.78
2016,3,24,13,45,863.5,125.0,2.4,18.0,772.0,855.72,654.4
2016,3,24,14,0,857.0,123.0,2.4,18.0,748.0,845.35,648.14
2016,3,24,14,15,846.5,121.5,2.4,18.0,717.5,829.32,638.06
2016,3,24,14,30,836.0,120.0,2.4,18.0,687.0,810.56,626.18
2016,3,24,14,45,814.5,120.5,2.45,18.0,648.0,782.69,608.24
2016,3,24,15,0,793.0,121.0,2.5,18.0,609.0,752.78,588.78
2016,3,24,15,15,773.5,117.5,2.55,17.5,566.0,720.82,568.73
2016,3,24,15,30,754.0,114.0,2.6,17.0,523.0,684.91,545.44
2016,3,24,15,45,716.5,113.5,2.65,17.0,474.5,638.52,511.72
2016,3,24,16,0,679.0,113.0,2.7,17.0,426.0,592.1,477.15
2016,3,24,16,15,643.0,106.0,2.8,16.5,375.5,539.75,438.36
2016,3,24,16,30,607.0,99.0,2.9,16.0,325.0,488.06,398.77
2016,3,24,16,45,571.0,88.5,3.0,15.5,275.0,433.55,355.57
2016,3,24,17,0,535.0,78.0,3.1,15.0,225.0,380.44,311.79
2016,3,24,17,15,463.5,67.0,3.1,14.5,175.0,311.72,253.55
2016,3,24,17,30,392.0,56.0,3.1,14.0,125.0,248.2,198.07
2016,3,24,17,45,294.5,41.0,3.15,13.5,83.0,175.72,134.36
2016,3,24,18,0,197.0,26.0,3.2,13.0,41.0,111.18,66.04
2016,3,24,18,15,98.5,13.0,3.1,12.5,20.5,41.15,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,99.5,14.0,2.05,10.0,21.5,13.76,0.0
2016,3,25,6,30,199.0,28.0,2.1,10.0,43.0,21.76,10.46
2016,3,25,6,45,304.0,42.0,2.2,10.5,86.0,31.92,22.33
2016,3,25,7,0,409.0,56.0,2.3,11.0,129.0,42.09,32.01
2016,3,25,7,15,482.5,65.5,2.4,11.5,179.0,46.89,36.63
2016,3,25,7,30,556.0,75.0,2.5,12.0,229.0,69.75,43.11
2016,3,25,7,45,614.5,79.5,2.6,12.5,281.5,109.02,63.28
2016,3,25,8,0,673.0,84.0,2.7,13.0,334.0,154.45,95.54
2016,3,25,8,15,706.5,88.5,2.75,13.5,384.5,201.1,134.16
2016,3,25,8,30,740.0,93.0,2.8,14.0,435.0,250.79,177.39
2016,3,25,8,45,773.0,94.0,2.85,14.5,484.0,303.05,223.37
2016,3,25,9,0,806.0,95.0,2.9,15.0,533.0,354.48,268.47
2016,3,25,9,15,823.5,97.5,2.75,15.0,576.0,403.47,311.46
2016,3,25,9,30,841.0,100.0,2.6,15.0,619.0,452.9,353.7
2016,3,25,9,45,855.0,101.5,2.5,15.5,657.0,499.92,392.31
2016,3,25,10,0,869.0,103.0,2.4,16.0,695.0,549.15,431.24
2016,3,25,10,15,879.0,105.0,2.35,16.0,726.5,593.01,466.01
2016,3,25,10,30,889.0,107.0,2.3,16.0,758.0,635.68,499.01
2016,3,25,10,45,892.0,110.0,2.25,16.5,781.0,673.43,526.57
2016,3,25,11,0,895.0,113.0,2.2,17.0,804.0,709.11,551.9
2016,3,25,11,15,899.5,114.0,2.15,17.0,820.5,741.74,574.89
2016,3,25,11,30,904.0,115.0,2.1,17.0,837.0,772.07,595.31
2016,3,25,11,45,907.5,115.0,2.05,17.5,846.0,798.26,611.55
2016,3,25,12,0,911.0,115.0,2.0,18.0,855.0,821.83,625.86
2016,3,25,12,15,911.0,114.5,2.0,18.0,855.0,839.38,637.65
2016,3,25,12,30,911.0,114.0,2.0,18.0,855.0,853.96,647.52
2016,3,25,12,45,918.0,109.0,2.05,18.5,849.0,866.73,655.52
2016,3,25,13,0,925.0,104.0,2.1,19.0,843.0,876.43,661.54
2016,3,25,13,15,921.0,103.0,2.15,19.0,826.5,877.92,663.38
2016,3,25,13,30,917.0,102.0,2.2,19.0,810.0,876.2,663.25
2016,3,25,13,45,911.0,100.5,2.25,19.0,786.5,869.1,659.59
2016,3,25,14,0,905.0,99.0,2.3,19.0,763.0,858.89,653.95
2016,3,25,14,15,895.5,97.5,2.35,18.5,731.5,842.76,645.55
2016,3,25,14,30,886.0,96.0,2.4,18.0,700.0,823.78,635.2
2016,3,25,14,45,873.0,94.0,2.5,18.0,662.0,798.77,619.74
2016,3,25,15,0,860.0,92.0,2.6,18.0,624.0,771.32,602.44
2016,3,25,15,15,842.5,89.5,2.65,17.5,581.0,741.88,584.33
2016,3,25,15,30,825.0,87.0,2.7,17.0,538.0,706.44,561.56
2016,3,25,15,45,796.5,85.5,2.8,17.0,489.0,662.84,531.52
2016,3,25,16,0,768.0,84.0,2.9,17.0,440.0,618.54,499.55
2016,3,25,16,15,735.5,80.0,2.95,16.5,389.5,568.5,462.38
2016,3,25,16,30,703.0,76.0,3.0,16.0,339.0,521.12,425.99
2016,3,25,16,45,650.0,71.0,3.1,15.5,286.0,459.61,377.17
2016,3,25,17,0,597.0,66.0,3.2,15.0,233.0,400.75,328.69
2016,3,25,17,15,525.5,58.5,3.2,14.5,182.5,333.26,271.34
2016,3,25,17,30,454.0,51.0,3.2,14.0,132.0,270.91,216.53
2016,3,25,17,45,334.0,39.0,3.25,13.5,88.0,190.65,146.42
2016,3,25,18,0,214.0,27.0,3.3,13.0,44.0,119.49,74.44
2016,3,25,18,15,107.0,13.5,3.25,12.5,22.0,44.38,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.0,12.5,2.4,11.5,24.0,12.29,0.0
2016,3,26,6,30,294.0,25.0,2.4,12.0,48.0,19.06,9.06
2016,3,26,6,45,403.5,34.5,2.45,12.5,93.0,25.15,16.33
2016,3,26,7,0,513.0,44.0,2.5,13.0,138.0,30.85,21.83
2016,3,26,7,15,579.0,50.5,2.45,13.5,188.5,33.71,24.6
2016,3,26,7,30,645.0,57.0,2.4,14.0,239.0,63.83,34.19
2016,3,26,7,45,688.0,62.0,2.4,14.5,290.5,107.03,57.56
2016,3,26,8,0,731.0,67.0,2.4,15.0,342.0,154.65,92.4
2016,3,26,8,15,761.0,70.5,2.4,15.5,392.5,202.67,132.48
2016,3,26,8,30,791.0,74.0,2.4,16.0,443.0,253.29,176.7
2016,3,26,8,45,811.5,77.0,2.4,16.5,490.0,303.04,220.97
2016,3,26,9,0,832.0,80.0,2.4,17.0,537.0,357.77,268.6
2016,3,26,9,15,848.0,82.0,2.45,17.0,579.5,406.73,311.48
2016,3,26,9,30,864.0,84.0,2.5,17.0,622.0,455.87,353.55
2016,3,26,9,45,872.5,87.5,2.55,17.5,658.0,502.7,392.09
2016,3,26,10,0,881.0,91.0,2.6,18.0,694.0,548.6,428.79
2016,3,26,10,15,889.5,92.0,2.6,18.0,724.5,591.08,462.63
2016,3,26,10,30,898.0,93.0,2.6,18.0,755.0,632.19,494.67
2016,3,26,10,45,904.0,94.0,2.65,18.5,778.0,670.15,522.94
2016,3,26,11,0,910.0,95.0,2.7,19.0,801.0,706.18,549.09
2016,3,26,11,15,913.5,95.5,2.7,19.0,816.5,737.89,571.06
2016,3,26,11,30,917.0,96.0,2.7,19.0,832.0,767.2,591.26
2016,3,26,11,45,918.0,96.5,2.75,19.0,839.5,792.08,608.6
2016,3,26,12,0,919.0,97.0,2.8,19.0,847.0,814.19,624.05
2016,3,26,12,15,919.0,97.0,2.8,19.0,847.0,832.15,636.36
2016,3,26,12,30,919.0,97.0,2.8,19.0,847.0,847.12,646.68
2016,3,26,12,45,902.5,104.5,2.85,19.0,835.0,853.05,651.2
2016,3,26,13,0,886.0,112.0,2.9,19.0,823.0,855.71,653.66
2016,3,26,13,15,726.5,188.5,2.95,19.0,764.0,811.6,623.56
2016,3,26,13,30,567.0,265.0,3.0,19.0,705.0,757.54,582.76
2016,3,26,13,45,701.5,193.0,3.05,19.0,721.0,799.88,617.88
2016,3,26,14,0,836.0,121.0,3.1,19.0,737.0,832.04,641.39
2016,3,26,14,15,647.5,190.5,3.15,19.0,656.0,747.29,581.32
2016,3,26,14,30,459.0,260.0,3.2,19.0,575.0,658.95,513.87
2016,3,26,14,45,507.0,227.0,3.25,19.0,557.0,657.29,515.84
2016,3,26,15,0,555.0,194.0,3.3,19.0,539.0,651.5,514.18
2016,3,26,15,15,550.0,180.5,3.3,18.5,502.5,622.59,494.73
2016,3,26,15,30,545.0,167.0,3.3,18.0,466.0,591.98,473.79
2016,3,26,15,45,595.0,137.0,3.35,18.0,437.0,583.8,469.79
2016,3,26,16,0,645.0,107.0,3.4,18.0,408.0,566.92,458.76
2016,3,26,16,15,637.0,95.0,3.4,17.5,364.0,527.6,429.53
2016,3,26,16,30,629.0,83.0,3.4,17.0,320.0,486.99,398.42
2016,3,26,16,45,573.0,80.0,3.4,16.5,271.5,428.7,351.61
2016,3,26,17,0,517.0,77.0,3.4,16.0,223.0,373.25,305.69
2016,3,26,17,15,445.5,67.0,3.35,15.5,174.5,305.97,248.77
2016,3,26,17,30,374.0,57.0,3.3,15.0,126.0,242.54,193.64
2016,3,26,17,45,267.0,43.0,3.3,14.5,84.0,168.96,129.67
2016,3,26,18,0,160.0,29.0,3.3,14.0,42.0,105.19,67.37
2016,3,26,18,15,80.0,14.5,3.25,13.5,21.0,37.73,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,14.5,2.6,11.0,25.5,14.25,0.0
2016,3,27,6,30,258.0,29.0,2.7,11.0,51.0,22.61,12.47
2016,3,27,6,45,365.5,40.5,2.8,11.5,96.0,30.35,21.04
2016,3,27,7,0,473.0,52.0,2.9,12.0,141.0,37.59,27.97
2016,3,27,7,15,543.5,60.0,2.9,12.0,192.5,41.32,31.6
2016,3,27,7,30,614.0,68.0,2.9,12.0,244.0,71.84,40.47
2016,3,27,7,45,653.5,75.5,2.95,12.5,296.0,115.64,66.15
2016,3,27,8,0,693.0,83.0,3.0,13.0,348.0,163.49,102.25
2016,3,27,8,15,654.0,99.5,3.1,13.0,377.0,207.56,142.56
2016,3,27,8,30,615.0,116.0,3.2,13.0,406.0,247.4,180.5
2016,3,27,8,45,404.0,181.5,3.3,13.5,380.0,274.65,211.59
2016,3,27,9,0,193.0,247.0,3.4,14.0,354.0,287.02,226.98
2016,3,27,9,15,241.0,261.0,3.45,14.0,405.0,326.29,258.58
2016,3,27,9,30,289.0,275.0,3.5,14.0,456.0,373.71,296.63
2016,3,27,9,45,577.5,193.0,3.6,14.5,582.0,454.1,360.87
2016,3,27,10,0,866.0,111.0,3.7,15.0,708.0,560.62,445.79
2016,3,27,10,15,876.0,113.0,3.75,15.0,740.0,606.85,482.84
2016,3,27,10,30,886.0,115.0,3.8,15.0,772.0,649.43,516.72
2016,3,27,10,45,893.0,116.5,3.85,15.5,796.0,688.21,546.12
2016,3,27,11,0,900.0,118.0,3.9,16.0,820.0,725.18,573.55
2016,3,27,11,15,904.5,119.0,3.9,16.0,837.0,757.91,597.34
2016,3,27,11,30,909.0,120.0,3.9,16.0,854.0,788.33,618.87
2016,3,27,11,45,910.5,121.0,3.95,16.0,862.0,814.03,637.17
2016,3,27,12,0,912.0,122.0,4.0,16.0,870.0,837.01,653.58
2016,3,27,12,15,912.5,122.0,4.0,16.0,870.5,855.41,666.53
2016,3,27,12,30,913.0,122.0,4.0,16.0,871.0,870.86,677.49
2016,3,27,12,45,912.5,121.0,4.05,16.0,863.5,881.47,685.38
2016,3,27,13,0,912.0,120.0,4.1,16.0,856.0,888.98,691.22
2016,3,27,13,15,908.5,119.5,4.1,16.0,840.0,891.34,693.32
2016,3,27,13,30,905.0,119.0,4.1,16.0,824.0,890.54,693.36
2016,3,27,13,45,789.0,161.5,4.2,16.0,763.0,840.69,658.88
2016,3,27,14,0,673.0,204.0,4.3,16.0,702.0,788.55,622.15
2016,3,27,14,15,658.0,198.0,4.35,15.5,668.5,766.12,608.23
2016,3,27,14,30,643.0,192.0,4.4,15.0,635.0,741.56,592.36
2016,3,27,14,45,544.0,214.0,4.45,15.0,574.5,674.7,541.4
2016,3,27,15,0,445.0,236.0,4.5,15.0,514.0,612.74,493.37
2016,3,27,15,15,422.5,223.0,4.45,14.5,472.5,573.86,465.22
2016,3,27,15,30,400.0,210.0,4.4,14.0,431.0,534.49,436.13
2016,3,27,15,45,424.0,184.0,4.4,14.0,400.0,513.5,421.44
2016,3,27,16,0,448.0,158.0,4.4,14.0,369.0,489.37,403.82
2016,3,27,16,15,317.5,156.0,4.3,13.5,297.5,381.83,316.76
2016,3,27,16,30,187.0,154.0,4.2,13.0,226.0,284.27,235.93
2016,3,27,16,45,159.5,135.5,4.15,13.0,190.5,242.84,201.39
2016,3,27,17,0,132.0,117.0,4.1,13.0,155.0,203.24,167.66
2016,3,27,17,15,110.0,94.5,4.1,12.5,121.5,163.15,133.29
2016,3,27,17,30,88.0,72.0,4.1,12.0,88.0,124.39,99.4
2016,3,27,17,45,53.0,50.5,4.1,12.0,59.0,83.14,63.04
2016,3,27,18,0,18.0,29.0,4.1,12.0,30.0,38.88,23.0
2016,3,27,18,15,9.0,14.5,4.1,11.5,15.0,16.92,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,168.5,14.5,4.3,9.0,29.5,11.04,0.0
2016,3,28,6,30,337.0,29.0,4.4,9.0,59.0,22.31,12.78
2016,3,28,6,45,453.5,38.0,4.55,9.5,107.5,27.76,19.0
2016,3,28,7,0,570.0,47.0,4.7,10.0,156.0,32.91,24.02
2016,3,28,7,15,634.5,53.0,4.75,10.0,209.5,38.69,29.49
2016,3,28,7,30,699.0,59.0,4.8,10.0,263.0,74.7,39.45
2016,3,28,7,45,742.5,63.0,4.9,10.5,317.5,120.32,66.48
2016,3,28,8,0,786.0,67.0,5.0,11.0,372.0,170.39,105.06
2016,3,28,8,15,815.0,70.5,5.0,11.0,424.0,221.31,149.55
2016,3,28,8,30,844.0,74.0,5.0,11.0,476.0,274.68,198.15
2016,3,28,8,45,865.0,76.5,5.0,11.5,525.0,330.93,249.41
2016,3,28,9,0,886.0,79.0,5.0,12.0,574.0,384.16,297.64
2016,3,28,9,15,901.0,81.5,4.95,12.0,618.0,435.8,344.26
2016,3,28,9,30,916.0,84.0,4.9,12.0,662.0,487.45,389.79
2016,3,28,9,45,927.0,85.5,4.85,12.5,700.0,535.97,430.94
2016,3,28,10,0,938.0,87.0,4.8,13.0,738.0,583.66,470.19
2016,3,28,10,15,946.0,88.5,4.75,13.0,769.5,628.55,507.08
2016,3,28,10,30,954.0,90.0,4.7,13.0,801.0,671.91,541.92
2016,3,28,10,45,959.0,91.0,4.7,13.0,824.5,711.13,573.08
2016,3,28,11,0,964.0,92.0,4.7,13.0,848.0,748.21,601.16
2016,3,28,11,15,967.0,92.5,4.65,13.0,864.0,781.08,624.71
2016,3,28,11,30,970.0,93.0,4.6,13.0,880.0,811.37,646.22
2016,3,28,11,45,970.5,94.0,4.6,13.5,887.5,837.51,663.68
2016,3,28,12,0,971.0,95.0,4.6,14.0,895.0,860.7,678.94
2016,3,28,12,15,970.5,95.0,4.5,14.0,894.5,879.05,691.31
2016,3,28,12,30,970.0,95.0,4.4,14.0,894.0,894.23,701.44
2016,3,28,12,45,949.5,104.5,4.35,14.0,880.5,899.18,704.7
2016,3,28,13,0,929.0,114.0,4.3,14.0,867.0,900.64,705.67
2016,3,28,13,15,924.5,113.0,4.2,14.0,849.5,901.59,706.14
2016,3,28,13,30,920.0,112.0,4.1,14.0,832.0,899.31,704.62
2016,3,28,13,45,913.0,110.5,4.05,14.0,807.5,891.22,699.35
2016,3,28,14,0,906.0,109.0,4.0,14.0,783.0,880.01,692.02
2016,3,28,14,15,895.5,107.5,3.9,14.0,751.0,862.87,680.29
2016,3,28,14,30,885.0,106.0,3.8,14.0,719.0,842.9,666.65
2016,3,28,14,45,872.0,104.0,3.75,14.0,680.0,822.0,652.67
2016,3,28,15,0,859.0,102.0,3.7,14.0,641.0,794.44,633.83
2016,3,28,15,15,706.5,134.0,3.6,14.0,557.5,698.46,563.64
2016,3,28,15,30,554.0,166.0,3.5,14.0,474.0,601.0,488.09
2016,3,28,15,45,667.0,127.0,3.4,14.0,465.5,627.7,511.75
2016,3,28,16,0,780.0,88.0,3.3,14.0,457.0,638.37,522.07
2016,3,28,16,15,747.5,83.5,3.15,13.5,405.0,586.96,482.56
2016,3,28,16,30,715.0,79.0,3.0,13.0,353.0,538.31,444.45
2016,3,28,16,45,671.5,73.0,2.95,13.0,300.5,479.99,396.99
2016,3,28,17,0,628.0,67.0,2.9,13.0,248.0,423.54,349.59
2016,3,28,17,15,558.5,59.5,2.9,12.5,196.0,355.01,291.45
2016,3,28,17,30,489.0,52.0,2.9,12.0,144.0,291.43,235.53
2016,3,28,17,45,377.5,41.0,2.9,11.5,98.0,212.88,166.36
2016,3,28,18,0,266.0,30.0,2.9,11.0,52.0,144.63,99.45
2016,3,28,18,15,133.0,15.0,2.9,10.5,26.0,54.49,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,169.0,14.5,1.7,8.5,30.5,10.85,0.0
2016,3,29,6,30,338.0,29.0,1.8,9.0,61.0,22.01,12.89
2016,3,29,6,45,452.0,38.0,1.95,9.5,109.5,27.48,18.84
2016,3,29,7,0,566.0,47.0,2.1,10.0,158.0,32.63,23.84
2016,3,29,7,15,629.0,53.0,2.25,10.5,211.5,38.39,29.21
2016,3,29,7,30,692.0,59.0,2.4,11.0,265.0,77.96,40.8
2016,3,29,7,45,738.0,62.5,2.6,11.5,319.5,123.23,68.31
2016,3,29,8,0,784.0,66.0,2.8,12.0,374.0,173.21,106.94
2016,3,29,8,15,813.0,69.5,2.75,12.0,426.0,224.14,151.2
2016,3,29,8,30,842.0,73.0,2.7,12.0,478.0,277.51,199.19
2016,3,29,8,45,863.5,75.0,2.7,12.5,527.0,333.44,249.3
2016,3,29,9,0,885.0,77.0,2.7,13.0,576.0,386.37,296.26
2016,3,29,9,15,900.5,79.0,2.5,13.5,620.0,437.71,340.57
2016,3,29,9,30,916.0,81.0,2.3,14.0,664.0,489.09,383.34
2016,3,29,9,45,927.0,83.0,2.15,14.5,702.0,538.04,422.81
2016,3,29,10,0,938.0,85.0,2.0,15.0,740.0,586.15,460.13
2016,3,29,10,15,946.0,86.5,1.9,15.0,771.5,631.0,494.81
2016,3,29,10,30,954.0,88.0,1.8,15.0,803.0,674.31,527.31
2016,3,29,10,45,959.0,89.0,1.7,15.0,826.5,713.47,555.86
2016,3,29,11,0,964.0,90.0,1.6,15.0,850.0,750.48,580.94
2016,3,29,11,15,967.0,90.5,1.55,15.0,866.0,783.28,602.57
2016,3,29,11,30,970.0,91.0,1.5,15.0,882.0,813.48,622.23
2016,3,29,11,45,970.5,92.0,1.5,15.5,889.5,839.54,638.31
2016,3,29,12,0,971.0,93.0,1.5,16.0,897.0,862.64,652.34
2016,3,29,12,15,970.5,93.0,1.5,16.0,896.5,880.9,664.35
2016,3,29,12,30,970.0,93.0,1.5,16.0,896.0,895.98,674.34
2016,3,29,12,45,965.5,94.0,1.5,16.0,886.5,905.51,680.75
2016,3,29,13,0,961.0,95.0,1.5,16.0,877.0,911.72,685.12
2016,3,29,13,15,956.5,94.5,1.55,16.0,859.5,913.06,687.08
2016,3,29,13,30,952.0,94.0,1.6,16.0,842.0,911.07,687.0
2016,3,29,13,45,942.5,94.0,1.65,16.0,816.5,902.09,682.37
2016,3,29,14,0,933.0,94.0,1.7,16.0,791.0,889.96,675.75
2016,3,29,14,15,924.0,93.0,1.75,15.5,759.0,874.11,667.95
2016,3,29,14,30,915.0,92.0,1.8,15.0,727.0,855.32,658.14
2016,3,29,14,45,898.5,91.5,1.85,15.0,687.5,828.25,641.31
2016,3,29,15,0,882.0,91.0,1.9,15.0,648.0,798.81,622.77
2016,3,29,15,15,865.5,88.5,1.95,15.0,604.0,765.03,600.95
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,733.59,580.59
2016,3,29,15,45,823.5,84.0,2.05,15.0,511.0,690.36,551.22
2016,3,29,16,0,798.0,82.0,2.1,15.0,462.0,646.21,520.65
2016,3,29,16,15,766.5,78.0,2.1,14.5,410.0,595.3,483.35
2016,3,29,16,30,735.0,74.0,2.1,14.0,358.0,544.5,444.93
2016,3,29,16,45,689.5,69.0,2.15,13.5,304.5,487.46,400.26
2016,3,29,17,0,644.0,64.0,2.2,13.0,251.0,430.29,353.77
2016,3,29,17,15,576.5,57.0,2.2,12.5,199.0,362.45,296.7
2016,3,29,17,30,509.0,50.0,2.2,12.0,147.0,299.42,241.6
2016,3,29,17,45,396.0,39.5,2.2,11.5,101.0,219.63,171.76
2016,3,29,18,0,283.0,29.0,2.2,11.0,55.0,150.32,105.16
2016,3,29,18,15,141.5,14.5,2.2,10.5,27.5,68.03,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,115.0,18.0,1.85,9.5,29.5,13.97,0.0
2016,3,30,6,30,230.0,36.0,1.9,10.0,59.0,27.72,17.91
2016,3,30,6,45,331.0,49.5,1.95,10.5,104.5,37.19,27.42
2016,3,30,7,0,432.0,63.0,2.0,11.0,150.0,46.61,36.3
2016,3,30,7,15,500.0,72.0,1.95,11.0,201.0,51.2,40.71
2016,3,30,7,30,568.0,81.0,1.9,11.0,252.0,90.16,53.84
2016,3,30,7,45,325.0,122.0,1.85,11.5,223.5,135.19,95.72
2016,3,30,8,0,82.0,163.0,1.8,12.0,195.0,157.45,124.12
2016,3,30,8,15,82.0,187.0,1.8,12.0,223.0,183.94,145.95
2016,3,30,8,30,82.0,211.0,1.8,12.0,251.0,210.59,167.8
2016,3,30,8,45,240.0,214.5,1.8,12.5,347.5,261.61,205.25
2016,3,30,9,0,398.0,218.0,1.8,13.0,444.0,336.22,262.81
2016,3,30,9,15,411.0,233.5,1.8,13.0,482.5,373.03,293.2
2016,3,30,9,30,424.0,249.0,1.8,13.0,521.0,414.24,326.6
2016,3,30,9,45,435.5,261.0,1.85,13.5,554.0,452.27,356.45
2016,3,30,10,0,447.0,273.0,1.9,14.0,587.0,490.65,385.95
2016,3,30,10,15,422.0,297.5,1.9,14.0,604.5,519.23,407.58
2016,3,30,10,30,397.0,322.0,1.9,14.0,622.0,546.8,427.91
2016,3,30,10,45,645.0,220.0,1.95,14.5,724.0,631.68,495.05
2016,3,30,11,0,893.0,118.0,2.0,15.0,826.0,732.06,571.74
2016,3,30,11,15,897.0,119.0,2.0,15.0,842.0,764.07,593.12
2016,3,30,11,30,901.0,120.0,2.0,15.0,858.0,793.77,613.38
2016,3,30,11,45,904.0,119.5,2.0,15.5,866.5,818.79,629.16
2016,3,30,12,0,907.0,119.0,2.0,16.0,875.0,841.17,643.08
2016,3,30,12,15,907.0,119.0,2.0,16.0,874.5,858.84,654.97
2016,3,30,12,30,907.0,119.0,2.0,16.0,874.0,873.57,664.97
2016,3,30,12,45,909.5,116.0,2.0,16.0,866.5,884.38,672.41
2016,3,30,13,0,912.0,113.0,2.0,16.0,859.0,892.12,677.91
2016,3,30,13,15,908.0,112.5,2.05,16.0,842.5,893.75,679.92
2016,3,30,13,30,904.0,112.0,2.1,16.0,826.0,892.23,679.98
2016,3,30,13,45,898.0,110.5,2.15,16.0,802.0,884.85,676.16
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,874.39,670.39
2016,3,30,14,15,882.5,107.5,2.3,16.0,746.5,858.03,661.05
2016,3,30,14,30,873.0,106.0,2.4,16.0,715.0,838.86,649.78
2016,3,30,14,45,860.0,103.5,2.5,16.0,677.0,817.46,636.89
2016,3,30,15,0,847.0,101.0,2.6,16.0,639.0,789.38,619.14
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.5,755.61,598.52
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,720.03,576.13
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,677.48,546.93
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,633.96,516.03
2016,3,30,16,15,733.0,84.5,3.25,14.5,405.0,583.13,478.16
2016,3,30,16,30,701.0,80.0,3.3,14.0,354.0,535.08,441.2
2016,3,30,16,45,655.5,74.5,3.4,13.5,301.5,476.44,394.6
2016,3,30,17,0,610.0,69.0,3.5,13.0,249.0,419.87,347.97
2016,3,30,17,15,542.5,61.5,3.4,12.5,197.5,352.65,290.66
2016,3,30,17,30,475.0,54.0,3.3,12.0,146.0,290.21,235.62
2016,3,30,17,45,365.0,43.0,3.25,11.5,100.5,212.21,166.96
2016,3,30,18,0,255.0,32.0,3.2,11.0,55.0,144.26,102.67
2016,3,30,18,15,127.5,16.0,3.1,10.5,27.5,65.14,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.5,18.5,2.3,11.0,33.0,14.31,0.0
2016,3,31,6,30,275.0,37.0,2.4,11.0,66.0,28.42,18.64
2016,3,31,6,45,373.0,49.0,2.5,11.5,112.0,36.98,27.17
2016,3,31,7,0,471.0,61.0,2.6,12.0,158.0,44.34,34.15
2016,3,31,7,15,235.5,80.0,2.6,12.0,128.5,64.44,52.4
2016,3,31,7,30,0.0,99.0,2.6,12.0,99.0,91.99,73.27
2016,3,31,7,45,2.5,118.0,2.6,12.5,119.5,110.03,88.14
2016,3,31,8,0,5.0,137.0,2.6,13.0,140.0,128.45,103.04
2016,3,31,8,15,8.0,155.0,2.55,13.0,159.0,146.46,117.58
2016,3,31,8,30,11.0,173.0,2.5,13.0,178.0,164.83,132.28
2016,3,31,8,45,68.0,215.0,2.45,13.5,253.5,217.03,172.92
2016,3,31,9,0,125.0,257.0,2.4,14.0,329.0,275.1,218.14
2016,3,31,9,15,124.0,278.5,2.4,14.0,354.0,301.78,239.31
2016,3,31,9,30,123.0,300.0,2.4,14.0,379.0,328.39,260.23
2016,3,31,9,45,506.5,201.0,2.4,14.5,555.0,436.73,346.26
2016,3,31,10,0,890.0,102.0,2.4,15.0,731.0,584.01,461.07
2016,3,31,10,15,898.5,103.5,2.4,15.0,761.5,627.28,494.48
2016,3,31,10,30,907.0,105.0,2.4,15.0,792.0,669.16,526.78
2016,3,31,10,45,914.0,105.0,2.45,15.5,816.0,707.07,554.78
2016,3,31,11,0,921.0,105.0,2.5,16.0,840.0,743.07,579.94
2016,3,31,11,15,925.0,106.0,2.5,16.0,855.5,775.77,602.52
2016,3,31,11,30,929.0,107.0,2.5,16.0,871.0,806.07,623.31
2016,3,31,11,45,931.5,106.5,2.5,16.0,879.0,831.21,640.44
2016,3,31,12,0,934.0,106.0,2.5,16.0,887.0,853.59,655.68
2016,3,31,12,15,934.0,106.0,2.6,16.0,886.5,871.56,668.7
2016,3,31,12,30,934.0,106.0,2.7,16.0,886.0,886.49,679.75
2016,3,31,12,45,937.5,102.5,2.8,16.5,879.0,897.75,687.1
2016,3,31,13,0,941.0,99.0,2.9,17.0,872.0,905.84,692.4
2016,3,31,13,15,937.0,98.0,2.95,16.5,855.0,906.86,695.19
2016,3,31,13,30,933.0,97.0,3.0,16.0,838.0,904.63,695.92
2016,3,31,13,45,926.5,96.5,3.15,16.0,813.5,897.57,692.83
2016,3,31,14,0,920.0,96.0,3.3,16.0,789.0,887.37,687.63
2016,3,31,14,15,911.5,94.5,3.4,16.0,757.5,871.37,678.06
2016,3,31,14,30,903.0,93.0,3.5,16.0,726.0,852.45,666.48
2016,3,31,14,45,890.0,91.5,3.6,16.0,688.0,827.1,650.27
2016,3,31,15,0,877.0,90.0,3.7,16.0,650.0,799.29,632.22
2016,3,31,15,15,861.5,88.0,3.7,15.5,606.5,766.74,611.25
2016,3,31,15,30,846.0,86.0,3.7,15.0,563.0,736.56,591.82
2016,3,31,15,45,823.0,83.5,3.75,15.0,515.0,694.4,562.2
2016,3,31,16,0,800.0,81.0,3.8,15.0,467.0,651.2,531.38
2016,3,31,16,15,771.0,77.0,3.75,14.5,416.0,601.6,494.36
2016,3,31,16,30,742.0,73.0,3.7,14.0,365.0,551.97,455.94
2016,3,31,16,45,698.0,68.5,3.7,14.0,312.0,493.37,408.38
2016,3,31,17,0,654.0,64.0,3.7,14.0,259.0,439.27,362.89
2016,3,31,17,15,590.5,57.5,3.55,13.5,207.0,373.16,306.61
2016,3,31,17,30,527.0,51.0,3.4,13.0,155.0,311.47,252.2
2016,3,31,17,45,419.5,41.0,3.25,12.5,108.0,232.95,183.05
2016,3,31,18,0,312.0,31.0,3.1,12.0,61.0,164.24,118.1
2016,3,31,18,15,156.0,15.5,2.95,11.5,30.5,75.48,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,2.4,10.5,36.0,13.01,0.9
2016,4,1,6,30,335.0,35.0,2.5,11.0,72.0,26.81,17.45
2016,4,1,6,45,430.0,45.0,2.65,11.5,119.5,32.89,23.61
2016,4,1,7,0,525.0,55.0,2.8,12.0,167.0,38.61,29.06
2016,4,1,7,15,585.5,62.0,2.8,12.0,219.0,48.75,31.3
2016,4,1,7,30,646.0,69.0,2.8,12.0,271.0,90.77,49.52
2016,4,1,7,45,687.0,74.5,2.8,12.5,323.5,135.63,79.75
2016,4,1,8,0,728.0,80.0,2.8,13.0,376.0,187.94,121.71
2016,4,1,8,15,757.0,84.0,2.75,13.0,426.5,236.72,164.33
2016,4,1,8,30,786.0,88.0,2.7,13.0,477.0,288.0,210.2
2016,4,1,8,45,807.5,91.0,2.7,13.5,524.5,338.23,255.05
2016,4,1,9,0,829.0,94.0,2.7,14.0,572.0,389.72,300.13
2016,4,1,9,15,845.0,96.0,2.65,14.0,615.0,438.99,343.0
2016,4,1,9,30,861.0,98.0,2.6,14.0,658.0,491.68,387.32
2016,4,1,9,45,873.0,100.0,2.6,14.5,695.0,538.8,425.61
2016,4,1,10,0,885.0,102.0,2.6,15.0,732.0,585.25,462.27
2016,4,1,10,15,893.5,103.5,2.5,15.0,762.5,628.29,495.84
2016,4,1,10,30,902.0,105.0,2.4,15.0,793.0,669.95,527.47
2016,4,1,10,45,909.0,105.5,2.35,15.0,816.5,708.1,556.05
2016,4,1,11,0,916.0,106.0,2.3,15.0,840.0,744.37,581.65
2016,4,1,11,15,920.0,106.5,2.25,15.0,855.5,776.4,603.36
2016,4,1,11,30,924.0,107.0,2.2,15.0,871.0,806.03,623.25
2016,4,1,11,45,926.5,107.0,2.2,15.5,879.0,831.47,639.33
2016,4,1,12,0,929.0,107.0,2.2,16.0,887.0,854.18,653.48
2016,4,1,12,15,929.0,107.0,2.2,16.0,886.5,872.0,665.5
2016,4,1,12,30,929.0,107.0,2.2,16.0,886.0,886.8,675.57
2016,4,1,12,45,930.0,105.0,2.2,16.0,878.0,897.35,682.85
2016,4,1,13,0,931.0,103.0,2.2,16.0,870.0,904.76,688.14
2016,4,1,13,15,927.5,102.0,2.25,16.0,853.5,906.13,689.96
2016,4,1,13,30,924.0,101.0,2.3,16.0,837.0,904.28,689.77
2016,4,1,13,45,919.0,99.5,2.35,16.0,813.0,897.43,686.3
2016,4,1,14,0,914.0,98.0,2.4,16.0,789.0,887.43,680.81
2016,4,1,14,15,905.5,96.5,2.45,16.0,758.0,871.42,671.26
2016,4,1,14,30,897.0,95.0,2.5,16.0,727.0,852.51,659.77
2016,4,1,14,45,885.5,93.0,2.6,16.0,689.0,827.86,644.61
2016,4,1,15,0,874.0,91.0,2.7,16.0,651.0,800.7,627.57
2016,4,1,15,15,858.5,88.5,2.75,15.5,608.0,767.58,606.88
2016,4,1,15,30,843.0,86.0,2.8,15.0,565.0,736.85,587.68
2016,4,1,15,45,821.5,83.5,2.9,15.0,517.0,695.75,559.59
2016,4,1,16,0,800.0,81.0,3.0,15.0,469.0,653.53,530.18
2016,4,1,16,15,771.0,77.0,3.0,14.5,418.0,603.83,493.79
2016,4,1,16,30,742.0,73.0,3.0,14.0,367.0,554.09,455.83
2016,4,1,16,45,699.0,68.5,3.0,14.0,314.0,495.94,409.06
2016,4,1,17,0,656.0,64.0,3.0,14.0,261.0,442.16,364.23
2016,4,1,17,15,593.5,57.0,2.85,13.5,209.0,375.67,308.04
2016,4,1,17,30,531.0,50.0,2.7,13.0,157.0,313.55,253.62
2016,4,1,17,45,427.5,40.5,2.55,12.5,110.0,236.75,186.15
2016,4,1,18,0,324.0,31.0,2.4,12.0,63.0,169.38,122.99
2016,4,1,18,15,162.0,15.5,2.3,11.5,31.5,78.29,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.5,10.0,10.0,9.64,0.24
2016,4,2,6,30,0.0,20.0,1.5,10.0,20.0,19.3,11.17
2016,4,2,6,45,0.0,32.5,1.5,10.5,32.5,31.38,22.45
2016,4,2,7,0,0.0,45.0,1.5,11.0,45.0,43.47,33.61
2016,4,2,7,15,0.0,59.0,1.4,11.0,59.0,56.86,43.49
2016,4,2,7,30,0.0,73.0,1.3,11.0,73.0,69.96,54.75
2016,4,2,7,45,0.0,87.0,1.25,11.5,87.0,83.12,65.73
2016,4,2,8,0,0.0,101.0,1.2,12.0,101.0,96.33,76.54
2016,4,2,8,15,0.0,123.5,1.15,12.5,123.5,117.23,93.57
2016,4,2,8,30,0.0,146.0,1.1,13.0,146.0,138.21,110.33
2016,4,2,8,45,0.5,159.5,1.1,13.5,160.0,151.35,120.42
2016,4,2,9,0,1.0,173.0,1.1,14.0,174.0,164.56,130.48
2016,4,2,9,15,117.0,238.5,1.1,14.0,315.5,266.24,210.52
2016,4,2,9,30,233.0,304.0,1.1,14.0,457.0,385.09,301.76
2016,4,2,9,45,236.0,319.5,1.1,14.5,482.0,413.36,322.19
2016,4,2,10,0,239.0,335.0,1.1,15.0,507.0,441.57,342.78
2016,4,2,10,15,447.0,278.5,1.15,15.0,615.5,522.87,406.33
2016,4,2,10,30,655.0,222.0,1.2,15.0,724.0,622.82,482.31
2016,4,2,10,45,750.5,184.5,1.25,15.5,776.0,677.64,522.55
2016,4,2,11,0,846.0,147.0,1.3,16.0,828.0,737.25,565.95
2016,4,2,11,15,850.5,148.0,1.3,16.0,843.5,768.78,587.24
2016,4,2,11,30,855.0,149.0,1.3,16.0,859.0,798.17,606.75
2016,4,2,11,45,861.5,146.5,1.35,16.5,867.5,823.45,622.85
2016,4,2,12,0,868.0,144.0,1.4,17.0,876.0,846.33,637.33
2016,4,2,12,15,868.0,144.0,1.45,17.0,875.0,863.79,649.41
2016,4,2,12,30,868.0,144.0,1.5,17.0,874.0,878.43,659.75
2016,4,2,12,45,877.0,136.5,1.55,17.5,868.0,887.17,665.02
2016,4,2,13,0,886.0,129.0,1.6,18.0,862.0,895.77,670.37
2016,4,2,13,15,881.5,128.0,1.65,18.0,845.5,896.27,671.68
2016,4,2,13,30,877.0,127.0,1.7,18.0,829.0,893.7,671.15
2016,4,2,13,45,868.0,126.5,1.75,18.0,804.0,884.73,666.46
2016,4,2,14,0,859.0,126.0,1.8,18.0,779.0,877.23,662.91
2016,4,2,14,15,849.0,124.0,1.8,17.5,747.5,860.27,653.7
2016,4,2,14,30,839.0,122.0,1.8,17.0,716.0,840.58,642.72
2016,4,2,14,45,820.5,122.0,1.85,17.0,677.0,813.51,625.92
2016,4,2,15,0,802.0,122.0,1.9,17.0,638.0,784.33,607.58
2016,4,2,15,15,783.5,118.5,1.9,17.0,595.0,749.48,584.63
2016,4,2,15,30,765.0,115.0,1.9,17.0,552.0,715.63,562.21
2016,4,2,15,45,736.5,112.5,1.9,17.0,504.0,671.82,532.25
2016,4,2,16,0,708.0,110.0,1.9,17.0,456.0,627.51,500.24
2016,4,2,16,15,675.0,104.5,1.9,16.5,405.5,576.65,463.45
2016,4,2,16,30,642.0,99.0,1.9,16.0,355.0,526.22,425.87
2016,4,2,16,45,587.5,93.5,1.95,15.5,302.5,464.01,377.88
2016,4,2,17,0,533.0,88.0,2.0,15.0,250.0,404.52,330.34
2016,4,2,17,15,467.0,77.5,2.0,14.5,199.5,337.11,274.67
2016,4,2,17,30,401.0,67.0,2.0,14.0,149.0,273.71,220.52
2016,4,2,17,45,299.0,53.0,2.0,13.5,104.0,198.81,156.01
2016,4,2,18,0,197.0,39.0,2.0,13.0,59.0,133.61,97.44
2016,4,2,18,15,98.5,19.5,2.0,12.5,29.5,63.1,0.04
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
