Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,160.5,20.0,1.75,9.0,39.5,15.29,4.86
2016,4,3,6,30,321.0,40.0,1.8,9.0,79.0,30.98,21.54
2016,4,3,6,45,416.0,50.5,1.85,9.5,127.0,37.29,27.87
2016,4,3,7,0,511.0,61.0,1.9,10.0,175.0,43.23,33.54
2016,4,3,7,15,255.5,70.5,1.9,10.5,127.5,56.22,38.97
2016,4,3,7,30,0.0,80.0,1.9,11.0,80.0,76.21,60.09
2016,4,3,7,45,0.0,95.5,1.9,11.5,95.5,90.75,72.2
2016,4,3,8,0,0.0,111.0,1.9,12.0,111.0,105.34,84.14
2016,4,3,8,15,9.0,147.5,1.9,12.0,152.5,140.68,113.02
2016,4,3,8,30,18.0,184.0,1.9,12.0,194.0,177.0,142.32
2016,4,3,8,45,171.5,213.5,1.9,12.5,314.0,247.75,196.11
2016,4,3,9,0,325.0,243.0,1.9,13.0,434.0,337.86,265.87
2016,4,3,9,15,589.5,175.5,1.9,13.5,552.0,406.18,318.74
2016,4,3,9,30,854.0,108.0,1.9,14.0,670.0,502.16,394.07
2016,4,3,9,45,866.0,110.5,1.95,14.5,707.5,549.79,431.91
2016,4,3,10,0,878.0,113.0,2.0,15.0,745.0,599.17,470.21
2016,4,3,10,15,887.0,114.5,2.0,15.0,776.0,642.25,503.57
2016,4,3,10,30,896.0,116.0,2.0,15.0,807.0,684.0,535.22
2016,4,3,10,45,790.5,172.5,2.0,15.5,795.0,697.81,542.78
2016,4,3,11,0,685.0,229.0,2.0,16.0,783.0,703.43,544.01
2016,4,3,11,15,607.0,269.0,2.0,16.0,767.0,707.02,545.11
2016,4,3,11,30,529.0,309.0,2.0,16.0,751.0,705.03,541.94
2016,4,3,11,45,542.0,309.0,2.0,16.5,765.0,731.56,560.17
2016,4,3,12,0,555.0,309.0,2.0,17.0,779.0,757.01,577.17
2016,4,3,12,15,733.0,218.0,2.05,17.0,838.0,829.47,633.05
2016,4,3,12,30,911.0,127.0,2.1,17.0,897.0,898.28,680.08
2016,4,3,12,45,904.5,128.5,2.15,17.0,887.0,905.81,685.18
2016,4,3,13,0,898.0,130.0,2.2,17.0,877.0,910.2,688.92
2016,4,3,13,15,651.5,236.0,2.25,17.0,772.5,816.33,624.11
2016,4,3,13,30,405.0,342.0,2.3,17.0,668.0,706.77,541.69
2016,4,3,13,45,490.0,297.0,2.4,17.0,680.0,741.86,571.33
2016,4,3,14,0,575.0,252.0,2.5,17.0,692.0,768.06,593.63
2016,4,3,14,15,710.0,189.5,2.55,16.5,710.0,817.12,633.56
2016,4,3,14,30,845.0,127.0,2.6,16.0,728.0,853.61,661.55
2016,4,3,14,45,829.0,125.5,2.65,16.0,689.5,826.79,643.94
2016,4,3,15,0,813.0,124.0,2.7,16.0,651.0,797.74,625.2
2016,4,3,15,15,795.0,121.0,2.7,16.0,607.0,763.48,602.25
2016,4,3,15,30,777.0,118.0,2.7,16.0,563.0,730.31,579.93
2016,4,3,15,45,755.0,113.0,2.75,16.0,515.5,687.95,550.79
2016,4,3,16,0,733.0,108.0,2.8,16.0,468.0,644.63,519.57
2016,4,3,16,15,700.5,102.5,2.75,15.5,416.5,593.14,481.56
2016,4,3,16,30,668.0,97.0,2.7,15.0,365.0,542.01,442.77
2016,4,3,16,45,626.5,89.5,2.7,14.5,313.0,484.04,397.48
2016,4,3,17,0,585.0,82.0,2.7,14.0,261.0,427.83,352.0
2016,4,3,17,15,519.5,73.0,2.6,13.5,209.5,360.01,295.29
2016,4,3,17,30,454.0,64.0,2.5,13.0,158.0,296.72,240.58
2016,4,3,17,45,357.0,51.0,2.45,12.5,111.5,220.69,174.45
2016,4,3,18,0,260.0,38.0,2.4,12.0,65.0,155.36,114.92
2016,4,3,18,15,130.0,19.0,2.35,11.5,32.5,72.92,10.81
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,11.8,0.0
2016,4,4,6,15,162.5,27.0,2.85,11.5,47.5,20.93,9.66
2016,4,4,6,30,325.0,42.0,2.9,12.0,83.0,32.58,22.73
2016,4,4,6,45,423.5,52.5,2.95,12.5,132.0,38.8,28.88
2016,4,4,7,0,522.0,63.0,3.0,13.0,181.0,44.67,34.41
2016,4,4,7,15,583.5,70.0,3.0,13.0,234.5,64.51,38.73
2016,4,4,7,30,645.0,77.0,3.0,13.0,288.0,107.3,60.89
2016,4,4,7,45,689.0,82.0,3.0,13.5,342.0,152.58,93.13
2016,4,4,8,0,733.0,87.0,3.0,14.0,396.0,202.33,133.69
2016,4,4,8,15,762.5,91.0,2.95,14.5,447.5,255.35,179.73
2016,4,4,8,30,792.0,95.0,2.9,15.0,499.0,307.35,225.56
2016,4,4,8,45,813.5,98.5,2.9,15.5,547.0,358.51,270.65
2016,4,4,9,0,835.0,102.0,2.9,16.0,595.0,410.91,315.83
2016,4,4,9,15,850.5,104.5,2.8,16.0,638.0,460.8,358.47
2016,4,4,9,30,866.0,107.0,2.7,16.0,681.0,510.85,400.05
2016,4,4,9,45,877.0,110.0,2.65,16.5,718.0,561.64,440.24
2016,4,4,10,0,888.0,113.0,2.6,17.0,755.0,608.64,476.4
2016,4,4,10,15,896.5,114.5,2.5,17.0,786.0,651.79,509.41
2016,4,4,10,30,905.0,116.0,2.4,17.0,817.0,693.55,540.51
2016,4,4,10,45,909.5,118.0,2.35,17.0,839.5,731.47,568.35
2016,4,4,11,0,914.0,120.0,2.3,17.0,862.0,767.35,593.04
2016,4,4,11,15,917.5,120.5,2.25,17.0,877.5,798.89,614.08
2016,4,4,11,30,921.0,121.0,2.2,17.0,893.0,828.02,633.31
2016,4,4,11,45,921.0,122.5,2.2,17.5,900.0,852.79,648.66
2016,4,4,12,0,921.0,124.0,2.2,18.0,907.0,874.76,662.07
2016,4,4,12,15,920.5,124.0,2.15,18.0,906.0,891.96,673.05
2016,4,4,12,30,920.0,124.0,2.1,18.0,905.0,906.17,682.08
2016,4,4,12,45,921.0,121.5,2.1,18.0,896.5,916.12,688.85
2016,4,4,13,0,922.0,119.0,2.1,18.0,888.0,922.94,693.67
2016,4,4,13,15,917.5,118.0,2.2,18.0,871.0,923.34,695.37
2016,4,4,13,30,913.0,117.0,2.3,18.0,854.0,920.55,695.09
2016,4,4,13,45,903.5,117.0,2.45,18.0,828.0,911.32,690.99
2016,4,4,14,0,894.0,117.0,2.6,18.0,802.0,899.08,684.88
2016,4,4,14,15,884.0,115.5,2.85,18.0,769.5,881.92,676.12
2016,4,4,14,30,874.0,114.0,3.1,18.0,737.0,866.51,668.4
2016,4,4,14,45,858.0,112.5,3.35,18.0,697.5,839.08,651.97
2016,4,4,15,0,842.0,111.0,3.6,18.0,658.0,809.35,633.66
2016,4,4,15,15,824.0,108.5,3.7,17.5,614.0,774.88,612.05
2016,4,4,15,30,806.0,106.0,3.8,17.0,570.0,738.63,588.79
2016,4,4,15,45,779.5,103.0,3.9,17.0,521.0,694.12,557.84
2016,4,4,16,0,753.0,100.0,4.0,17.0,472.0,651.48,527.44
2016,4,4,16,15,721.0,95.5,3.8,16.5,420.5,600.67,489.2
2016,4,4,16,30,689.0,91.0,3.6,16.0,369.0,550.18,450.27
2016,4,4,16,45,642.5,85.0,3.45,15.5,316.0,490.07,402.72
2016,4,4,17,0,596.0,79.0,3.3,15.0,263.0,432.1,355.42
2016,4,4,17,15,528.5,71.0,3.15,14.5,211.0,363.79,298.23
2016,4,4,17,30,461.0,63.0,3.0,14.0,159.0,300.18,243.23
2016,4,4,17,45,357.5,51.0,2.9,13.5,112.5,221.68,175.16
2016,4,4,18,0,254.0,39.0,2.8,13.0,66.0,154.92,115.07
2016,4,4,18,15,127.0,19.5,2.7,12.5,33.0,73.39,18.72
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,45.5,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,91.0,12.0,1.7,11.0,15.0,11.8,0.0
2016,4,5,6,15,241.5,25.5,1.65,11.5,52.5,19.56,9.41
2016,4,5,6,30,392.0,39.0,1.6,12.0,90.0,29.34,20.04
2016,4,5,6,45,480.0,48.5,1.55,12.5,140.0,34.83,25.43
2016,4,5,7,0,568.0,58.0,1.5,13.0,190.0,39.98,30.28
2016,4,5,7,15,626.0,64.5,1.55,13.5,243.5,64.17,35.86
2016,4,5,7,30,684.0,71.0,1.6,14.0,297.0,108.77,59.63
2016,4,5,7,45,727.5,74.5,1.65,14.5,351.5,158.29,95.58
2016,4,5,8,0,771.0,78.0,1.7,15.0,406.0,208.55,136.58
2016,4,5,8,15,798.5,81.5,1.75,15.5,458.0,259.16,180.64
2016,4,5,8,30,826.0,85.0,1.8,16.0,510.0,312.06,227.03
2016,4,5,8,45,848.5,87.0,1.85,16.5,558.5,363.94,272.34
2016,4,5,9,0,871.0,89.0,1.9,17.0,607.0,420.83,320.48
2016,4,5,9,15,885.0,91.0,1.95,17.0,650.0,471.04,363.06
2016,4,5,9,30,899.0,93.0,2.0,17.0,693.0,521.13,404.49
2016,4,5,9,45,908.5,95.5,2.05,17.5,729.5,568.97,442.31
2016,4,5,10,0,918.0,98.0,2.1,18.0,766.0,615.86,478.32
2016,4,5,10,15,925.5,99.5,2.15,18.5,796.5,659.45,510.94
2016,4,5,10,30,933.0,101.0,2.2,19.0,827.0,701.5,541.62
2016,4,5,10,45,937.5,102.0,2.25,19.5,849.5,739.3,568.12
2016,4,5,11,0,942.0,103.0,2.3,20.0,872.0,774.98,591.49
2016,4,5,11,15,945.0,103.5,2.3,20.0,887.5,806.79,612.79
2016,4,5,11,30,948.0,104.0,2.3,20.0,903.0,836.07,632.29
2016,4,5,11,45,949.5,104.5,2.35,20.5,910.0,861.5,648.3
2016,4,5,12,0,951.0,105.0,2.4,21.0,917.0,884.09,662.38
2016,4,5,12,15,950.5,105.0,2.35,21.0,916.0,901.58,673.48
2016,4,5,12,30,950.0,105.0,2.3,21.0,915.0,915.97,682.59
2016,4,5,12,45,948.5,104.0,2.25,21.0,905.5,925.34,688.43
2016,4,5,13,0,947.0,103.0,2.2,21.0,896.0,931.48,692.27
2016,4,5,13,15,942.5,102.5,2.15,21.0,878.5,932.26,692.7
2016,4,5,13,30,938.0,102.0,2.1,21.0,861.0,929.78,691.14
2016,4,5,13,45,931.0,101.0,2.05,21.5,836.0,921.38,684.5
2016,4,5,14,0,924.0,100.0,2.0,22.0,811.0,909.84,675.98
2016,4,5,14,15,915.0,98.5,2.0,21.5,778.5,893.0,667.17
2016,4,5,14,30,906.0,97.0,2.0,21.0,746.0,873.26,656.49
2016,4,5,14,45,893.0,95.5,2.0,21.0,707.0,847.46,640.45
2016,4,5,15,0,880.0,94.0,2.0,21.0,668.0,819.21,622.74
2016,4,5,15,15,863.5,91.5,1.95,21.0,624.0,784.85,600.3
2016,4,5,15,30,847.0,89.0,1.9,21.0,580.0,753.04,579.54
2016,4,5,15,45,824.5,86.0,1.85,21.0,531.0,710.16,550.73
2016,4,5,16,0,802.0,83.0,1.8,21.0,482.0,666.22,520.85
2016,4,5,16,15,773.0,79.5,1.7,20.5,430.5,616.61,486.25
2016,4,5,16,30,744.0,76.0,1.6,20.0,379.0,566.96,449.84
2016,4,5,16,45,701.5,71.0,1.55,19.5,325.5,507.93,405.39
2016,4,5,17,0,659.0,66.0,1.5,19.0,272.0,453.23,362.62
2016,4,5,17,15,597.5,59.5,1.5,18.0,219.5,386.98,309.95
2016,4,5,17,30,536.0,53.0,1.5,17.0,167.0,325.0,258.42
2016,4,5,17,45,437.0,43.5,1.5,16.5,119.0,248.64,193.43
2016,4,5,18,0,338.0,34.0,1.5,16.0,71.0,181.16,133.37
2016,4,5,18,15,169.0,17.0,1.5,15.5,35.5,86.28,29.63
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,47.5,6.5,2.45,13.5,8.0,6.39,0.0
2016,4,6,6,0,95.0,13.0,2.5,14.0,16.0,12.78,0.0
2016,4,6,6,15,236.0,27.0,2.55,14.5,54.0,20.72,10.66
2016,4,6,6,30,377.0,41.0,2.6,15.0,92.0,30.9,21.17
2016,4,6,6,45,466.0,50.5,2.65,15.5,141.5,36.3,26.41
2016,4,6,7,0,555.0,60.0,2.7,16.0,191.0,41.38,31.12
2016,4,6,7,15,612.0,66.5,2.65,16.5,244.5,68.48,37.81
2016,4,6,7,30,669.0,73.0,2.6,17.0,298.0,112.51,62.08
2016,4,6,7,45,708.5,78.0,2.55,17.5,351.5,158.78,95.85
2016,4,6,8,0,748.0,83.0,2.5,18.0,405.0,212.27,139.56
2016,4,6,8,15,776.5,86.5,2.5,18.5,456.5,262.01,182.54
2016,4,6,8,30,805.0,90.0,2.5,19.0,508.0,314.17,227.88
2016,4,6,8,45,826.0,93.0,2.5,19.5,556.0,365.44,272.26
2016,4,6,9,0,847.0,96.0,2.5,20.0,604.0,417.87,316.55
2016,4,6,9,15,862.0,98.5,2.5,20.5,647.0,468.1,358.03
2016,4,6,9,30,877.0,101.0,2.5,21.0,690.0,521.54,400.57
2016,4,6,9,45,888.0,103.5,2.55,21.5,727.0,569.24,437.8
2016,4,6,10,0,899.0,106.0,2.6,22.0,764.0,616.16,473.41
2016,4,6,10,15,907.5,107.5,2.6,22.0,794.5,659.62,506.35
2016,4,6,10,30,916.0,109.0,2.6,22.0,825.0,701.66,537.54
2016,4,6,10,45,920.0,110.5,2.6,22.5,847.5,738.99,563.36
2016,4,6,11,0,924.0,112.0,2.6,23.0,870.0,774.22,585.99
2016,4,6,11,15,927.0,113.0,2.55,23.0,885.0,805.97,606.84
2016,4,6,11,30,930.0,114.0,2.5,23.0,900.0,835.26,625.88
2016,4,6,11,45,930.5,114.5,2.45,23.5,906.5,859.48,640.17
2016,4,6,12,0,931.0,115.0,2.4,24.0,913.0,880.88,652.5
2016,4,6,12,15,930.0,115.0,2.35,24.0,911.5,897.61,663.0
2016,4,6,12,30,929.0,115.0,2.3,24.0,910.0,911.31,671.56
2016,4,6,12,45,922.5,116.5,2.25,24.5,899.5,918.66,674.72
2016,4,6,13,0,916.0,118.0,2.2,25.0,889.0,922.83,675.93
2016,4,6,13,15,911.0,117.5,2.15,25.0,871.0,923.11,676.05
2016,4,6,13,30,906.0,117.0,2.1,25.0,853.0,920.25,674.27
2016,4,6,13,45,737.0,188.0,2.05,25.5,776.0,852.47,628.51
2016,4,6,14,0,568.0,259.0,2.0,26.0,699.0,774.83,573.2
2016,4,6,14,15,719.0,185.5,1.9,26.0,718.5,827.3,612.31
2016,4,6,14,30,870.0,112.0,1.8,26.0,738.0,861.63,634.76
2016,4,6,14,45,855.5,110.0,1.75,26.0,699.0,839.29,620.32
2016,4,6,15,0,841.0,108.0,1.7,26.0,660.0,810.1,601.88
2016,4,6,15,15,652.5,157.5,1.6,26.0,568.5,700.88,527.8
2016,4,6,15,30,464.0,207.0,1.5,26.0,477.0,592.18,448.91
2016,4,6,15,45,495.5,179.0,1.45,26.0,445.5,573.0,437.7
2016,4,6,16,0,527.0,151.0,1.4,26.0,414.0,549.93,422.68
2016,4,6,16,15,501.0,138.0,1.3,25.5,367.0,501.4,388.19
2016,4,6,16,30,475.0,125.0,1.2,25.0,320.0,453.29,353.33
2016,4,6,16,45,432.5,115.5,1.1,25.0,274.5,400.15,312.85
2016,4,6,17,0,390.0,106.0,1.0,25.0,229.0,349.43,273.24
2016,4,6,17,15,348.5,90.0,1.0,24.5,184.5,294.41,230.11
2016,4,6,17,30,307.0,74.0,1.0,24.0,140.0,242.33,187.8
2016,4,6,17,45,242.5,57.0,1.0,23.5,100.0,182.69,138.45
2016,4,6,18,0,178.0,40.0,1.0,23.0,60.0,128.83,92.42
2016,4,6,18,15,89.0,20.0,0.85,22.5,30.0,63.22,24.08
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.5,1.75,13.5,2.5,2.46,0.0
2016,4,7,6,0,0.0,5.0,1.8,14.0,5.0,4.82,0.0
2016,4,7,6,15,0.0,17.5,1.9,14.0,17.5,16.88,8.01
2016,4,7,6,30,0.0,30.0,2.0,14.0,30.0,28.97,19.67
2016,4,7,6,45,0.0,45.5,2.1,14.5,45.5,43.81,33.2
2016,4,7,7,0,0.0,61.0,2.2,15.0,61.0,58.12,46.12
2016,4,7,7,15,0.0,78.0,2.25,15.0,78.0,73.82,57.13
2016,4,7,7,30,0.0,95.0,2.3,15.0,95.0,89.67,70.41
2016,4,7,7,45,234.0,116.0,2.35,15.5,218.0,131.49,94.69
2016,4,7,8,0,468.0,137.0,2.4,16.0,341.0,204.13,145.32
2016,4,7,8,15,499.5,148.0,2.4,16.0,388.5,247.42,181.8
2016,4,7,8,30,531.0,159.0,2.4,16.0,436.0,293.65,221.13
2016,4,7,8,45,558.5,166.0,2.4,16.5,481.0,337.81,258.32
2016,4,7,9,0,586.0,173.0,2.4,17.0,526.0,383.6,296.23
2016,4,7,9,15,539.0,205.5,2.35,17.0,548.5,421.46,327.89
2016,4,7,9,30,492.0,238.0,2.3,17.0,571.0,454.09,354.22
2016,4,7,9,45,513.0,245.0,2.25,17.5,608.0,495.79,386.16
2016,4,7,10,0,534.0,252.0,2.2,18.0,645.0,538.43,418.0
2016,4,7,10,15,538.0,264.0,2.15,18.0,673.5,575.83,445.86
2016,4,7,10,30,542.0,276.0,2.1,18.0,702.0,612.53,472.65
2016,4,7,10,45,563.0,279.5,2.1,18.0,733.0,652.32,501.8
2016,4,7,11,0,584.0,283.0,2.1,18.0,764.0,692.17,530.55
2016,4,7,11,15,723.5,211.5,2.1,18.0,818.0,750.02,575.05
2016,4,7,11,30,863.0,140.0,2.1,18.0,872.0,811.17,618.56
2016,4,7,11,45,861.5,141.5,2.15,18.0,877.5,833.28,633.4
2016,4,7,12,0,860.0,143.0,2.2,18.0,883.0,852.71,646.82
2016,4,7,12,15,638.0,254.0,2.2,18.0,803.0,795.31,604.96
2016,4,7,12,30,416.0,365.0,2.2,18.0,723.0,725.86,550.58
2016,4,7,12,45,413.5,362.0,2.25,18.0,715.0,729.18,554.11
2016,4,7,13,0,411.0,359.0,2.3,18.0,707.0,730.91,555.94
2016,4,7,13,15,605.0,261.0,2.3,18.0,761.5,809.27,617.26
2016,4,7,13,30,799.0,163.0,2.3,18.0,816.0,880.55,668.64
2016,4,7,13,45,680.5,213.0,2.35,18.0,757.5,831.14,635.03
2016,4,7,14,0,562.0,263.0,2.4,18.0,699.0,775.55,594.49
2016,4,7,14,15,459.5,287.5,2.4,17.5,635.0,709.91,547.7
2016,4,7,14,30,357.0,312.0,2.4,17.0,571.0,638.2,495.66
2016,4,7,14,45,383.5,287.0,2.45,17.0,551.5,630.11,492.41
2016,4,7,15,0,410.0,262.0,2.5,17.0,532.0,627.28,492.34
2016,4,7,15,15,222.0,246.5,2.5,16.5,392.0,446.67,354.98
2016,4,7,15,30,34.0,231.0,2.5,16.0,252.0,265.61,210.98
2016,4,7,15,45,17.0,193.0,2.5,16.0,203.5,205.39,163.62
2016,4,7,16,0,0.0,155.0,2.5,16.0,155.0,153.93,122.02
2016,4,7,16,15,28.5,160.0,2.4,15.5,172.0,185.85,149.66
2016,4,7,16,30,57.0,165.0,2.3,15.0,189.0,211.3,171.63
2016,4,7,16,45,48.0,144.0,2.25,15.0,162.0,182.31,147.9
2016,4,7,17,0,39.0,123.0,2.2,15.0,135.0,153.82,124.34
2016,4,7,17,15,28.5,100.5,2.05,14.5,109.0,123.19,98.76
2016,4,7,17,30,18.0,78.0,1.9,14.0,83.0,93.07,73.15
2016,4,7,17,45,9.0,56.5,1.8,14.0,59.0,61.91,46.28
2016,4,7,18,0,0.0,35.0,1.7,14.0,35.0,35.17,23.08
2016,4,7,18,15,0.0,17.5,1.65,14.0,17.5,16.89,3.88
2016,4,7,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,12.5,4.0,3.93,0.0
2016,4,8,6,0,0.0,8.0,1.4,13.0,8.0,7.71,0.0
2016,4,8,6,15,0.0,24.0,1.45,13.0,24.0,23.17,13.51
2016,4,8,6,30,0.0,40.0,1.5,13.0,40.0,38.15,27.88
2016,4,8,6,45,0.0,60.0,1.55,13.5,60.0,56.16,44.32
2016,4,8,7,0,0.0,80.0,1.6,14.0,80.0,73.92,60.31
2016,4,8,7,15,4.0,100.5,1.6,14.0,102.0,92.88,73.28
2016,4,8,7,30,8.0,121.0,1.6,14.0,124.0,112.55,89.46
2016,4,8,7,45,4.0,130.0,1.6,14.5,131.5,121.85,96.94
2016,4,8,8,0,0.0,139.0,1.6,15.0,139.0,130.49,103.74
2016,4,8,8,15,0.0,144.5,1.55,15.0,144.5,136.47,108.28
2016,4,8,8,30,0.0,150.0,1.5,15.0,150.0,142.26,112.63
2016,4,8,8,45,14.0,192.5,1.5,15.5,201.0,186.32,147.39
2016,4,8,9,0,28.0,235.0,1.5,16.0,252.0,227.39,179.14
2016,4,8,9,15,31.0,254.0,1.5,16.0,274.0,248.5,195.26
2016,4,8,9,30,34.0,273.0,1.5,16.0,296.0,269.98,211.63
2016,4,8,9,45,22.0,250.5,1.55,16.0,266.0,249.78,195.52
2016,4,8,10,0,10.0,228.0,1.6,16.0,236.0,223.59,174.76
2016,4,8,10,15,29.0,285.5,1.65,16.0,309.0,287.42,224.55
2016,4,8,10,30,48.0,343.0,1.7,16.0,382.0,355.42,276.32
2016,4,8,10,45,48.0,353.0,1.75,16.0,392.5,368.31,285.56
2016,4,8,11,0,48.0,363.0,1.8,16.0,403.0,381.17,295.06
2016,4,8,11,15,67.5,386.5,1.85,16.0,443.5,421.52,325.62
2016,4,8,11,30,87.0,410.0,1.9,16.0,484.0,463.16,356.75
2016,4,8,11,45,99.5,418.5,1.95,16.5,504.0,485.84,372.95
2016,4,8,12,0,112.0,427.0,2.0,17.0,524.0,508.91,389.47
2016,4,8,12,15,98.0,420.5,2.0,17.0,505.5,495.09,378.91
2016,4,8,12,30,84.0,414.0,2.0,17.0,487.0,480.36,367.91
2016,4,8,12,45,92.0,413.5,2.05,17.0,492.5,490.07,375.72
2016,4,8,13,0,100.0,413.0,2.1,17.0,498.0,499.62,383.32
2016,4,8,13,15,111.5,407.5,2.1,17.0,500.5,506.94,389.35
2016,4,8,13,30,123.0,402.0,2.1,17.0,503.0,520.1,399.66
2016,4,8,13,45,215.0,380.5,2.15,17.0,550.5,581.31,447.98
2016,4,8,14,0,307.0,359.0,2.2,17.0,598.0,647.79,499.03
2016,4,8,14,15,307.5,343.0,2.2,16.5,574.0,631.34,488.54
2016,4,8,14,30,308.0,327.0,2.2,16.0,550.0,613.55,477.64
2016,4,8,14,45,183.0,306.5,2.25,16.0,437.5,476.51,374.39
2016,4,8,15,0,58.0,286.0,2.3,16.0,325.0,342.83,270.28
2016,4,8,15,15,29.0,195.5,2.3,16.0,215.0,222.47,176.46
2016,4,8,15,30,0.0,105.0,2.3,16.0,105.0,101.96,78.88
2016,4,8,15,45,33.5,158.5,2.3,16.0,175.5,186.76,149.59
2016,4,8,16,0,67.0,212.0,2.3,16.0,246.0,270.57,217.83
2016,4,8,16,15,127.0,191.5,2.25,15.5,247.5,295.95,240.28
2016,4,8,16,30,187.0,171.0,2.2,15.0,249.0,308.7,252.52
2016,4,8,16,45,153.0,155.0,2.15,15.0,213.5,265.47,217.13
2016,4,8,17,0,119.0,139.0,2.1,15.0,178.0,224.81,183.49
2016,4,8,17,15,96.0,115.0,2.0,14.5,142.5,182.46,148.35
2016,4,8,17,30,73.0,91.0,1.9,14.0,107.0,135.7,108.83
2016,4,8,17,45,47.5,66.5,1.8,14.0,76.0,94.87,73.58
2016,4,8,18,0,22.0,42.0,1.7,14.0,45.0,55.24,39.27
2016,4,8,18,15,11.0,21.0,1.65,14.0,22.5,25.61,9.83
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.0,13.0,1.0,0.98,0.0
2016,4,9,6,0,0.0,2.0,2.0,13.0,2.0,1.93,0.0
2016,4,9,6,15,0.0,6.0,2.0,13.0,6.0,5.78,0.0
2016,4,9,6,30,0.0,10.0,2.0,13.0,10.0,9.64,2.85
2016,4,9,6,45,0.0,15.0,2.05,13.5,15.0,14.46,7.29
2016,4,9,7,0,0.0,20.0,2.1,14.0,20.0,19.29,11.69
2016,4,9,7,15,0.0,26.0,2.1,14.0,26.0,25.09,15.9
2016,4,9,7,30,0.0,32.0,2.1,14.0,32.0,30.89,20.85
2016,4,9,7,45,0.0,55.0,2.15,14.0,55.0,53.14,39.72
2016,4,9,8,0,0.0,78.0,2.2,14.0,78.0,75.43,58.36
2016,4,9,8,15,5.0,130.0,2.15,14.0,133.0,124.85,99.14
2016,4,9,8,30,10.0,182.0,2.1,14.0,188.0,174.03,138.93
2016,4,9,8,45,5.0,175.0,2.1,14.0,178.0,167.5,133.24
2016,4,9,9,0,0.0,168.0,2.1,14.0,168.0,160.02,126.87
2016,4,9,9,15,4.5,192.5,2.05,14.0,196.0,185.17,146.84
2016,4,9,9,30,9.0,217.0,2.0,14.0,224.0,210.84,166.99
2016,4,9,9,45,4.5,164.0,2.0,14.5,167.5,159.91,125.57
2016,4,9,10,0,0.0,111.0,2.0,15.0,111.0,107.31,82.7
2016,4,9,10,15,2.0,143.5,2.0,15.0,145.0,139.66,108.84
2016,4,9,10,30,4.0,176.0,2.0,15.0,179.0,172.17,134.7
2016,4,9,10,45,2.0,137.0,2.05,15.0,138.5,133.79,103.74
2016,4,9,11,0,0.0,98.0,2.1,15.0,98.0,94.92,72.27
2016,4,9,11,15,3.0,143.5,2.05,15.0,146.5,141.11,109.61
2016,4,9,11,30,6.0,189.0,2.0,15.0,195.0,187.53,146.5
2016,4,9,11,45,10.0,230.5,2.0,15.5,239.5,231.22,180.47
2016,4,9,12,0,14.0,272.0,2.0,16.0,284.0,275.32,214.23
2016,4,9,12,15,13.0,266.0,2.0,16.0,277.5,269.37,209.45
2016,4,9,12,30,12.0,260.0,2.0,16.0,271.0,263.28,204.78
2016,4,9,12,45,13.0,268.0,2.0,16.0,279.5,272.58,212.09
2016,4,9,13,0,14.0,276.0,2.0,16.0,288.0,281.94,219.41
2016,4,9,13,15,17.5,289.5,2.0,16.0,304.5,299.04,232.8
2016,4,9,13,30,21.0,303.0,2.0,16.0,321.0,316.3,246.28
2016,4,9,13,45,28.0,312.0,2.0,16.0,335.0,338.81,263.92
2016,4,9,14,0,35.0,321.0,2.0,16.0,349.0,355.75,277.3
2016,4,9,14,15,19.0,249.0,2.0,16.0,264.5,261.83,205.0
2016,4,9,14,30,3.0,177.0,2.0,16.0,180.0,175.84,137.39
2016,4,9,14,45,1.5,133.0,2.05,16.0,134.5,130.81,101.71
2016,4,9,15,0,0.0,89.0,2.1,16.0,89.0,86.15,65.63
2016,4,9,15,15,0.0,60.5,2.05,15.5,60.5,58.52,43.17
2016,4,9,15,30,0.0,32.0,2.0,15.0,32.0,30.92,20.36
2016,4,9,15,45,0.0,78.5,2.0,15.0,78.5,75.93,58.1
2016,4,9,16,0,0.0,125.0,2.0,15.0,125.0,122.68,96.97
2016,4,9,16,15,0.0,82.5,1.9,15.0,82.5,79.79,61.61
2016,4,9,16,30,0.0,40.0,1.8,15.0,40.0,38.63,27.2
2016,4,9,16,45,0.0,34.0,1.75,15.0,34.0,32.82,22.38
2016,4,9,17,0,0.0,28.0,1.7,15.0,28.0,27.02,17.47
2016,4,9,17,15,0.0,22.5,1.55,14.5,22.5,21.71,12.96
2016,4,9,17,30,0.0,17.0,1.4,14.0,17.0,16.39,8.38
2016,4,9,17,45,0.0,12.5,1.3,14.0,12.5,12.05,4.55
2016,4,9,18,0,0.0,8.0,1.2,14.0,8.0,7.71,0.7
2016,4,9,18,15,0.0,4.5,1.2,13.5,4.5,4.33,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.98,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,13.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.7,13.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.5,1.75,13.0,5.5,5.3,0.0
2016,4,10,6,30,0.0,9.0,1.8,13.0,9.0,8.67,2.02
2016,4,10,6,45,0.0,13.5,1.9,13.0,13.5,13.01,6.03
2016,4,10,7,0,0.0,18.0,2.0,13.0,18.0,17.36,10.02
2016,4,10,7,15,0.0,22.5,2.0,13.0,22.5,21.71,13.07
2016,4,10,7,30,0.0,27.0,2.0,13.0,27.0,26.06,16.79
2016,4,10,7,45,0.0,34.0,2.05,13.5,34.0,32.83,22.49
2016,4,10,8,0,0.0,41.0,2.1,14.0,41.0,39.6,28.11
2016,4,10,8,15,0.0,44.0,2.1,14.0,44.0,42.51,30.46
2016,4,10,8,30,0.0,47.0,2.1,14.0,47.0,45.42,32.79
2016,4,10,8,45,0.0,67.0,2.1,14.0,67.0,64.8,48.9
2016,4,10,9,0,0.0,87.0,2.1,14.0,87.0,84.19,64.84
2016,4,10,9,15,0.0,102.5,2.1,14.0,102.5,99.07,76.91
2016,4,10,9,30,0.0,118.0,2.1,14.0,118.0,113.86,88.82
2016,4,10,9,45,0.0,119.0,2.15,14.0,119.0,114.89,89.44
2016,4,10,10,0,0.0,120.0,2.2,14.0,120.0,115.91,90.11
2016,4,10,10,15,15.0,219.0,2.25,14.0,231.0,219.37,173.39
2016,4,10,10,30,30.0,318.0,2.3,14.0,342.0,321.0,252.67
2016,4,10,10,45,21.0,286.5,2.35,14.5,303.5,289.42,227.03
2016,4,10,11,0,12.0,255.0,2.4,15.0,265.0,254.22,199.0
2016,4,10,11,15,11.0,246.5,2.45,15.0,256.0,246.16,192.69
2016,4,10,11,30,10.0,238.0,2.5,15.0,247.0,237.9,186.17
2016,4,10,11,45,11.0,247.5,2.55,15.0,257.5,248.5,194.49
2016,4,10,12,0,12.0,257.0,2.6,15.0,268.0,259.17,202.81
2016,4,10,12,15,12.5,256.0,2.65,15.0,267.5,259.26,202.91
2016,4,10,12,30,13.0,255.0,2.7,15.0,267.0,259.31,203.05
2016,4,10,12,45,11.0,238.0,2.8,15.0,248.0,241.43,189.13
2016,4,10,13,0,9.0,221.0,2.9,15.0,229.0,223.36,175.06
2016,4,10,13,15,7.5,206.0,2.95,15.0,212.5,207.56,162.72
2016,4,10,13,30,6.0,191.0,3.0,15.0,196.0,191.65,150.24
2016,4,10,13,45,19.0,254.0,3.05,15.0,269.5,266.09,209.78
2016,4,10,14,0,32.0,317.0,3.1,15.0,343.0,349.01,274.72
2016,4,10,14,15,25.5,290.5,3.1,14.5,311.0,309.7,244.66
2016,4,10,14,30,19.0,264.0,3.1,14.0,279.0,277.61,220.26
2016,4,10,14,45,28.5,268.0,3.1,14.0,288.0,297.99,237.21
2016,4,10,15,0,38.0,272.0,3.1,14.0,297.0,311.33,248.5
2016,4,10,15,15,19.5,221.5,3.05,14.0,234.5,235.85,188.5
2016,4,10,15,30,1.0,171.0,3.0,14.0,172.0,169.59,134.96
2016,4,10,15,45,12.0,181.0,3.0,14.0,187.5,188.98,151.69
2016,4,10,16,0,23.0,191.0,3.0,14.0,203.0,208.39,168.27
2016,4,10,16,15,16.0,168.5,2.9,13.5,176.5,180.31,145.8
2016,4,10,16,30,9.0,146.0,2.8,13.0,150.0,152.57,123.38
2016,4,10,16,45,4.5,127.0,2.75,13.0,129.0,130.57,105.27
2016,4,10,17,0,0.0,108.0,2.7,13.0,108.0,108.85,87.13
2016,4,10,17,15,172.0,94.5,2.55,12.5,133.5,203.24,168.23
2016,4,10,17,30,344.0,81.0,2.4,12.0,159.0,271.07,222.71
2016,4,10,17,45,264.0,64.5,2.25,12.0,115.5,203.09,162.94
2016,4,10,18,0,184.0,48.0,2.1,12.0,72.0,136.03,104.07
2016,4,10,18,15,92.0,28.5,2.0,12.0,40.5,73.04,42.66
2016,4,10,18,30,0.0,9.0,1.9,12.0,9.0,8.85,0.0
2016,4,10,18,45,0.0,4.5,1.85,12.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,42.5,11.0,0.65,11.5,13.5,10.81,0.0
2016,4,11,6,0,85.0,22.0,0.6,12.0,27.0,18.51,2.57
2016,4,11,6,15,191.0,39.0,0.65,12.0,65.0,29.96,20.03
2016,4,11,6,30,297.0,56.0,0.7,12.0,103.0,42.17,31.79
2016,4,11,6,45,376.0,68.0,0.8,12.5,150.5,49.79,39.0
2016,4,11,7,0,455.0,80.0,0.9,13.0,198.0,60.9,49.06
2016,4,11,7,15,345.5,109.0,0.95,13.0,210.5,103.38,70.89
2016,4,11,7,30,236.0,138.0,1.0,13.0,223.0,139.49,102.21
2016,4,11,7,45,437.5,125.0,1.1,13.5,312.0,171.99,119.9
2016,4,11,8,0,639.0,112.0,1.2,14.0,401.0,227.99,159.59
2016,4,11,8,15,471.0,166.5,1.2,14.0,393.0,265.02,198.08
2016,4,11,8,30,303.0,221.0,1.2,14.0,385.0,287.93,222.6
2016,4,11,8,45,210.0,251.5,1.25,14.5,369.5,301.41,235.55
2016,4,11,9,0,117.0,282.0,1.3,15.0,354.0,301.38,236.41
2016,4,11,9,15,98.0,297.0,1.3,15.0,360.5,317.62,249.03
2016,4,11,9,30,79.0,312.0,1.3,15.0,367.0,327.91,256.64
2016,4,11,9,45,50.5,296.0,1.35,15.5,332.0,303.69,237.24
2016,4,11,10,0,22.0,280.0,1.4,16.0,297.0,279.28,217.57
2016,4,11,10,15,37.5,317.0,1.4,16.0,346.5,322.18,250.49
2016,4,11,10,30,53.0,354.0,1.4,16.0,396.0,369.72,286.19
2016,4,11,10,45,51.0,361.5,1.4,16.0,403.5,379.12,292.67
2016,4,11,11,0,49.0,369.0,1.4,16.0,411.0,388.3,299.2
2016,4,11,11,15,70.0,393.0,1.4,16.0,453.0,430.55,330.84
2016,4,11,11,30,91.0,417.0,1.4,16.0,495.0,474.16,362.93
2016,4,11,11,45,477.0,278.0,1.4,16.0,694.0,664.82,511.5
2016,4,11,12,0,863.0,139.0,1.4,16.0,893.0,863.0,651.87
2016,4,11,12,15,521.0,288.5,1.4,16.0,743.5,737.19,559.01
2016,4,11,12,30,179.0,438.0,1.4,16.0,594.0,591.33,447.37
2016,4,11,12,45,501.5,298.0,1.45,16.0,728.5,748.87,570.45
2016,4,11,13,0,824.0,158.0,1.5,16.0,863.0,899.78,677.47
2016,4,11,13,15,819.0,157.0,1.5,16.0,846.0,899.52,675.92
2016,4,11,13,30,814.0,156.0,1.5,16.0,829.0,896.37,674.41
2016,4,11,13,45,808.0,153.5,1.55,16.0,805.5,887.93,670.15
2016,4,11,14,0,802.0,151.0,1.6,16.0,782.0,876.69,664.13
2016,4,11,14,15,791.5,148.5,1.6,16.0,750.5,858.79,653.07
2016,4,11,14,30,781.0,146.0,1.6,16.0,719.0,838.36,640.4
2016,4,11,14,45,772.5,140.5,1.65,16.0,683.0,814.05,625.61
2016,4,11,15,0,764.0,135.0,1.7,16.0,647.0,787.41,609.13
2016,4,11,15,15,746.0,131.0,1.7,16.0,604.0,755.55,588.36
2016,4,11,15,30,728.0,127.0,1.7,16.0,561.0,719.33,564.34
2016,4,11,15,45,705.0,122.5,1.7,16.0,514.5,677.54,536.0
2016,4,11,16,0,682.0,118.0,1.7,16.0,468.0,635.03,505.88
2016,4,11,16,15,650.0,112.5,1.7,15.5,418.5,584.79,469.91
2016,4,11,16,30,618.0,107.0,1.7,15.0,369.0,535.02,433.26
2016,4,11,16,45,582.0,98.0,1.7,15.0,319.0,479.7,390.45
2016,4,11,17,0,546.0,89.0,1.7,15.0,269.0,425.83,347.44
2016,4,11,17,15,486.0,79.5,1.65,14.5,218.5,360.6,294.33
2016,4,11,17,30,426.0,70.0,1.6,14.0,168.0,297.71,241.45
2016,4,11,17,45,347.5,57.0,1.55,14.0,123.0,230.33,183.17
2016,4,11,18,0,269.0,44.0,1.5,14.0,78.0,170.14,129.83
2016,4,11,18,15,154.0,27.5,1.55,13.5,45.0,99.49,61.53
2016,4,11,18,30,39.0,11.0,1.6,13.0,12.0,22.03,0.0
2016,4,11,18,45,19.5,5.5,1.7,12.5,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.4,11.5,2.0,1.97,0.0
2016,4,12,6,0,0.0,4.0,2.5,12.0,4.0,3.85,0.0
2016,4,12,6,15,0.0,10.5,2.55,12.0,10.5,10.12,3.07
2016,4,12,6,30,0.0,17.0,2.6,12.0,17.0,16.39,8.94
2016,4,12,6,45,0.0,25.0,2.65,12.0,25.0,24.12,16.08
2016,4,12,7,0,0.0,33.0,2.7,12.0,33.0,31.85,21.85
2016,4,12,7,15,0.0,41.5,2.7,12.0,41.5,40.07,28.95
2016,4,12,7,30,0.0,50.0,2.7,12.0,50.0,48.3,35.96
2016,4,12,7,45,0.0,61.0,2.75,12.5,61.0,58.95,44.86
2016,4,12,8,0,0.0,72.0,2.8,13.0,72.0,69.61,53.63
2016,4,12,8,15,0.0,82.0,2.8,13.0,82.0,79.31,61.59
2016,4,12,8,30,0.0,92.0,2.8,13.0,92.0,88.94,69.43
2016,4,12,8,45,0.0,115.5,2.85,13.5,115.5,111.12,87.46
2016,4,12,9,0,0.0,139.0,2.9,14.0,139.0,133.3,105.22
2016,4,12,9,15,24.0,217.0,2.9,14.0,234.0,213.6,169.99
2016,4,12,9,30,48.0,295.0,2.9,14.0,329.0,297.62,236.29
2016,4,12,9,45,62.5,320.5,2.95,14.5,367.0,332.46,262.68
2016,4,12,10,0,77.0,346.0,3.0,15.0,405.0,368.7,290.06
2016,4,12,10,15,106.5,369.5,3.05,15.0,453.5,414.03,324.99
2016,4,12,10,30,136.0,393.0,3.1,15.0,502.0,459.64,359.86
2016,4,12,10,45,140.0,400.5,3.2,15.0,516.0,477.16,373.0
2016,4,12,11,0,144.0,408.0,3.3,15.0,530.0,494.66,386.24
2016,4,12,11,15,160.0,420.5,3.35,15.0,558.0,526.05,409.99
2016,4,12,11,30,176.0,433.0,3.4,15.0,586.0,558.09,434.06
2016,4,12,11,45,183.5,431.0,3.45,15.5,591.0,569.78,442.12
2016,4,12,12,0,191.0,429.0,3.5,16.0,596.0,581.16,450.06
2016,4,12,12,15,523.5,286.5,3.55,16.0,744.5,739.09,576.31
2016,4,12,12,30,856.0,144.0,3.6,16.0,893.0,894.22,690.76
2016,4,12,12,45,830.0,158.5,3.65,16.0,878.0,900.05,694.15
2016,4,12,13,0,804.0,173.0,3.7,16.0,863.0,899.59,694.43
2016,4,12,13,15,686.5,231.5,3.8,16.0,813.0,862.06,668.91
2016,4,12,13,30,569.0,290.0,3.9,16.0,763.0,817.88,635.03
2016,4,12,13,45,676.0,227.5,4.0,16.0,773.5,852.16,664.56
2016,4,12,14,0,783.0,165.0,4.1,16.0,784.0,876.62,683.36
2016,4,12,14,15,773.0,162.5,4.1,15.5,753.0,859.35,673.11
2016,4,12,14,30,763.0,160.0,4.1,15.0,722.0,842.88,663.75
2016,4,12,14,45,649.5,189.0,4.2,15.0,650.5,767.16,609.93
2016,4,12,15,0,536.0,218.0,4.3,15.0,579.0,690.01,551.87
2016,4,12,15,15,618.0,181.5,4.3,15.0,571.5,709.39,569.97
2016,4,12,15,30,700.0,145.0,4.3,15.0,564.0,719.34,580.21
2016,4,12,15,45,579.5,159.5,4.35,15.0,488.0,625.64,508.28
2016,4,12,16,0,459.0,174.0,4.4,15.0,412.0,534.84,437.19
2016,4,12,16,15,494.5,147.0,4.3,14.5,379.0,514.71,423.91
2016,4,12,16,30,530.0,120.0,4.2,14.0,346.0,490.22,406.28
2016,4,12,16,45,462.5,119.5,4.15,14.0,298.5,429.36,356.4
2016,4,12,17,0,395.0,119.0,4.1,14.0,251.0,372.87,309.24
2016,4,12,17,15,344.0,104.0,4.0,13.5,204.0,313.27,259.41
2016,4,12,17,30,293.0,89.0,3.9,13.0,157.0,257.51,211.51
2016,4,12,17,45,225.0,70.5,3.85,12.5,115.0,188.09,151.46
2016,4,12,18,0,157.0,52.0,3.8,12.0,73.0,131.49,101.49
2016,4,12,18,15,78.5,31.5,3.75,12.0,42.0,74.03,46.88
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
