Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,52.0,13.0,2.25,10.5,16.5,12.78,0.0
2016,4,13,6,0,104.0,26.0,2.3,11.0,33.0,21.73,8.31
2016,4,13,6,15,213.0,42.5,2.4,11.5,73.0,32.57,22.57
2016,4,13,6,30,322.0,59.0,2.5,12.0,113.0,44.26,33.69
2016,4,13,6,45,410.5,69.0,2.65,12.5,163.0,50.23,39.41
2016,4,13,7,0,499.0,79.0,2.8,13.0,213.0,65.32,43.99
2016,4,13,7,15,552.5,87.0,2.8,13.0,265.5,102.84,62.05
2016,4,13,7,30,606.0,95.0,2.8,13.0,318.0,146.17,91.78
2016,4,13,7,45,645.0,101.0,2.85,13.5,370.0,190.88,127.53
2016,4,13,8,0,684.0,107.0,2.9,14.0,422.0,239.54,168.95
2016,4,13,8,15,712.0,112.0,2.85,14.0,472.0,288.04,211.9
2016,4,13,8,30,740.0,117.0,2.8,14.0,522.0,338.92,256.81
2016,4,13,8,45,762.5,120.0,2.8,14.5,569.0,388.14,299.5
2016,4,13,9,0,785.0,123.0,2.8,15.0,616.0,441.69,344.52
2016,4,13,9,15,800.5,126.0,2.75,15.0,657.5,489.79,384.84
2016,4,13,9,30,816.0,129.0,2.7,15.0,699.0,538.12,424.3
2016,4,13,9,45,840.5,124.5,2.7,15.5,738.0,584.59,460.84
2016,4,13,10,0,865.0,120.0,2.7,16.0,777.0,633.62,498.27
2016,4,13,10,15,873.0,122.0,2.7,16.0,806.0,675.67,530.44
2016,4,13,10,30,881.0,124.0,2.7,16.0,835.0,716.35,560.96
2016,4,13,10,45,885.0,125.5,2.7,16.5,856.5,752.15,585.44
2016,4,13,11,0,889.0,127.0,2.7,17.0,878.0,785.93,607.55
2016,4,13,11,15,892.5,128.0,2.7,17.0,892.5,816.71,628.52
2016,4,13,11,30,896.0,129.0,2.7,17.0,907.0,845.15,647.8
2016,4,13,11,45,893.0,131.5,2.7,17.0,912.5,867.23,662.65
2016,4,13,12,0,890.0,134.0,2.7,17.0,918.0,886.5,675.63
2016,4,13,12,15,890.0,134.0,2.7,17.0,916.5,903.06,686.82
2016,4,13,12,30,890.0,134.0,2.7,17.0,915.0,916.77,696.17
2016,4,13,12,45,884.5,135.5,2.7,17.0,905.0,924.17,701.33
2016,4,13,13,0,879.0,137.0,2.7,17.0,895.0,928.56,704.61
2016,4,13,13,15,875.0,136.0,2.75,17.0,877.5,928.77,705.61
2016,4,13,13,30,871.0,135.0,2.8,17.0,860.0,925.96,704.72
2016,4,13,13,45,857.5,137.0,2.85,17.0,834.0,919.47,701.45
2016,4,13,14,0,844.0,139.0,2.9,17.0,808.0,905.77,693.33
2016,4,13,14,15,834.5,137.0,2.9,16.5,776.5,888.66,683.9
2016,4,13,14,30,825.0,135.0,2.9,16.0,745.0,868.88,672.64
2016,4,13,14,45,804.5,136.0,2.95,16.0,705.5,840.46,654.36
2016,4,13,15,0,784.0,137.0,3.0,16.0,666.0,810.07,634.62
2016,4,13,15,15,766.5,133.5,3.0,15.5,623.5,778.66,614.87
2016,4,13,15,30,749.0,130.0,3.0,15.0,581.0,742.74,591.58
2016,4,13,15,45,723.0,126.5,3.05,15.0,533.0,699.08,561.38
2016,4,13,16,0,697.0,123.0,3.1,15.0,485.0,654.81,529.48
2016,4,13,16,15,666.0,117.0,3.1,14.5,434.5,604.01,492.29
2016,4,13,16,30,635.0,111.0,3.1,14.0,384.0,553.56,454.34
2016,4,13,16,45,588.5,104.5,3.1,14.0,331.5,493.71,406.95
2016,4,13,17,0,542.0,98.0,3.1,14.0,279.0,436.01,360.0
2016,4,13,17,15,481.5,88.0,2.95,13.5,228.0,367.83,303.63
2016,4,13,17,30,421.0,78.0,2.8,13.0,177.0,306.92,251.57
2016,4,13,17,45,324.5,65.0,2.7,12.5,129.5,231.68,186.65
2016,4,13,18,0,228.0,52.0,2.6,12.0,82.0,165.39,128.46
2016,4,13,18,15,126.5,32.0,2.55,11.5,47.5,91.14,60.08
2016,4,13,18,30,25.0,12.0,2.5,11.0,13.0,19.11,0.0
2016,4,13,18,45,12.5,6.0,2.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.5,14.5,2.2,10.5,18.5,14.25,0.0
2016,4,14,6,0,119.0,29.0,2.2,11.0,37.0,24.11,11.25
2016,4,14,6,15,235.0,44.5,2.25,11.0,79.0,34.08,24.05
2016,4,14,6,30,351.0,60.0,2.3,11.0,121.0,44.91,34.47
2016,4,14,6,45,427.0,71.5,2.35,11.5,171.0,52.02,41.2
2016,4,14,7,0,503.0,83.0,2.4,12.0,221.0,71.39,47.76
2016,4,14,7,15,553.0,83.5,2.5,12.0,265.0,102.36,61.2
2016,4,14,7,30,603.0,84.0,2.6,12.0,309.0,139.08,86.17
2016,4,14,7,45,644.0,88.0,2.75,12.5,360.0,182.46,121.28
2016,4,14,8,0,685.0,92.0,2.9,13.0,411.0,229.93,162.13
2016,4,14,8,15,643.0,118.5,2.95,13.0,444.5,277.47,206.6
2016,4,14,8,30,601.0,145.0,3.0,13.0,478.0,320.84,246.64
2016,4,14,8,45,486.5,200.0,3.1,13.5,484.0,357.42,280.14
2016,4,14,9,0,372.0,255.0,3.2,14.0,490.0,385.54,304.51
2016,4,14,9,15,404.0,264.0,3.25,14.0,534.5,425.17,336.83
2016,4,14,9,30,436.0,273.0,3.3,14.0,579.0,470.74,373.32
2016,4,14,9,45,639.0,205.0,3.4,14.5,679.0,545.32,433.12
2016,4,14,10,0,842.0,137.0,3.5,15.0,779.0,636.56,505.02
2016,4,14,10,15,850.0,139.0,3.55,15.0,808.0,678.2,537.19
2016,4,14,10,30,858.0,141.0,3.6,15.0,837.0,718.56,568.09
2016,4,14,10,45,850.0,150.0,3.65,15.0,855.0,752.59,593.53
2016,4,14,11,0,842.0,159.0,3.7,15.0,873.0,784.04,615.85
2016,4,14,11,15,490.0,297.0,3.8,15.0,714.5,667.74,524.07
2016,4,14,11,30,138.0,435.0,3.9,15.0,556.0,530.77,412.93
2016,4,14,11,45,136.0,437.5,4.0,15.5,557.5,538.05,418.31
2016,4,14,12,0,134.0,440.0,4.1,16.0,559.0,544.84,422.68
2016,4,14,12,15,476.5,311.0,4.2,16.0,731.0,725.82,567.57
2016,4,14,12,30,819.0,182.0,4.3,16.0,903.0,907.87,703.96
2016,4,14,12,45,847.0,163.0,4.4,16.0,901.5,924.6,715.48
2016,4,14,13,0,875.0,144.0,4.5,16.0,900.0,934.45,723.47
2016,4,14,13,15,870.5,143.0,4.55,16.0,883.0,934.2,724.13
2016,4,14,13,30,866.0,142.0,4.6,16.0,866.0,935.55,726.12
2016,4,14,13,45,850.5,145.5,4.65,16.0,839.0,924.42,719.38
2016,4,14,14,0,835.0,149.0,4.7,16.0,812.0,910.51,710.84
2016,4,14,14,15,825.0,146.5,4.7,15.5,780.5,892.52,700.44
2016,4,14,14,30,815.0,144.0,4.7,15.0,749.0,871.9,688.17
2016,4,14,14,45,801.5,141.0,4.75,15.0,711.0,845.27,670.53
2016,4,14,15,0,788.0,138.0,4.8,15.0,673.0,816.42,651.22
2016,4,14,15,15,770.0,134.5,4.8,15.0,629.0,784.49,629.23
2016,4,14,15,30,752.0,131.0,4.8,15.0,585.0,748.04,603.71
2016,4,14,15,45,740.0,122.0,4.8,15.0,539.0,708.61,575.71
2016,4,14,16,0,728.0,113.0,4.8,15.0,493.0,667.66,546.15
2016,4,14,16,15,697.0,108.0,4.7,14.5,442.0,616.87,507.85
2016,4,14,16,30,666.0,103.0,4.6,14.0,391.0,566.39,468.92
2016,4,14,16,45,628.0,96.0,4.6,14.0,339.0,509.98,423.66
2016,4,14,17,0,590.0,89.0,4.6,14.0,287.0,455.08,378.39
2016,4,14,17,15,530.0,80.5,4.35,13.5,235.5,388.67,322.6
2016,4,14,17,30,470.0,72.0,4.1,13.0,184.0,326.31,268.7
2016,4,14,17,45,382.5,60.0,3.95,12.5,136.5,251.61,203.61
2016,4,14,18,0,295.0,48.0,3.8,12.0,89.0,186.89,145.92
2016,4,14,18,15,147.5,32.5,3.7,11.5,53.0,105.77,72.02
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,16.71,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,8.36,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,13.5,2.65,8.5,22.0,13.27,0.0
2016,4,15,6,0,223.0,27.0,2.7,9.0,44.0,21.24,10.27
2016,4,15,6,15,341.5,39.0,2.75,9.5,88.0,29.59,20.39
2016,4,15,6,30,460.0,51.0,2.8,10.0,132.0,37.39,27.94
2016,4,15,6,45,530.5,59.5,2.9,10.5,183.5,41.54,31.97
2016,4,15,7,0,601.0,68.0,3.0,11.0,235.0,63.0,37.55
2016,4,15,7,15,650.5,74.5,3.15,11.5,289.5,104.81,59.06
2016,4,15,7,30,700.0,81.0,3.3,12.0,344.0,151.9,92.65
2016,4,15,7,45,730.0,87.0,3.45,12.5,396.5,200.14,132.71
2016,4,15,8,0,760.0,93.0,3.6,13.0,449.0,254.73,180.34
2016,4,15,8,15,785.5,97.0,3.55,13.5,500.5,305.38,225.53
2016,4,15,8,30,811.0,101.0,3.5,14.0,552.0,358.08,272.14
2016,4,15,8,45,828.5,105.0,3.45,14.5,599.0,409.52,317.02
2016,4,15,9,0,846.0,109.0,3.4,15.0,646.0,461.75,361.34
2016,4,15,9,15,860.5,111.0,3.3,15.0,688.5,511.27,402.98
2016,4,15,9,30,875.0,113.0,3.2,15.0,731.0,560.8,443.48
2016,4,15,9,45,891.5,112.5,3.1,15.5,769.0,611.53,482.83
2016,4,15,10,0,908.0,112.0,3.0,16.0,807.0,658.98,518.61
2016,4,15,10,15,915.5,113.0,2.95,16.0,836.5,701.34,550.79
2016,4,15,10,30,923.0,114.0,2.9,16.0,866.0,742.17,580.99
2016,4,15,10,45,930.5,114.0,2.9,16.5,889.0,780.34,606.32
2016,4,15,11,0,938.0,114.0,2.9,17.0,912.0,816.59,630.01
2016,4,15,11,15,941.0,114.5,2.9,17.0,926.5,847.7,651.09
2016,4,15,11,30,944.0,115.0,2.9,17.0,941.0,876.32,670.4
2016,4,15,11,45,946.5,114.0,2.95,17.5,947.5,900.44,685.65
2016,4,15,12,0,949.0,113.0,3.0,18.0,954.0,921.77,699.0
2016,4,15,12,15,948.0,113.0,3.0,18.0,952.0,938.15,709.99
2016,4,15,12,30,947.0,113.0,3.0,18.0,950.0,951.45,719.0
2016,4,15,12,45,948.0,110.5,3.05,18.0,940.5,960.9,725.93
2016,4,15,13,0,949.0,108.0,3.1,18.0,931.0,967.15,730.85
2016,4,15,13,15,944.0,107.0,3.1,18.0,912.5,966.29,730.72
2016,4,15,13,30,939.0,106.0,3.1,18.0,894.0,962.19,728.58
2016,4,15,13,45,933.5,104.5,3.15,18.5,868.5,953.93,722.77
2016,4,15,14,0,928.0,103.0,3.2,19.0,843.0,942.52,714.98
2016,4,15,14,15,919.0,101.5,3.2,18.5,810.0,924.96,705.43
2016,4,15,14,30,910.0,100.0,3.2,18.0,777.0,904.54,693.96
2016,4,15,14,45,897.5,98.0,3.2,18.0,738.0,877.85,676.83
2016,4,15,15,0,885.0,96.0,3.2,18.0,699.0,848.71,657.98
2016,4,15,15,15,870.0,94.0,3.15,18.0,654.5,815.3,635.72
2016,4,15,15,30,855.0,92.0,3.1,18.0,610.0,784.59,615.31
2016,4,15,15,45,834.0,89.0,3.05,18.0,561.5,741.85,585.99
2016,4,15,16,0,813.0,86.0,3.0,18.0,513.0,697.97,555.55
2016,4,15,16,15,786.0,82.5,2.9,17.5,461.0,648.53,521.26
2016,4,15,16,30,759.0,79.0,2.8,17.0,409.0,598.93,484.86
2016,4,15,16,45,723.5,74.0,2.7,17.0,356.0,542.53,440.91
2016,4,15,17,0,688.0,69.0,2.6,17.0,303.0,489.76,398.45
2016,4,15,17,15,634.5,63.0,2.55,16.0,250.0,425.56,347.06
2016,4,15,17,30,581.0,57.0,2.5,15.0,197.0,364.88,296.4
2016,4,15,17,45,499.5,48.0,2.45,14.5,147.5,292.2,233.79
2016,4,15,18,0,418.0,39.0,2.4,14.0,98.0,226.58,175.42
2016,4,15,18,15,281.0,27.0,2.45,13.5,59.0,146.18,100.92
2016,4,15,18,30,144.0,15.0,2.5,13.0,20.0,68.64,0.0
2016,4,15,18,45,72.0,7.5,2.55,13.0,10.0,25.5,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.5,1.4,11.5,23.0,13.27,0.0
2016,4,16,6,0,244.0,27.0,1.3,12.0,46.0,20.97,10.57
2016,4,16,6,15,353.0,39.0,1.25,12.5,90.5,29.3,19.97
2016,4,16,6,30,462.0,51.0,1.2,13.0,135.0,37.08,27.39
2016,4,16,6,45,531.0,59.5,1.2,13.5,186.0,41.25,31.36
2016,4,16,7,0,600.0,68.0,1.2,14.0,237.0,65.74,37.94
2016,4,16,7,15,647.5,74.0,1.2,14.5,290.5,107.1,59.71
2016,4,16,7,30,695.0,80.0,1.2,15.0,344.0,153.52,92.76
2016,4,16,7,45,727.5,85.5,1.3,15.5,397.0,201.63,132.06
2016,4,16,8,0,760.0,91.0,1.4,16.0,450.0,256.18,178.58
2016,4,16,8,15,784.5,94.5,1.4,16.5,500.5,306.15,222.09
2016,4,16,8,30,809.0,98.0,1.4,17.0,551.0,358.05,266.7
2016,4,16,8,45,826.5,102.0,1.45,17.5,598.0,409.4,310.14
2016,4,16,9,0,844.0,106.0,1.5,18.0,645.0,461.52,352.99
2016,4,16,9,15,858.0,108.5,1.5,18.5,687.0,511.13,392.53
2016,4,16,9,30,872.0,111.0,1.5,19.0,729.0,563.63,432.81
2016,4,16,9,45,883.0,112.5,1.55,19.5,765.5,609.97,467.77
2016,4,16,10,0,894.0,114.0,1.6,20.0,802.0,655.51,501.21
2016,4,16,10,15,901.5,115.5,1.6,20.0,831.0,697.74,532.07
2016,4,16,10,30,909.0,117.0,1.6,20.0,860.0,738.48,561.06
2016,4,16,10,45,919.0,115.5,1.6,20.5,883.5,776.54,585.14
2016,4,16,11,0,929.0,114.0,1.6,21.0,907.0,812.87,607.74
2016,4,16,11,15,932.0,114.0,1.6,21.0,921.0,843.18,627.27
2016,4,16,11,30,935.0,114.0,1.6,21.0,935.0,871.01,645.12
2016,4,16,11,45,940.0,112.0,1.65,21.5,942.5,895.96,660.39
2016,4,16,12,0,945.0,110.0,1.7,22.0,950.0,918.24,673.9
2016,4,16,12,15,944.5,110.0,1.7,22.0,948.0,934.88,684.49
2016,4,16,12,30,944.0,110.0,1.7,22.0,946.0,948.49,693.23
2016,4,16,12,45,942.5,109.0,1.7,22.0,936.5,957.09,698.87
2016,4,16,13,0,941.0,108.0,1.7,22.0,927.0,962.51,702.63
2016,4,16,13,15,936.5,107.5,1.7,22.0,909.0,962.52,703.06
2016,4,16,13,30,932.0,107.0,1.7,22.0,891.0,959.34,701.62
2016,4,16,13,45,926.5,105.5,1.7,22.0,866.0,951.04,697.03
2016,4,16,14,0,921.0,104.0,1.7,22.0,841.0,939.64,690.59
2016,4,16,14,15,912.5,102.5,1.7,22.0,808.5,922.54,680.55
2016,4,16,14,30,904.0,101.0,1.7,22.0,776.0,902.59,668.75
2016,4,16,14,45,894.0,98.5,1.75,22.0,738.0,877.54,654.18
2016,4,16,15,0,884.0,96.0,1.8,22.0,700.0,849.97,637.85
2016,4,16,15,15,869.5,93.5,1.8,21.5,656.0,816.37,618.0
2016,4,16,15,30,855.0,91.0,1.8,21.0,612.0,780.84,596.6
2016,4,16,15,45,834.0,88.5,1.8,21.0,563.5,743.21,572.3
2016,4,16,16,0,813.0,86.0,1.8,21.0,515.0,699.86,543.6
2016,4,16,16,15,786.5,82.5,1.75,20.5,463.5,650.69,510.85
2016,4,16,16,30,760.0,79.0,1.7,20.0,412.0,601.34,476.1
2016,4,16,16,45,710.0,77.5,1.65,20.0,357.0,542.24,431.33
2016,4,16,17,0,660.0,76.0,1.6,20.0,302.0,483.46,385.62
2016,4,16,17,15,606.5,69.0,1.5,19.0,249.5,419.13,335.4
2016,4,16,17,30,553.0,62.0,1.4,18.0,197.0,358.32,285.92
2016,4,16,17,45,449.0,54.5,1.35,17.5,146.5,278.34,219.27
2016,4,16,18,0,345.0,47.0,1.3,17.0,96.0,207.1,158.37
2016,4,16,18,15,172.5,34.0,1.3,16.5,58.5,116.57,80.36
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,22.47,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,103.0,15.0,0.7,13.5,23.5,14.74,0.0
2016,4,17,6,0,206.0,30.0,0.7,14.0,47.0,23.18,12.71
2016,4,17,6,15,308.0,43.5,0.75,14.0,90.0,32.86,23.02
2016,4,17,6,30,410.0,57.0,0.8,14.0,133.0,42.32,31.95
2016,4,17,6,45,478.5,66.5,0.85,14.5,183.0,47.08,36.43
2016,4,17,7,0,547.0,76.0,0.9,15.0,233.0,73.5,44.17
2016,4,17,7,15,595.0,83.5,0.95,15.5,285.5,113.54,66.36
2016,4,17,7,30,643.0,91.0,1.0,16.0,338.0,158.73,98.82
2016,4,17,7,45,679.5,96.0,1.05,16.5,390.5,204.57,135.92
2016,4,17,8,0,716.0,101.0,1.1,17.0,443.0,254.03,177.69
2016,4,17,8,15,741.5,105.5,1.15,17.5,492.5,303.24,220.07
2016,4,17,8,30,767.0,110.0,1.2,18.0,542.0,357.74,266.09
2016,4,17,8,45,788.5,112.5,1.25,18.5,589.0,407.26,307.46
2016,4,17,9,0,810.0,115.0,1.3,19.0,636.0,457.99,348.71
2016,4,17,9,15,824.5,118.0,1.35,19.5,677.5,506.73,387.34
2016,4,17,9,30,839.0,121.0,1.4,20.0,719.0,555.55,424.89
2016,4,17,9,45,856.0,120.0,1.45,20.5,756.0,601.98,459.74
2016,4,17,10,0,873.0,119.0,1.5,21.0,793.0,650.28,494.91
2016,4,17,10,15,880.5,120.5,1.55,21.5,822.0,691.68,524.32
2016,4,17,10,30,888.0,122.0,1.6,22.0,851.0,731.62,552.02
2016,4,17,10,45,895.0,122.5,1.65,22.5,873.5,768.65,575.73
2016,4,17,11,0,902.0,123.0,1.7,23.0,896.0,803.82,597.98
2016,4,17,11,15,905.5,123.5,1.7,23.0,910.5,834.23,617.55
2016,4,17,11,30,909.0,124.0,1.7,23.0,925.0,862.26,635.52
2016,4,17,11,45,911.5,123.5,1.7,23.5,931.5,886.01,649.38
2016,4,17,12,0,914.0,123.0,1.7,24.0,938.0,907.09,661.49
2016,4,17,12,15,913.5,123.0,1.65,24.0,936.5,923.27,671.13
2016,4,17,12,30,913.0,123.0,1.6,24.0,935.0,936.52,678.96
2016,4,17,12,45,913.5,121.0,1.6,24.5,926.0,945.66,683.58
2016,4,17,13,0,914.0,119.0,1.6,25.0,917.0,951.74,686.37
2016,4,17,13,15,909.5,118.0,1.5,25.0,899.5,951.2,685.07
2016,4,17,13,30,905.0,117.0,1.4,25.0,882.0,947.54,681.93
2016,4,17,13,45,901.5,114.5,1.3,25.0,857.5,940.14,676.53
2016,4,17,14,0,898.0,112.0,1.2,25.0,833.0,929.69,669.3
2016,4,17,14,15,889.5,110.5,1.05,25.0,801.0,912.84,657.32
2016,4,17,14,30,881.0,109.0,0.9,25.0,769.0,893.23,643.66
2016,4,17,14,45,873.0,105.5,0.8,25.0,731.5,869.23,628.11
2016,4,17,15,0,865.0,102.0,0.7,25.0,694.0,842.67,611.0
2016,4,17,15,15,850.0,99.0,0.6,25.0,650.5,813.29,592.09
2016,4,17,15,30,835.0,96.0,0.5,25.0,607.0,777.27,568.84
2016,4,17,15,45,817.5,92.0,0.4,25.0,559.5,736.53,542.44
2016,4,17,16,0,800.0,88.0,0.3,25.0,512.0,694.5,515.03
2016,4,17,16,15,774.0,84.5,0.35,24.5,461.0,646.06,485.92
2016,4,17,16,30,748.0,81.0,0.4,24.0,410.0,597.43,454.67
2016,4,17,16,45,713.0,76.0,0.45,23.5,357.5,541.62,416.51
2016,4,17,17,0,678.0,71.0,0.5,23.0,305.0,489.49,379.28
2016,4,17,17,15,627.0,64.5,0.65,22.0,252.5,426.22,333.25
2016,4,17,17,30,576.0,58.0,0.8,21.0,200.0,366.27,287.0
2016,4,17,17,45,496.0,49.5,0.95,20.5,150.5,294.7,228.78
2016,4,17,18,0,416.0,41.0,1.1,20.0,101.0,229.99,173.84
2016,4,17,18,15,291.0,28.5,1.15,19.0,62.0,152.57,105.63
2016,4,17,18,30,166.0,16.0,1.2,18.0,23.0,78.14,0.0
2016,4,17,18,45,83.0,8.0,1.25,17.5,11.5,29.11,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,15.0,0.55,14.5,26.5,11.52,0.0
2016,4,18,6,0,262.0,30.0,0.5,15.0,53.0,23.36,13.2
2016,4,18,6,15,367.0,41.5,0.5,15.5,98.0,31.09,21.42
2016,4,18,6,30,472.0,53.0,0.5,16.0,143.0,38.31,28.22
2016,4,18,6,45,540.5,61.5,0.5,16.5,195.0,42.42,32.05
2016,4,18,7,0,609.0,70.0,0.5,17.0,247.0,73.23,40.88
2016,4,18,7,15,655.5,76.0,0.45,17.0,301.0,115.3,64.45
2016,4,18,7,30,702.0,82.0,0.4,17.0,355.0,162.3,98.47
2016,4,18,7,45,734.0,87.0,0.4,17.5,408.0,210.43,137.47
2016,4,18,8,0,766.0,92.0,0.4,18.0,461.0,264.91,182.98
2016,4,18,8,15,790.0,96.0,0.45,18.5,511.5,315.57,226.03
2016,4,18,8,30,814.0,100.0,0.5,19.0,562.0,368.11,269.98
2016,4,18,8,45,833.5,102.5,0.6,20.0,609.0,419.15,311.59
2016,4,18,9,0,853.0,105.0,0.7,21.0,656.0,471.14,352.64
2016,4,18,9,15,866.5,107.0,0.8,21.5,698.0,520.44,391.23
2016,4,18,9,30,880.0,109.0,0.9,22.0,740.0,572.56,430.65
2016,4,18,9,45,895.5,108.5,1.0,22.5,777.0,619.95,465.78
2016,4,18,10,0,911.0,108.0,1.1,23.0,814.0,666.86,499.73
2016,4,18,10,15,917.5,109.5,1.15,23.0,843.0,708.95,530.02
2016,4,18,10,30,924.0,111.0,1.2,23.0,872.0,749.43,557.94
2016,4,18,10,45,930.0,111.5,1.25,23.5,894.0,786.83,581.42
2016,4,18,11,0,936.0,112.0,1.3,24.0,916.0,822.22,603.36
2016,4,18,11,15,938.5,112.5,1.3,24.0,930.0,852.66,622.49
2016,4,18,11,30,941.0,113.0,1.3,24.0,944.0,880.59,639.94
2016,4,18,11,45,941.0,113.5,1.3,24.5,950.0,903.79,653.06
2016,4,18,12,0,941.0,114.0,1.3,25.0,956.0,924.14,664.37
2016,4,18,12,15,940.0,114.0,1.3,25.0,953.5,940.19,674.29
2016,4,18,12,30,939.0,114.0,1.3,25.0,951.0,953.2,682.42
2016,4,18,12,45,932.0,116.0,1.3,25.0,939.5,959.73,686.6
2016,4,18,13,0,925.0,118.0,1.3,25.0,928.0,963.08,688.98
2016,4,18,13,15,920.5,117.5,1.3,25.0,910.0,963.01,689.37
2016,4,18,13,30,916.0,117.0,1.3,25.0,892.0,959.81,687.96
2016,4,18,13,45,903.5,119.0,1.3,25.0,865.0,948.85,681.8
2016,4,18,14,0,891.0,121.0,1.3,25.0,838.0,935.0,674.0
2016,4,18,14,15,881.5,119.5,1.3,24.5,806.0,917.37,665.2
2016,4,18,14,30,872.0,118.0,1.3,24.0,774.0,897.02,654.68
2016,4,18,14,45,850.5,120.0,1.35,24.0,733.0,872.54,640.9
2016,4,18,15,0,829.0,122.0,1.4,24.0,692.0,841.18,622.49
2016,4,18,15,15,812.5,119.0,1.4,23.5,648.5,806.7,602.45
2016,4,18,15,30,796.0,116.0,1.4,23.0,605.0,770.47,580.95
2016,4,18,15,45,599.0,155.5,1.45,23.0,507.0,644.63,494.1
2016,4,18,16,0,402.0,195.0,1.5,23.0,409.0,522.61,404.6
2016,4,18,16,15,396.0,175.0,1.5,22.5,368.5,484.0,378.71
2016,4,18,16,30,390.0,155.0,1.5,22.0,328.0,444.56,350.79
2016,4,18,16,45,351.5,143.5,1.55,21.5,284.5,385.46,306.7
2016,4,18,17,0,313.0,132.0,1.6,21.0,241.0,337.55,269.85
2016,4,18,17,15,284.5,112.5,1.6,20.0,199.0,288.08,231.14
2016,4,18,17,30,256.0,93.0,1.6,19.0,157.0,240.45,192.48
2016,4,18,17,45,210.5,74.0,1.6,18.0,118.0,187.84,148.49
2016,4,18,18,0,165.0,55.0,1.6,17.0,79.0,139.01,106.65
2016,4,18,18,15,82.5,36.5,1.65,16.5,48.5,81.67,56.77
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,17.96,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,16.5,1.2,13.5,27.0,12.84,0.0
2016,4,19,6,0,230.0,33.0,1.1,14.0,54.0,25.45,15.27
2016,4,19,6,15,331.0,46.0,1.05,14.0,98.5,35.08,25.07
2016,4,19,6,30,432.0,59.0,1.0,14.0,143.0,43.53,33.08
2016,4,19,6,45,511.0,66.0,1.0,14.5,195.0,46.02,35.52
2016,4,19,7,0,590.0,73.0,1.0,15.0,247.0,77.67,44.29
2016,4,19,7,15,636.0,79.5,0.95,15.5,300.0,119.27,68.61
2016,4,19,7,30,682.0,86.0,0.9,16.0,353.0,165.76,102.88
2016,4,19,7,45,720.5,89.0,0.9,16.5,406.5,212.53,141.1
2016,4,19,8,0,759.0,92.0,0.9,17.0,460.0,266.3,186.44
2016,4,19,8,15,783.0,96.0,0.9,17.5,510.5,316.64,229.68
2016,4,19,8,30,807.0,100.0,0.9,18.0,561.0,368.85,273.73
2016,4,19,8,45,823.0,104.0,0.9,18.5,607.0,419.51,315.62
2016,4,19,9,0,839.0,108.0,0.9,19.0,653.0,470.8,356.66
2016,4,19,9,15,852.5,110.5,0.85,19.5,694.5,519.89,394.42
2016,4,19,9,30,866.0,113.0,0.8,20.0,736.0,571.76,432.66
2016,4,19,9,45,869.0,119.0,0.8,21.0,770.0,617.15,464.5
2016,4,19,10,0,872.0,125.0,0.8,22.0,804.0,661.13,494.21
2016,4,19,10,15,717.0,207.5,0.8,22.0,779.5,666.68,495.81
2016,4,19,10,30,562.0,290.0,0.8,22.0,755.0,663.79,491.06
2016,4,19,10,45,612.0,276.5,0.8,22.5,794.5,709.65,522.41
2016,4,19,11,0,662.0,263.0,0.8,23.0,834.0,757.61,553.99
2016,4,19,11,15,777.5,201.0,0.85,23.0,882.5,812.63,593.21
2016,4,19,11,30,893.0,139.0,0.9,23.0,931.0,868.75,629.28
2016,4,19,11,45,681.0,250.5,0.95,23.0,857.0,822.55,598.02
2016,4,19,12,0,469.0,362.0,1.0,23.0,783.0,764.29,555.15
2016,4,19,12,15,440.5,372.0,1.05,23.0,767.0,760.74,553.5
2016,4,19,12,30,412.0,382.0,1.1,23.0,751.0,755.0,549.74
2016,4,19,12,45,393.0,388.0,1.15,23.0,737.0,748.43,545.81
2016,4,19,13,0,374.0,394.0,1.2,23.0,723.0,743.32,542.78
2016,4,19,13,15,441.0,358.0,1.25,23.0,738.0,777.54,568.64
2016,4,19,13,30,508.0,322.0,1.3,23.0,753.0,805.69,590.12
2016,4,19,13,45,407.5,348.0,1.4,23.0,687.5,742.1,546.37
2016,4,19,14,0,307.0,374.0,1.5,23.0,622.0,672.65,498.5
2016,4,19,14,15,193.0,360.5,1.55,22.5,514.5,548.58,411.82
2016,4,19,14,30,79.0,347.0,1.6,22.0,407.0,425.66,322.41
2016,4,19,14,45,79.5,329.0,1.7,22.0,387.0,407.71,311.0
2016,4,19,15,0,80.0,311.0,1.8,22.0,367.0,389.36,298.54
2016,4,19,15,15,59.5,279.5,1.85,21.5,319.5,338.54,261.37
2016,4,19,15,30,39.0,248.0,1.9,21.0,272.0,288.26,223.92
2016,4,19,15,45,69.5,240.0,2.0,20.5,279.0,303.93,238.39
2016,4,19,16,0,100.0,232.0,2.1,20.0,286.0,317.87,251.22
2016,4,19,16,15,50.0,186.0,2.15,19.5,213.0,229.79,182.08
2016,4,19,16,30,0.0,140.0,2.2,19.0,140.0,139.59,109.41
2016,4,19,16,45,0.0,122.5,2.25,18.5,122.5,122.16,95.9
2016,4,19,17,0,0.0,105.0,2.3,18.0,105.0,104.68,81.93
2016,4,19,17,15,0.0,86.5,2.25,17.5,86.5,86.03,66.69
2016,4,19,17,30,0.0,68.0,2.2,17.0,68.0,67.25,51.04
2016,4,19,17,45,173.5,58.5,2.2,16.5,85.0,151.3,120.52
2016,4,19,18,0,347.0,49.0,2.2,16.0,102.0,211.73,164.7
2016,4,19,18,15,230.0,34.0,2.15,15.5,63.0,137.27,98.6
2016,4,19,18,30,113.0,19.0,2.1,15.0,24.0,66.05,0.83
2016,4,19,18,45,56.5,9.5,2.05,15.0,12.0,24.05,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,140.5,16.0,1.15,12.5,30.0,12.11,0.0
2016,4,20,6,0,281.0,32.0,1.2,13.0,60.0,24.76,15.03
2016,4,20,6,15,382.5,43.5,1.2,13.5,105.5,32.4,22.84
2016,4,20,6,30,484.0,55.0,1.2,14.0,151.0,39.55,29.58
2016,4,20,6,45,551.0,62.5,1.3,14.5,203.0,42.73,32.6
2016,4,20,7,0,618.0,70.0,1.4,15.0,255.0,79.05,43.6
2016,4,20,7,15,662.5,76.0,1.35,15.5,308.5,121.69,69.22
2016,4,20,7,30,707.0,82.0,1.3,16.0,362.0,169.05,104.72
2016,4,20,7,45,739.5,86.0,1.3,16.5,414.5,220.19,147.14
2016,4,20,8,0,772.0,90.0,1.3,17.0,467.0,270.86,190.58
2016,4,20,8,15,795.0,93.5,1.3,17.5,517.0,321.15,234.16
2016,4,20,8,30,818.0,97.0,1.3,18.0,567.0,373.19,278.45
2016,4,20,8,45,839.5,98.0,1.35,18.5,614.0,423.9,320.88
2016,4,20,9,0,861.0,99.0,1.4,19.0,661.0,479.29,365.56
2016,4,20,9,15,873.5,101.0,1.4,19.0,702.0,528.11,404.69
2016,4,20,9,30,886.0,103.0,1.4,19.0,743.0,576.67,442.54
2016,4,20,9,45,902.0,101.5,1.45,19.5,780.0,623.6,477.71
2016,4,20,10,0,918.0,100.0,1.5,20.0,817.0,670.06,511.59
2016,4,20,10,15,924.5,101.5,1.55,20.0,846.0,712.26,542.53
2016,4,20,10,30,931.0,103.0,1.6,20.0,875.0,752.83,570.45
2016,4,20,10,45,743.0,210.0,1.65,20.0,836.5,746.06,563.31
2016,4,20,11,0,555.0,317.0,1.7,20.0,798.0,728.55,547.05
2016,4,20,11,15,455.0,364.0,1.7,20.0,762.5,712.36,533.6
2016,4,20,11,30,355.0,411.0,1.7,20.0,727.0,689.96,515.5
2016,4,20,11,45,631.5,271.0,1.75,20.5,837.5,802.28,600.36
2016,4,20,12,0,908.0,131.0,1.8,21.0,948.0,917.26,677.69
2016,4,20,12,15,717.0,239.5,1.8,21.0,884.0,876.73,649.62
2016,4,20,12,30,526.0,348.0,1.8,21.0,820.0,824.96,609.86
2016,4,20,12,45,713.5,239.0,1.85,21.0,871.5,896.12,664.35
2016,4,20,13,0,901.0,130.0,1.9,21.0,923.0,957.91,705.16
2016,4,20,13,15,715.5,223.5,1.9,20.5,845.5,895.38,665.04
2016,4,20,13,30,530.0,317.0,1.9,20.0,768.0,822.01,613.39
2016,4,20,13,45,701.5,222.0,1.95,20.0,801.5,883.89,661.87
2016,4,20,14,0,873.0,127.0,2.0,20.0,835.0,929.11,692.82
2016,4,20,14,15,863.5,125.5,2.0,20.0,802.5,911.61,681.68
2016,4,20,14,30,854.0,124.0,2.0,20.0,770.0,896.52,672.88
2016,4,20,14,45,841.5,121.5,2.0,20.0,731.5,870.22,656.53
2016,4,20,15,0,829.0,119.0,2.0,20.0,693.0,841.6,638.67
2016,4,20,15,15,655.5,166.5,1.95,19.5,603.0,736.04,567.6
2016,4,20,15,30,482.0,214.0,1.9,19.0,513.0,630.15,490.48
2016,4,20,15,45,621.0,158.5,1.9,19.0,512.0,667.44,522.69
2016,4,20,16,0,760.0,103.0,1.9,19.0,511.0,687.15,539.58
2016,4,20,16,15,692.5,102.5,1.85,18.5,446.5,616.86,489.59
2016,4,20,16,30,625.0,102.0,1.8,18.0,382.0,546.98,438.15
2016,4,20,16,45,573.5,101.0,1.8,17.5,333.5,489.98,395.35
2016,4,20,17,0,522.0,100.0,1.8,17.0,285.0,435.43,352.99
2016,4,20,17,15,479.5,88.0,1.7,16.5,236.5,374.06,303.93
2016,4,20,17,30,437.0,76.0,1.6,16.0,188.0,318.74,258.04
2016,4,20,17,45,375.0,62.5,1.55,15.5,143.0,255.94,204.76
2016,4,20,18,0,313.0,49.0,1.5,15.0,98.0,198.55,154.63
2016,4,20,18,15,211.0,34.0,1.5,14.5,61.5,130.71,94.76
2016,4,20,18,30,109.0,19.0,1.5,14.0,25.0,65.41,9.19
2016,4,20,18,45,54.5,9.5,1.5,14.0,12.5,23.65,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,14.0,9.0,8.68,0.0
2016,4,21,6,0,0.0,18.0,0.9,14.0,18.0,17.36,8.97
2016,4,21,6,15,0.0,31.5,1.0,14.0,31.5,30.41,21.11
2016,4,21,6,30,0.0,45.0,1.1,14.0,45.0,43.47,33.1
2016,4,21,6,45,0.0,61.0,1.2,14.5,61.0,58.33,46.47
2016,4,21,7,0,0.0,77.0,1.3,15.0,77.0,73.2,56.61
2016,4,21,7,15,0.0,93.5,1.35,15.0,93.5,88.6,69.46
2016,4,21,7,30,0.0,110.0,1.4,15.0,110.0,104.07,82.16
2016,4,21,7,45,100.0,159.5,1.5,15.5,208.5,160.62,124.35
2016,4,21,8,0,200.0,209.0,1.6,16.0,307.0,234.11,180.33
2016,4,21,8,15,162.5,233.5,1.65,16.0,318.5,255.61,198.98
2016,4,21,8,30,125.0,258.0,1.7,16.0,330.0,273.46,214.17
2016,4,21,8,45,215.0,271.0,1.8,16.5,407.5,330.04,257.44
2016,4,21,9,0,305.0,284.0,1.9,17.0,485.0,390.82,303.98
2016,4,21,9,15,311.0,303.0,1.95,17.0,518.5,427.17,332.15
2016,4,21,9,30,317.0,322.0,2.0,17.0,552.0,463.81,360.2
2016,4,21,9,45,381.5,315.0,2.05,17.5,605.0,512.09,396.65
2016,4,21,10,0,446.0,308.0,2.1,18.0,658.0,562.37,434.18
2016,4,21,10,15,228.0,273.0,2.1,18.0,453.0,406.97,316.68
2016,4,21,10,30,10.0,238.0,2.1,18.0,248.0,235.64,181.77
2016,4,21,10,45,124.0,332.5,2.1,18.0,441.5,407.62,315.99
2016,4,21,11,0,238.0,427.0,2.1,18.0,635.0,589.85,450.26
2016,4,21,11,15,175.5,434.5,2.15,18.0,589.0,556.96,423.84
2016,4,21,11,30,113.0,442.0,2.2,18.0,543.0,520.28,395.79
2016,4,21,11,45,118.5,441.0,2.25,18.0,547.5,529.9,403.32
2016,4,21,12,0,124.0,440.0,2.3,18.0,552.0,539.34,410.48
2016,4,21,12,15,65.5,316.5,2.35,18.0,376.0,368.31,283.75
2016,4,21,12,30,7.0,193.0,2.4,18.0,200.0,193.86,149.12
2016,4,21,12,45,445.5,159.5,2.5,18.5,553.0,573.98,452.46
2016,4,21,13,0,884.0,126.0,2.6,19.0,906.0,940.51,709.14
2016,4,21,13,15,880.0,125.0,2.65,19.0,888.5,940.17,706.28
2016,4,21,13,30,876.0,124.0,2.7,19.0,871.0,936.82,705.07
2016,4,21,13,45,879.5,117.0,2.8,19.0,849.0,931.14,702.83
2016,4,21,14,0,883.0,110.0,2.9,19.0,827.0,922.3,698.53
2016,4,21,14,15,874.5,108.5,2.9,18.5,795.5,905.39,689.35
2016,4,21,14,30,866.0,107.0,2.9,18.0,764.0,885.77,678.39
2016,4,21,14,45,858.5,103.5,2.95,18.0,727.5,862.27,663.81
2016,4,21,15,0,851.0,100.0,3.0,18.0,691.0,836.26,647.45
2016,4,21,15,15,836.5,97.5,2.95,18.0,648.5,803.22,625.4
2016,4,21,15,30,822.0,95.0,2.9,18.0,606.0,773.09,605.39
2016,4,21,15,45,802.0,92.0,2.9,18.0,559.0,731.76,577.34
2016,4,21,16,0,782.0,89.0,2.9,18.0,512.0,689.34,548.19
2016,4,21,16,15,419.5,135.0,2.85,17.5,359.5,458.05,370.85
2016,4,21,16,30,57.0,181.0,2.8,17.0,207.0,229.57,184.26
2016,4,21,16,45,52.0,159.5,2.8,17.0,181.0,202.25,163.07
2016,4,21,17,0,47.0,138.0,2.8,17.0,155.0,175.09,141.09
2016,4,21,17,15,40.0,116.0,2.65,16.5,129.0,146.38,117.61
2016,4,21,17,30,33.0,94.0,2.5,16.0,103.0,117.96,93.87
2016,4,21,17,45,21.5,73.5,2.4,15.5,78.5,89.64,69.74
2016,4,21,18,0,10.0,53.0,2.3,15.0,54.0,58.67,43.19
2016,4,21,18,15,5.0,34.0,2.25,14.5,34.5,36.44,23.57
2016,4,21,18,30,0.0,15.0,2.2,14.0,15.0,14.48,0.0
2016,4,21,18,45,0.0,7.5,2.15,14.0,7.5,7.37,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,7.0,3.75,14.0,7.0,6.75,0.0
2016,4,22,6,0,0.0,14.0,3.8,14.0,14.0,13.5,5.77
2016,4,22,6,15,0.0,24.0,3.85,14.0,24.0,23.16,14.73
2016,4,22,6,30,0.0,34.0,3.9,14.0,34.0,32.82,23.62
2016,4,22,6,45,0.0,46.0,4.0,14.0,46.0,44.43,34.17
2016,4,22,7,0,0.0,58.0,4.1,14.0,58.0,56.05,42.3
2016,4,22,7,15,0.0,70.0,4.2,14.0,70.0,67.67,52.11
2016,4,22,7,30,0.0,82.0,4.3,14.0,82.0,79.0,61.54
2016,4,22,7,45,172.5,135.5,4.45,14.5,221.0,151.92,115.45
2016,4,22,8,0,345.0,189.0,4.6,15.0,360.0,252.08,192.65
2016,4,22,8,15,187.0,206.0,4.7,15.0,300.5,241.51,189.66
2016,4,22,8,30,29.0,223.0,4.8,15.0,241.0,214.37,170.84
2016,4,22,8,45,88.0,264.5,4.9,15.0,322.0,277.52,220.99
2016,4,22,9,0,147.0,306.0,5.0,15.0,403.0,342.5,272.44
2016,4,22,9,15,77.0,258.0,5.1,15.0,309.5,278.57,221.7
2016,4,22,9,30,7.0,210.0,5.2,15.0,216.0,204.29,161.56
2016,4,22,9,45,6.0,200.0,5.35,15.5,205.0,195.11,153.75
2016,4,22,10,0,5.0,190.0,5.5,16.0,194.0,185.65,145.66
2016,4,22,10,15,6.0,193.5,5.55,15.5,198.5,190.11,149.36
2016,4,22,10,30,7.0,197.0,5.6,15.0,203.0,194.64,153.13
2016,4,22,10,45,3.5,163.5,5.65,15.0,166.5,160.48,125.47
2016,4,22,11,0,0.0,130.0,5.7,15.0,130.0,125.79,97.28
2016,4,22,11,15,0.0,125.5,5.7,15.0,125.5,121.52,93.78
2016,4,22,11,30,0.0,121.0,5.7,15.0,121.0,117.23,90.26
2016,4,22,11,45,3.0,151.5,5.7,15.0,154.5,149.37,116.31
2016,4,22,12,0,6.0,182.0,5.7,15.0,188.0,181.74,142.36
2016,4,22,12,15,5.5,179.0,5.6,14.5,184.5,178.65,140.09
2016,4,22,12,30,5.0,176.0,5.5,14.0,181.0,175.5,137.82
2016,4,22,12,45,132.5,304.5,5.4,14.0,422.5,426.23,340.78
2016,4,22,13,0,260.0,433.0,5.3,14.0,664.0,681.1,536.23
2016,4,22,13,15,557.5,287.0,5.2,14.0,768.5,816.26,645.78
2016,4,22,13,30,855.0,141.0,5.1,14.0,873.0,936.85,736.32
2016,4,22,13,45,678.5,221.0,5.05,14.0,792.0,865.02,683.95
2016,4,22,14,0,502.0,301.0,5.0,14.0,711.0,782.9,619.38
2016,4,22,14,15,523.0,279.5,5.0,14.0,691.5,776.83,617.09
2016,4,22,14,30,544.0,258.0,5.0,14.0,672.0,768.06,612.43
2016,4,22,14,45,336.5,292.0,5.0,14.0,544.5,608.57,487.99
2016,4,22,15,0,129.0,326.0,5.0,14.0,417.0,456.24,365.39
2016,4,22,15,15,464.0,219.5,5.0,14.0,514.5,634.07,514.87
2016,4,22,15,30,799.0,113.0,5.0,14.0,612.0,776.5,628.48
2016,4,22,15,45,789.5,106.0,5.0,14.0,567.0,739.51,601.42
2016,4,22,16,0,780.0,99.0,5.0,14.0,522.0,700.79,573.73
2016,4,22,16,15,573.5,131.0,4.9,13.5,426.0,567.6,469.55
2016,4,22,16,30,367.0,163.0,4.8,13.0,330.0,432.7,359.84
2016,4,22,16,45,224.0,152.5,4.7,13.0,251.0,318.05,264.75
2016,4,22,17,0,81.0,142.0,4.6,13.0,172.0,199.91,164.82
2016,4,22,17,15,309.0,106.0,4.35,12.5,191.0,303.66,253.99
2016,4,22,17,30,537.0,70.0,4.1,12.0,210.0,366.88,305.0
2016,4,22,17,45,446.5,61.5,3.9,12.0,160.0,291.17,238.29
2016,4,22,18,0,356.0,53.0,3.7,12.0,110.0,222.46,177.05
2016,4,22,18,15,233.5,38.5,3.5,11.5,70.5,145.48,108.83
2016,4,22,18,30,111.0,24.0,3.3,11.0,31.0,74.39,25.52
2016,4,22,18,45,55.5,12.0,3.15,11.0,15.5,26.61,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
