Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,141.5,18.5,2.35,11.5,34.0,14.22,1.59
2016,4,23,6,0,283.0,37.0,2.4,12.0,68.0,28.82,19.05
2016,4,23,6,15,380.0,47.5,2.4,12.0,113.5,35.31,25.68
2016,4,23,6,30,477.0,58.0,2.4,12.0,159.0,41.39,31.54
2016,4,23,6,45,537.5,66.0,2.45,12.5,209.5,50.08,39.47
2016,4,23,7,0,598.0,74.0,2.5,13.0,260.0,89.11,50.39
2016,4,23,7,15,641.5,80.0,2.5,13.0,312.5,131.02,77.92
2016,4,23,7,30,685.0,86.0,2.5,13.0,365.0,177.51,114.54
2016,4,23,7,45,713.0,91.5,2.5,13.5,416.0,224.7,155.08
2016,4,23,8,0,741.0,97.0,2.5,14.0,467.0,274.56,198.94
2016,4,23,8,15,764.0,100.5,2.5,14.0,516.0,326.7,245.22
2016,4,23,8,30,787.0,104.0,2.5,14.0,565.0,377.26,289.77
2016,4,23,8,45,801.0,108.5,2.5,14.5,609.5,426.55,331.96
2016,4,23,9,0,815.0,113.0,2.5,15.0,654.0,476.28,373.28
2016,4,23,9,15,828.5,115.5,2.5,15.0,694.0,524.19,412.78
2016,4,23,9,30,842.0,118.0,2.5,15.0,734.0,572.05,451.24
2016,4,23,9,45,861.0,115.0,2.5,15.5,771.0,620.33,488.22
2016,4,23,10,0,880.0,112.0,2.5,16.0,808.0,665.69,522.15
2016,4,23,10,15,886.5,113.0,2.5,16.0,836.0,705.86,552.34
2016,4,23,10,30,893.0,114.0,2.5,16.0,864.0,744.49,579.63
2016,4,23,10,45,896.5,116.0,2.55,16.5,884.5,780.1,603.26
2016,4,23,11,0,900.0,118.0,2.6,17.0,905.0,813.66,625.25
2016,4,23,11,15,903.0,118.5,2.6,17.0,918.5,843.2,645.14
2016,4,23,11,30,906.0,119.0,2.6,17.0,932.0,870.37,663.36
2016,4,23,11,45,905.0,120.5,2.6,17.0,937.0,892.59,678.18
2016,4,23,12,0,904.0,122.0,2.6,17.0,942.0,912.08,691.18
2016,4,23,12,15,903.5,121.5,2.65,17.0,940.0,927.23,701.74
2016,4,23,12,30,903.0,121.0,2.7,17.0,938.0,939.49,710.47
2016,4,23,12,45,897.5,122.5,2.8,17.5,927.0,946.24,714.68
2016,4,23,13,0,892.0,124.0,2.9,18.0,916.0,949.96,716.98
2016,4,23,13,15,887.5,123.5,3.05,17.5,898.0,949.57,719.72
2016,4,23,13,30,883.0,123.0,3.2,17.0,880.0,946.18,720.51
2016,4,23,13,45,871.5,124.0,3.35,17.0,854.0,934.93,714.63
2016,4,23,14,0,860.0,125.0,3.5,17.0,828.0,920.9,706.88
2016,4,23,14,15,850.5,123.5,3.55,17.0,796.5,903.38,696.1
2016,4,23,14,30,841.0,122.0,3.6,17.0,765.0,888.33,687.11
2016,4,23,14,45,823.0,122.5,3.7,17.0,726.0,860.57,669.42
2016,4,23,15,0,805.0,123.0,3.8,17.0,687.0,830.79,650.24
2016,4,23,15,15,788.5,120.0,3.8,16.5,644.0,796.64,628.46
2016,4,23,15,30,772.0,117.0,3.8,16.0,601.0,760.84,605.22
2016,4,23,15,45,746.5,115.0,3.85,16.0,553.5,720.43,577.34
2016,4,23,16,0,721.0,113.0,3.9,16.0,506.0,676.93,546.76
2016,4,23,16,15,692.5,108.5,3.85,15.5,456.5,628.12,511.64
2016,4,23,16,30,664.0,104.0,3.8,15.0,407.0,579.5,475.2
2016,4,23,16,45,616.0,100.5,3.8,15.0,354.5,520.1,428.38
2016,4,23,17,0,568.0,97.0,3.8,15.0,302.0,462.95,382.2
2016,4,23,17,15,514.0,88.5,3.65,14.5,251.5,399.63,330.31
2016,4,23,17,30,460.0,80.0,3.5,14.0,201.0,337.89,278.25
2016,4,23,17,45,378.5,69.0,3.4,14.0,153.5,267.77,217.55
2016,4,23,18,0,297.0,58.0,3.3,14.0,106.0,205.0,162.14
2016,4,23,18,15,194.0,41.0,3.2,13.5,68.0,134.67,100.44
2016,4,23,18,30,91.0,24.0,3.1,13.0,30.0,63.39,25.0
2016,4,23,18,45,45.5,12.0,3.05,13.0,15.0,24.04,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,85.0,23.0,3.35,11.5,32.5,19.34,5.84
2016,4,24,6,0,170.0,46.0,3.5,12.0,65.0,37.45,26.58
2016,4,24,6,15,259.5,62.5,3.5,12.0,109.5,47.26,36.27
2016,4,24,6,30,349.0,79.0,3.5,12.0,154.0,58.33,46.67
2016,4,24,6,45,205.0,102.0,3.55,12.5,149.5,81.99,62.61
2016,4,24,7,0,61.0,125.0,3.6,13.0,145.0,112.76,88.4
2016,4,24,7,15,74.5,146.5,3.6,13.0,174.5,137.33,107.75
2016,4,24,7,30,88.0,168.0,3.6,13.0,204.0,163.45,128.65
2016,4,24,7,45,396.0,142.0,3.6,13.5,337.0,202.46,149.21
2016,4,24,8,0,704.0,116.0,3.6,14.0,470.0,283.8,208.46
2016,4,24,8,15,729.5,120.5,3.55,14.5,520.0,332.72,251.45
2016,4,24,8,30,755.0,125.0,3.5,15.0,570.0,383.71,295.59
2016,4,24,8,45,785.0,124.0,3.5,15.5,618.0,436.69,340.39
2016,4,24,9,0,815.0,123.0,3.5,16.0,666.0,488.13,383.02
2016,4,24,9,15,829.0,125.5,3.4,16.0,707.0,536.3,422.63
2016,4,24,9,30,843.0,128.0,3.3,16.0,748.0,584.48,461.2
2016,4,24,9,45,858.5,127.5,3.25,16.5,784.5,630.58,496.5
2016,4,24,10,0,874.0,127.0,3.2,17.0,821.0,678.18,531.87
2016,4,24,10,15,881.5,128.5,3.25,17.0,849.5,719.3,563.04
2016,4,24,10,30,889.0,130.0,3.3,17.0,878.0,758.98,591.87
2016,4,24,10,45,892.5,132.0,3.4,17.5,899.0,794.5,615.75
2016,4,24,11,0,896.0,134.0,3.5,18.0,920.0,827.98,638.04
2016,4,24,11,15,899.0,134.5,3.7,18.0,933.5,857.46,659.17
2016,4,24,11,30,902.0,135.0,3.9,18.0,947.0,884.6,678.69
2016,4,24,11,45,896.5,139.5,4.1,18.0,950.5,905.8,694.13
2016,4,24,12,0,891.0,144.0,4.3,18.0,954.0,924.14,707.69
2016,4,24,12,15,890.0,144.0,4.5,17.5,952.0,939.27,720.98
2016,4,24,12,30,889.0,144.0,4.7,17.0,950.0,951.56,732.6
2016,4,24,12,45,710.5,242.0,4.95,17.0,881.5,903.35,700.53
2016,4,24,13,0,532.0,340.0,5.2,17.0,813.0,843.91,654.59
2016,4,24,13,15,496.0,340.5,5.35,17.0,775.0,816.25,635.41
2016,4,24,13,30,460.0,341.0,5.5,17.0,737.0,786.67,614.43
2016,4,24,13,45,615.0,266.5,5.65,17.0,780.0,855.88,671.46
2016,4,24,14,0,770.0,192.0,5.8,17.0,823.0,919.09,720.69
2016,4,24,14,15,759.5,189.0,5.85,16.5,791.5,900.69,709.69
2016,4,24,14,30,749.0,186.0,5.9,16.0,760.0,879.88,697.34
2016,4,24,14,45,728.5,185.5,5.95,16.0,721.0,850.74,677.48
2016,4,24,15,0,708.0,185.0,6.0,16.0,682.0,819.87,656.28
2016,4,24,15,15,689.0,180.0,6.0,15.5,639.5,783.94,632.16
2016,4,24,15,30,670.0,175.0,6.0,15.0,597.0,746.68,606.23
2016,4,24,15,45,660.0,163.5,6.05,15.0,552.0,708.38,578.33
2016,4,24,16,0,650.0,152.0,6.1,15.0,507.0,668.64,548.86
2016,4,24,16,15,618.5,145.0,6.05,14.5,457.0,617.16,509.94
2016,4,24,16,30,587.0,138.0,6.0,14.0,407.0,566.11,470.53
2016,4,24,16,45,559.0,126.0,6.0,14.0,357.0,510.27,425.83
2016,4,24,17,0,531.0,114.0,6.0,14.0,307.0,458.28,383.11
2016,4,24,17,15,475.5,103.0,5.95,13.5,255.5,393.5,329.12
2016,4,24,17,30,420.0,92.0,5.9,13.0,204.0,332.75,277.06
2016,4,24,17,45,347.0,78.0,5.85,12.5,156.5,264.79,217.78
2016,4,24,18,0,274.0,64.0,5.8,12.0,109.0,203.33,163.09
2016,4,24,18,15,178.0,45.0,5.7,11.5,70.0,128.02,96.75
2016,4,24,18,30,82.0,26.0,5.6,11.0,31.0,63.92,29.16
2016,4,24,18,45,41.0,13.0,5.6,11.0,15.5,23.91,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,38.0,5.0,3.1,8.5,5.5,0.0,0.0
2016,4,25,5,30,76.0,10.0,3.2,9.0,11.0,9.83,0.0
2016,4,25,5,45,234.5,22.0,3.3,9.5,46.0,16.84,5.5
2016,4,25,6,0,393.0,34.0,3.4,10.0,81.0,25.44,16.52
2016,4,25,6,15,485.0,43.0,3.5,10.0,129.5,30.76,21.91
2016,4,25,6,30,577.0,52.0,3.6,10.0,178.0,35.74,26.73
2016,4,25,6,45,636.0,58.0,3.75,10.5,231.5,49.59,29.21
2016,4,25,7,0,695.0,64.0,3.9,11.0,285.0,95.66,51.45
2016,4,25,7,15,734.5,68.5,3.9,11.5,339.0,140.8,82.3
2016,4,25,7,30,774.0,73.0,3.9,12.0,393.0,190.13,122.23
2016,4,25,7,45,802.0,76.5,3.95,12.5,446.5,240.04,166.08
2016,4,25,8,0,830.0,80.0,4.0,13.0,500.0,292.56,213.23
2016,4,25,8,15,851.0,83.0,4.0,13.0,551.0,344.77,260.77
2016,4,25,8,30,872.0,86.0,4.0,13.0,602.0,402.49,312.04
2016,4,25,8,45,887.5,88.0,4.0,13.5,648.5,454.0,356.86
2016,4,25,9,0,903.0,90.0,4.0,14.0,695.0,505.9,400.75
2016,4,25,9,15,915.0,92.0,3.95,14.0,736.5,556.17,442.81
2016,4,25,9,30,927.0,94.0,3.9,14.0,778.0,606.05,483.46
2016,4,25,9,45,934.5,96.0,3.9,14.5,813.5,652.61,519.73
2016,4,25,10,0,942.0,98.0,3.9,15.0,849.0,697.98,554.11
2016,4,25,10,15,948.0,99.5,3.9,15.0,877.5,740.46,586.07
2016,4,25,10,30,954.0,101.0,3.9,15.0,906.0,781.22,614.89
2016,4,25,10,45,958.0,102.0,3.9,15.5,927.0,818.13,639.5
2016,4,25,11,0,962.0,103.0,3.9,16.0,948.0,852.83,662.31
2016,4,25,11,15,964.0,103.5,3.9,16.0,961.5,883.09,683.06
2016,4,25,11,30,966.0,104.0,3.9,16.0,975.0,910.75,701.95
2016,4,25,11,45,964.0,105.5,3.9,16.0,979.5,933.23,717.23
2016,4,25,12,0,962.0,107.0,3.9,16.0,984.0,952.74,730.52
2016,4,25,12,15,961.0,107.0,3.85,16.0,981.5,968.64,741.07
2016,4,25,12,30,960.0,107.0,3.8,16.0,979.0,981.46,749.59
2016,4,25,12,45,951.5,110.0,3.8,16.5,966.5,987.29,752.34
2016,4,25,13,0,943.0,113.0,3.8,17.0,954.0,989.9,753.05
2016,4,25,13,15,938.5,112.5,3.75,17.0,936.0,989.47,752.91
2016,4,25,13,30,934.0,112.0,3.7,17.0,918.0,985.87,750.76
2016,4,25,13,45,927.0,111.0,3.7,17.0,892.0,976.31,745.01
2016,4,25,14,0,920.0,110.0,3.7,17.0,866.0,963.71,737.32
2016,4,25,14,15,911.5,108.5,3.75,17.0,833.5,946.25,726.71
2016,4,25,14,30,903.0,107.0,3.8,17.0,801.0,925.99,714.22
2016,4,25,14,45,891.0,105.5,3.85,17.0,762.0,899.98,697.7
2016,4,25,15,0,879.0,104.0,3.9,17.0,723.0,871.58,679.46
2016,4,25,15,15,864.0,101.5,3.95,16.5,679.0,837.38,658.2
2016,4,25,15,30,849.0,99.0,4.0,16.0,635.0,806.15,638.87
2016,4,25,15,45,829.0,96.5,4.05,16.0,586.5,764.47,610.37
2016,4,25,16,0,809.0,94.0,4.1,16.0,538.0,721.64,580.67
2016,4,25,16,15,783.0,90.0,4.1,15.5,486.0,671.95,546.15
2016,4,25,16,30,757.0,86.0,4.1,15.0,434.0,622.06,510.17
2016,4,25,16,45,719.0,82.0,4.1,15.0,380.5,567.08,467.07
2016,4,25,17,0,681.0,78.0,4.1,15.0,327.0,511.29,422.21
2016,4,25,17,15,630.5,72.0,4.0,14.5,274.0,447.96,370.52
2016,4,25,17,30,580.0,66.0,3.9,14.0,221.0,387.84,319.72
2016,4,25,17,45,499.0,58.0,3.85,13.5,170.5,314.77,256.82
2016,4,25,18,0,418.0,50.0,3.8,13.0,120.0,248.42,198.06
2016,4,25,18,15,300.5,37.5,3.7,12.5,78.5,171.03,129.62
2016,4,25,18,30,183.0,25.0,3.6,12.0,37.0,100.99,52.65
2016,4,25,18,45,91.5,12.5,3.5,11.5,18.5,37.32,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,8.85,0.0
2016,4,26,5,45,67.5,26.5,1.8,9.5,34.5,22.14,10.08
2016,4,26,6,0,135.0,44.0,1.8,10.0,60.0,35.96,25.81
2016,4,26,6,15,181.0,63.0,1.85,10.5,96.0,50.42,39.44
2016,4,26,6,30,227.0,82.0,1.9,11.0,132.0,64.33,52.3
2016,4,26,6,45,251.5,102.0,2.0,11.5,171.5,85.16,63.68
2016,4,26,7,0,276.0,122.0,2.1,12.0,211.0,118.02,84.97
2016,4,26,7,15,306.0,137.0,2.1,12.5,251.5,150.44,108.5
2016,4,26,7,30,336.0,152.0,2.1,13.0,292.0,185.93,136.45
2016,4,26,7,45,350.5,171.5,2.15,13.5,334.5,224.66,168.7
2016,4,26,8,0,365.0,191.0,2.2,14.0,377.0,264.92,202.41
2016,4,26,8,15,480.5,176.0,2.1,14.0,446.5,305.84,234.86
2016,4,26,8,30,596.0,161.0,2.0,14.0,516.0,361.12,279.66
2016,4,26,8,45,589.0,180.0,1.9,14.5,553.5,405.6,316.38
2016,4,26,9,0,582.0,199.0,1.8,15.0,591.0,448.93,350.92
2016,4,26,9,15,491.0,252.5,1.8,15.0,597.0,478.41,374.14
2016,4,26,9,30,400.0,306.0,1.8,15.0,603.0,502.06,391.59
2016,4,26,9,45,455.5,297.0,1.8,15.0,650.0,544.42,424.38
2016,4,26,10,0,511.0,288.0,1.8,15.0,697.0,593.46,461.55
2016,4,26,10,15,453.0,325.5,1.9,15.0,697.5,610.41,473.13
2016,4,26,10,30,395.0,363.0,2.0,15.0,698.0,624.21,482.2
2016,4,26,10,45,431.0,357.0,2.15,15.5,730.5,661.05,509.5
2016,4,26,11,0,467.0,351.0,2.3,16.0,763.0,700.79,538.4
2016,4,26,11,15,321.0,403.0,2.4,16.0,688.5,648.04,497.07
2016,4,26,11,30,175.0,455.0,2.5,16.0,614.0,586.45,448.91
2016,4,26,11,45,191.5,457.0,2.7,16.0,632.0,609.94,467.53
2016,4,26,12,0,208.0,459.0,2.9,16.0,650.0,633.57,485.69
2016,4,26,12,15,252.0,449.0,3.0,16.0,679.5,672.82,515.68
2016,4,26,12,30,296.0,439.0,3.1,16.0,709.0,710.34,544.26
2016,4,26,12,45,388.5,397.0,3.25,16.0,747.5,760.14,583.66
2016,4,26,13,0,481.0,355.0,3.4,16.0,786.0,814.09,625.59
2016,4,26,13,15,643.0,263.0,3.45,16.0,827.0,877.75,676.36
2016,4,26,13,30,805.0,171.0,3.5,16.0,868.0,933.56,716.93
2016,4,26,13,45,810.5,161.5,3.6,16.0,846.5,927.92,713.94
2016,4,26,14,0,816.0,152.0,3.7,16.0,825.0,919.26,709.43
2016,4,26,14,15,806.5,150.0,3.75,16.0,793.5,901.87,698.58
2016,4,26,14,30,797.0,148.0,3.8,16.0,762.0,881.95,686.05
2016,4,26,14,45,785.5,145.0,3.85,16.0,725.5,856.81,669.81
2016,4,26,15,0,774.0,142.0,3.9,16.0,689.0,829.5,651.98
2016,4,26,15,15,757.0,138.5,3.95,15.5,646.0,798.21,632.36
2016,4,26,15,30,740.0,135.0,4.0,15.0,603.0,762.36,609.13
2016,4,26,15,45,723.5,128.5,4.05,15.0,557.5,722.22,581.28
2016,4,26,16,0,707.0,122.0,4.1,15.0,512.0,680.97,552.22
2016,4,26,16,15,678.0,117.0,4.1,14.5,462.0,631.57,516.39
2016,4,26,16,30,649.0,112.0,4.1,14.0,412.0,582.4,479.54
2016,4,26,16,45,615.5,104.0,4.2,14.0,361.5,527.53,436.67
2016,4,26,17,0,582.0,96.0,4.3,14.0,311.0,473.86,393.56
2016,4,26,17,15,529.5,88.0,4.2,13.5,260.5,411.08,341.91
2016,4,26,17,30,477.0,80.0,4.1,13.0,210.0,351.71,291.56
2016,4,26,17,45,399.0,69.5,4.05,12.5,162.0,280.13,229.87
2016,4,26,18,0,321.0,59.0,4.0,12.0,114.0,217.87,174.77
2016,4,26,18,15,220.5,43.0,3.95,11.5,75.0,147.76,112.83
2016,4,26,18,30,120.0,27.0,3.9,11.0,36.0,84.31,46.85
2016,4,26,18,45,60.0,13.5,3.85,11.0,18.0,29.82,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,5.5,2.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,39.0,11.0,2.5,11.0,12.0,10.81,0.0
2016,4,27,5,45,162.0,26.5,2.7,11.5,45.0,20.49,9.52
2016,4,27,6,0,285.0,42.0,2.9,12.0,78.0,31.94,22.16
2016,4,27,6,15,374.5,53.0,2.95,12.0,123.5,39.35,29.42
2016,4,27,6,30,464.0,64.0,3.0,12.0,169.0,45.68,35.45
2016,4,27,6,45,232.0,60.0,3.15,12.5,112.5,48.62,32.07
2016,4,27,7,0,0.0,56.0,3.3,13.0,56.0,54.11,40.81
2016,4,27,7,15,0.0,67.0,3.45,13.0,67.0,64.76,49.8
2016,4,27,7,30,0.0,78.0,3.6,13.0,78.0,75.42,58.69
2016,4,27,7,45,7.0,129.0,3.8,13.5,132.5,123.84,98.67
2016,4,27,8,0,14.0,180.0,4.0,14.0,187.0,172.3,137.94
2016,4,27,8,15,7.0,95.5,4.15,14.0,99.0,94.56,73.6
2016,4,27,8,30,0.0,11.0,4.3,14.0,11.0,10.63,3.31
2016,4,27,8,45,59.0,161.0,4.45,14.0,201.0,176.41,140.56
2016,4,27,9,0,118.0,311.0,4.6,14.0,391.0,336.22,268.36
2016,4,27,9,15,69.0,290.0,4.7,14.0,338.0,304.36,242.55
2016,4,27,9,30,20.0,269.0,4.8,14.0,285.0,266.45,211.74
2016,4,27,9,45,81.5,329.5,4.9,14.0,395.0,356.94,284.04
2016,4,27,10,0,143.0,390.0,5.0,14.0,505.0,453.52,359.76
2016,4,27,10,15,502.0,267.0,5.05,14.0,690.0,592.1,474.39
2016,4,27,10,30,861.0,144.0,5.1,14.0,875.0,758.32,606.79
2016,4,27,10,45,571.5,285.0,5.15,14.0,775.5,701.91,557.85
2016,4,27,11,0,282.0,426.0,5.2,14.0,676.0,626.97,493.74
2016,4,27,11,15,576.5,290.5,5.2,14.0,810.5,750.48,595.42
2016,4,27,11,30,871.0,155.0,5.2,14.0,945.0,885.82,698.51
2016,4,27,11,45,870.0,157.5,5.2,14.0,951.0,908.84,714.18
2016,4,27,12,0,869.0,160.0,5.2,14.0,957.0,929.26,728.65
2016,4,27,12,15,869.0,160.0,5.15,14.0,955.0,945.42,739.79
2016,4,27,12,30,869.0,160.0,5.1,14.0,953.0,958.8,749.03
2016,4,27,12,45,862.0,162.0,5.1,14.0,942.0,964.92,753.56
2016,4,27,13,0,855.0,164.0,5.1,14.0,931.0,968.07,756.16
2016,4,27,13,15,850.5,163.0,5.1,14.0,913.0,967.56,756.29
2016,4,27,13,30,846.0,162.0,5.1,14.0,895.0,964.12,754.48
2016,4,27,13,45,842.5,158.0,5.1,14.0,870.5,955.58,749.19
2016,4,27,14,0,839.0,154.0,5.1,14.0,846.0,944.14,741.95
2016,4,27,14,15,559.5,255.5,5.05,14.0,710.0,790.2,627.59
2016,4,27,14,30,280.0,357.0,5.0,14.0,574.0,634.14,503.37
2016,4,27,14,45,536.0,250.0,4.95,14.0,639.0,751.04,600.97
2016,4,27,15,0,792.0,143.0,4.9,14.0,704.0,847.54,676.57
2016,4,27,15,15,482.0,216.5,4.8,14.0,551.5,650.48,525.14
2016,4,27,15,30,172.0,290.0,4.7,14.0,399.0,451.31,363.92
2016,4,27,15,45,290.0,246.5,4.65,14.0,414.0,501.49,408.27
2016,4,27,16,0,408.0,203.0,4.6,14.0,429.0,543.25,444.54
2016,4,27,16,15,377.5,193.5,4.55,14.0,387.5,489.85,402.71
2016,4,27,16,30,347.0,184.0,4.5,14.0,346.0,446.64,368.52
2016,4,27,16,45,173.5,152.0,4.45,14.0,233.0,278.81,230.63
2016,4,27,17,0,0.0,120.0,4.4,14.0,120.0,120.35,96.26
2016,4,27,17,15,0.0,100.5,4.3,13.5,100.5,100.69,80.19
2016,4,27,17,30,0.0,81.0,4.2,13.0,81.0,80.91,63.56
2016,4,27,17,45,173.0,69.5,4.15,13.0,99.5,166.85,136.25
2016,4,27,18,0,346.0,58.0,4.1,13.0,118.0,227.75,182.62
2016,4,27,18,15,240.5,43.0,4.05,12.5,78.0,155.51,118.83
2016,4,27,18,30,135.0,28.0,4.0,12.0,38.0,91.36,53.64
2016,4,27,18,45,67.5,14.0,3.95,12.0,19.0,32.53,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,30.5,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,61.0,13.0,2.9,10.0,15.0,12.78,0.0
2016,4,28,5,45,191.0,27.0,3.0,10.5,49.0,20.83,10.39
2016,4,28,6,0,321.0,41.0,3.1,11.0,83.0,31.34,21.82
2016,4,28,6,15,409.0,51.0,3.1,11.5,129.5,37.23,27.63
2016,4,28,6,30,497.0,61.0,3.1,12.0,176.0,42.75,32.85
2016,4,28,6,45,559.5,67.5,3.1,12.5,227.5,62.87,37.26
2016,4,28,7,0,622.0,74.0,3.1,13.0,279.0,102.88,58.04
2016,4,28,7,15,663.0,79.5,3.05,13.5,331.5,145.86,88.67
2016,4,28,7,30,704.0,85.0,3.0,14.0,384.0,193.13,127.12
2016,4,28,7,45,737.0,88.0,2.95,14.5,436.0,243.75,170.84
2016,4,28,8,0,770.0,91.0,2.9,15.0,488.0,294.04,215.05
2016,4,28,8,15,792.0,94.5,2.8,15.5,537.5,344.06,259.09
2016,4,28,8,30,814.0,98.0,2.7,16.0,587.0,395.69,303.53
2016,4,28,8,45,832.0,100.0,2.65,16.5,633.0,445.64,345.66
2016,4,28,9,0,850.0,102.0,2.6,17.0,679.0,499.84,389.67
2016,4,28,9,15,863.0,104.0,2.55,17.0,719.5,548.16,428.79
2016,4,28,9,30,876.0,106.0,2.5,17.0,760.0,596.27,466.69
2016,4,28,9,45,894.5,103.0,2.45,17.5,797.5,642.75,501.59
2016,4,28,10,0,913.0,100.0,2.4,18.0,835.0,688.93,535.28
2016,4,28,10,15,919.5,101.5,2.35,18.0,863.5,730.48,564.86
2016,4,28,10,30,926.0,103.0,2.3,18.0,892.0,770.42,591.74
2016,4,28,10,45,928.0,105.5,2.3,18.5,912.5,806.11,614.56
2016,4,28,11,0,930.0,108.0,2.3,19.0,933.0,839.57,635.62
2016,4,28,11,15,933.0,108.5,2.35,19.0,946.5,869.59,655.81
2016,4,28,11,30,936.0,109.0,2.4,19.0,960.0,897.16,674.34
2016,4,28,11,45,935.0,111.0,2.5,19.5,965.0,920.16,688.94
2016,4,28,12,0,934.0,113.0,2.6,20.0,970.0,940.35,701.7
2016,4,28,12,15,933.5,112.5,2.65,20.0,968.0,955.64,712.18
2016,4,28,12,30,933.0,112.0,2.7,20.0,966.0,967.97,720.81
2016,4,28,12,45,933.5,110.5,2.8,20.0,957.0,977.18,727.96
2016,4,28,13,0,934.0,109.0,2.9,20.0,948.0,983.31,733.19
2016,4,28,13,15,930.5,108.5,2.95,19.5,930.5,983.62,735.67
2016,4,28,13,30,927.0,108.0,3.0,19.0,913.0,980.79,736.23
2016,4,28,13,45,919.0,108.0,3.1,19.0,887.5,971.22,731.37
2016,4,28,14,0,911.0,108.0,3.2,19.0,862.0,958.66,724.62
2016,4,28,14,15,903.0,106.5,3.3,19.0,830.5,941.64,714.87
2016,4,28,14,30,895.0,105.0,3.4,19.0,799.0,921.83,703.23
2016,4,28,14,45,879.0,106.0,3.5,19.0,759.5,895.02,686.71
2016,4,28,15,0,863.0,107.0,3.6,19.0,720.0,866.06,668.61
2016,4,28,15,15,849.0,104.5,3.65,18.5,677.0,837.97,651.96
2016,4,28,15,30,835.0,102.0,3.7,18.0,634.0,803.01,630.16
2016,4,28,15,45,808.5,101.5,3.8,17.5,585.0,758.79,601.49
2016,4,28,16,0,782.0,101.0,3.9,17.0,536.0,713.86,571.73
2016,4,28,16,15,756.0,97.0,3.9,16.5,485.5,664.97,537.97
2016,4,28,16,30,730.0,93.0,3.9,16.0,435.0,618.55,504.56
2016,4,28,16,45,688.0,90.0,3.95,15.5,381.5,560.77,460.58
2016,4,28,17,0,646.0,87.0,4.0,15.0,328.0,504.74,416.62
2016,4,28,17,15,596.0,80.0,3.95,14.5,276.0,441.72,365.48
2016,4,28,17,30,546.0,73.0,3.9,14.0,224.0,381.86,315.25
2016,4,28,17,45,463.5,65.0,3.85,13.5,174.0,309.01,252.82
2016,4,28,18,0,381.0,57.0,3.8,13.0,124.0,241.98,193.93
2016,4,28,18,15,272.0,43.0,3.6,12.5,82.5,167.69,128.61
2016,4,28,18,30,163.0,29.0,3.4,12.0,41.0,102.77,63.31
2016,4,28,18,45,81.5,14.5,3.2,12.0,20.5,37.1,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,11.8,0.0
2016,4,29,5,45,89.5,33.0,1.75,10.5,45.0,27.28,15.95
2016,4,29,6,0,179.0,54.0,1.8,11.0,78.0,43.58,32.62
2016,4,29,6,15,262.5,70.0,1.85,11.0,122.5,52.55,41.39
2016,4,29,6,30,346.0,86.0,1.9,11.0,167.0,62.98,51.16
2016,4,29,6,45,416.5,96.0,1.95,11.5,217.5,84.42,57.81
2016,4,29,7,0,487.0,106.0,2.0,12.0,268.0,121.53,78.86
2016,4,29,7,15,446.5,125.0,2.05,12.0,292.5,158.45,109.06
2016,4,29,7,30,406.0,144.0,2.1,12.0,317.0,191.47,138.88
2016,4,29,7,45,527.0,139.5,2.2,12.0,394.0,238.82,175.57
2016,4,29,8,0,648.0,135.0,2.3,12.0,471.0,296.96,222.84
2016,4,29,8,15,673.5,140.0,2.35,12.0,519.0,343.67,264.0
2016,4,29,8,30,699.0,145.0,2.4,12.0,567.0,392.5,306.44
2016,4,29,8,45,719.0,149.0,2.45,12.5,611.5,439.95,346.49
2016,4,29,9,0,739.0,153.0,2.5,13.0,656.0,488.56,386.44
2016,4,29,9,15,754.0,156.0,2.5,13.0,695.5,534.55,424.02
2016,4,29,9,30,769.0,159.0,2.5,13.0,735.0,580.78,460.89
2016,4,29,9,45,799.0,151.0,2.5,13.5,773.5,628.3,497.25
2016,4,29,10,0,829.0,143.0,2.5,14.0,812.0,674.15,531.6
2016,4,29,10,15,837.0,145.0,2.6,14.0,840.0,714.66,562.44
2016,4,29,10,30,845.0,147.0,2.7,14.0,868.0,753.92,591.39
2016,4,29,10,45,850.5,148.0,2.8,14.5,889.0,788.9,615.06
2016,4,29,11,0,856.0,149.0,2.9,15.0,910.0,822.11,637.33
2016,4,29,11,15,653.5,261.0,3.0,15.0,847.0,788.65,611.19
2016,4,29,11,30,451.0,373.0,3.1,15.0,784.0,744.11,574.0
2016,4,29,11,45,658.5,262.5,3.25,15.5,866.5,831.89,643.12
2016,4,29,12,0,866.0,152.0,3.4,16.0,949.0,919.65,704.95
2016,4,29,12,15,866.0,151.5,3.5,16.0,947.5,934.62,715.25
2016,4,29,12,30,866.0,151.0,3.6,16.0,946.0,946.86,724.37
2016,4,29,12,45,863.5,151.0,3.7,16.5,936.5,954.49,729.07
2016,4,29,13,0,861.0,151.0,3.8,17.0,927.0,959.25,731.93
2016,4,29,13,15,857.0,150.0,3.9,17.0,909.5,963.64,736.04
2016,4,29,13,30,853.0,149.0,4.0,17.0,892.0,960.49,735.06
2016,4,29,13,45,844.5,148.5,4.1,17.0,866.5,950.76,729.67
2016,4,29,14,0,836.0,148.0,4.2,17.0,841.0,938.24,722.46
2016,4,29,14,15,675.5,211.0,4.25,17.0,757.5,854.56,664.62
2016,4,29,14,30,515.0,274.0,4.3,17.0,674.0,766.47,598.78
2016,4,29,14,45,653.5,206.0,4.35,17.0,688.5,813.22,638.76
2016,4,29,15,0,792.0,138.0,4.4,17.0,703.0,845.14,663.35
2016,4,29,15,15,776.0,135.0,4.4,16.5,660.5,811.55,641.53
2016,4,29,15,30,760.0,132.0,4.4,16.0,618.0,779.47,621.01
2016,4,29,15,45,739.0,128.0,4.45,16.0,571.5,737.96,592.3
2016,4,29,16,0,718.0,124.0,4.5,16.0,525.0,695.58,562.58
2016,4,29,16,15,690.5,119.0,4.5,15.5,475.5,646.76,527.57
2016,4,29,16,30,663.0,114.0,4.5,15.0,426.0,598.05,491.27
2016,4,29,16,45,630.5,106.5,4.5,15.0,375.0,543.71,448.69
2016,4,29,17,0,598.0,99.0,4.5,15.0,324.0,490.44,405.88
2016,4,29,17,15,546.5,91.5,4.45,14.5,273.0,427.82,354.8
2016,4,29,17,30,495.0,84.0,4.4,14.0,222.0,368.42,304.84
2016,4,29,17,45,424.0,72.5,4.4,13.5,173.5,297.9,244.38
2016,4,29,18,0,353.0,61.0,4.4,13.0,125.0,235.7,189.49
2016,4,29,18,15,247.5,46.0,4.35,12.5,84.0,162.71,125.37
2016,4,29,18,30,142.0,31.0,4.3,12.0,43.0,99.53,63.47
2016,4,29,18,45,71.0,15.5,4.3,12.0,21.5,35.3,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.5,7.5,3.35,11.5,9.5,7.37,0.0
2016,4,30,5,30,109.0,15.0,3.4,12.0,19.0,11.68,0.0
2016,4,30,5,45,243.5,28.0,3.5,12.5,56.0,21.56,11.63
2016,4,30,6,0,378.0,41.0,3.6,13.0,93.0,30.86,21.32
2016,4,30,6,15,463.0,50.0,3.65,13.0,141.0,35.88,26.31
2016,4,30,6,30,548.0,59.0,3.7,13.0,189.0,40.59,30.8
2016,4,30,6,45,606.0,65.5,3.8,13.5,242.0,67.09,37.43
2016,4,30,7,0,664.0,72.0,3.9,14.0,295.0,109.43,60.78
2016,4,30,7,15,702.5,76.5,3.9,14.5,348.0,153.56,93.02
2016,4,30,7,30,741.0,81.0,3.9,15.0,401.0,204.9,135.38
2016,4,30,7,45,770.0,85.0,3.95,15.5,453.5,253.97,178.33
2016,4,30,8,0,799.0,89.0,4.0,16.0,506.0,305.77,224.16
2016,4,30,8,15,819.5,92.0,3.95,16.0,555.5,356.29,269.39
2016,4,30,8,30,840.0,95.0,3.9,16.0,605.0,408.25,315.07
2016,4,30,8,45,856.0,97.5,3.85,16.5,650.5,462.73,361.04
2016,4,30,9,0,872.0,100.0,3.8,17.0,696.0,513.76,403.09
2016,4,30,9,15,883.5,101.5,3.75,17.0,736.0,561.76,442.47
2016,4,30,9,30,895.0,103.0,3.7,17.0,776.0,609.37,480.53
2016,4,30,9,45,909.5,101.5,3.65,17.5,812.0,655.48,515.65
2016,4,30,10,0,924.0,100.0,3.6,18.0,848.0,700.97,549.34
2016,4,30,10,15,930.0,101.0,3.55,18.0,876.0,742.02,578.87
2016,4,30,10,30,936.0,102.0,3.5,18.0,904.0,781.39,605.99
2016,4,30,10,45,940.0,103.0,3.5,18.5,924.5,817.4,629.52
2016,4,30,11,0,944.0,104.0,3.5,19.0,945.0,851.26,651.32
2016,4,30,11,15,946.0,104.5,3.45,19.0,958.0,880.71,670.86
2016,4,30,11,30,948.0,105.0,3.4,19.0,971.0,907.63,688.59
2016,4,30,11,45,948.5,105.0,3.4,19.5,976.0,930.11,702.24
2016,4,30,12,0,949.0,105.0,3.4,20.0,981.0,949.78,713.98
2016,4,30,12,15,948.0,105.0,3.35,20.0,978.5,965.19,723.9
2016,4,30,12,30,947.0,105.0,3.3,20.0,976.0,977.58,731.88
2016,4,30,12,45,941.5,106.5,3.25,20.5,964.5,984.24,734.71
2016,4,30,13,0,936.0,108.0,3.2,21.0,953.0,987.76,735.58
2016,4,30,13,15,931.5,107.0,3.15,21.0,934.5,986.54,734.84
2016,4,30,13,30,927.0,106.0,3.1,21.0,916.0,982.18,732.17
2016,4,30,13,45,922.0,104.5,3.1,21.0,891.0,973.74,727.33
2016,4,30,14,0,917.0,103.0,3.1,21.0,866.0,962.26,720.59
2016,4,30,14,15,909.0,102.0,3.05,21.0,834.0,945.61,710.1
2016,4,30,14,30,901.0,101.0,3.0,21.0,802.0,926.16,697.85
2016,4,30,14,45,891.0,98.5,3.0,21.0,764.0,900.67,681.9
2016,4,30,15,0,881.0,96.0,3.0,21.0,726.0,872.71,664.28
2016,4,30,15,15,867.0,94.0,2.9,21.0,682.5,839.65,642.41
2016,4,30,15,30,853.0,92.0,2.8,21.0,639.0,804.69,619.17
2016,4,30,15,45,835.0,89.0,2.75,21.0,591.5,768.5,595.21
2016,4,30,16,0,817.0,86.0,2.7,21.0,544.0,726.3,566.72
2016,4,30,16,15,793.0,83.0,2.6,20.5,493.5,678.76,534.76
2016,4,30,16,30,769.0,80.0,2.5,20.0,443.0,630.9,501.96
2016,4,30,16,45,736.5,76.0,2.45,20.0,390.5,576.34,461.17
2016,4,30,17,0,704.0,72.0,2.4,20.0,338.0,522.7,419.76
2016,4,30,17,15,658.0,66.5,2.3,19.0,285.5,463.35,373.85
2016,4,30,17,30,612.0,61.0,2.2,18.0,233.0,404.63,326.67
2016,4,30,17,45,543.0,54.0,2.15,17.5,183.0,336.32,269.6
2016,4,30,18,0,474.0,47.0,2.1,17.0,133.0,273.68,215.4
2016,4,30,18,15,365.0,36.5,2.1,16.5,90.0,197.83,149.89
2016,4,30,18,30,256.0,26.0,2.1,16.0,47.0,132.78,85.89
2016,4,30,18,45,128.0,13.0,2.1,16.0,23.5,49.22,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,8.0,1.3,12.5,10.5,7.86,0.0
2016,5,1,5,30,121.0,16.0,1.2,13.0,21.0,12.46,0.0
2016,5,1,5,45,251.0,28.5,1.2,13.5,57.5,21.83,12.11
2016,5,1,6,0,381.0,41.0,1.2,14.0,94.0,30.63,21.13
2016,5,1,6,15,464.5,49.5,1.15,14.5,142.0,35.22,25.62
2016,5,1,6,30,548.0,58.0,1.1,15.0,190.0,39.53,29.66
2016,5,1,6,45,601.0,64.5,1.1,15.5,241.5,68.28,37.23
2016,5,1,7,0,654.0,71.0,1.1,16.0,293.0,110.08,60.71
2016,5,1,7,15,692.0,76.0,1.15,16.5,345.5,154.12,92.81
2016,5,1,7,30,730.0,81.0,1.2,17.0,398.0,205.28,134.41
2016,5,1,7,45,757.0,85.0,1.25,17.5,449.5,253.35,175.67
2016,5,1,8,0,784.0,89.0,1.3,18.0,501.0,303.93,219.37
2016,5,1,8,15,804.5,92.5,1.3,18.5,550.0,354.14,262.41
2016,5,1,8,30,825.0,96.0,1.3,19.0,599.0,405.8,305.56
2016,5,1,8,45,840.0,98.5,1.3,19.5,643.5,455.36,345.98
2016,5,1,9,0,855.0,101.0,1.3,20.0,688.0,508.86,387.91
2016,5,1,9,15,867.0,103.5,1.25,20.5,728.0,557.22,424.5
2016,5,1,9,30,879.0,106.0,1.2,21.0,768.0,605.26,459.58
2016,5,1,9,45,887.5,107.5,1.2,21.5,802.5,649.71,491.36
2016,5,1,10,0,896.0,109.0,1.2,22.0,837.0,693.13,521.49
2016,5,1,10,15,902.5,110.5,1.1,22.0,864.5,733.92,548.27
2016,5,1,10,30,909.0,112.0,1.0,22.0,892.0,773.15,572.33
2016,5,1,10,45,913.5,113.0,0.95,22.5,913.0,808.65,592.98
2016,5,1,11,0,918.0,114.0,0.9,23.0,934.0,842.1,611.95
2016,5,1,11,15,920.5,114.5,0.85,23.0,947.0,871.26,629.06
2016,5,1,11,30,923.0,115.0,0.8,23.0,960.0,897.99,644.5
2016,5,1,11,45,923.0,115.5,0.75,23.5,965.0,919.99,655.6
2016,5,1,12,0,923.0,116.0,0.7,24.0,970.0,939.26,664.94
2016,5,1,12,15,922.5,116.0,0.65,24.0,967.5,954.76,673.21
2016,5,1,12,30,922.0,116.0,0.6,24.0,965.0,967.34,679.76
2016,5,1,12,45,919.5,115.5,0.6,24.0,955.0,974.6,684.24
2016,5,1,13,0,917.0,115.0,0.6,24.0,945.0,978.81,687.04
2016,5,1,13,15,913.0,114.0,0.65,24.0,927.0,978.04,688.06
2016,5,1,13,30,909.0,113.0,0.7,24.0,909.0,974.2,687.37
2016,5,1,13,45,901.5,113.0,0.8,24.0,883.5,965.1,684.58
2016,5,1,14,0,894.0,113.0,0.9,24.0,858.0,953.09,680.02
2016,5,1,14,15,886.0,111.5,1.0,23.5,826.5,936.21,673.66
2016,5,1,14,30,878.0,110.0,1.1,23.0,795.0,916.62,665.48
2016,5,1,14,45,865.0,109.0,1.25,23.0,757.0,890.54,652.39
2016,5,1,15,0,852.0,108.0,1.4,23.0,719.0,862.22,637.49
2016,5,1,15,15,838.0,105.5,1.45,22.5,676.0,834.38,622.56
2016,5,1,15,30,824.0,103.0,1.5,22.0,633.0,799.65,602.69
2016,5,1,15,45,802.5,100.5,1.55,21.5,585.5,757.35,577.26
2016,5,1,16,0,781.0,98.0,1.6,21.0,538.0,714.08,550.6
2016,5,1,16,15,756.0,94.5,1.6,20.5,487.5,666.44,519.73
2016,5,1,16,30,731.0,91.0,1.6,20.0,437.0,618.6,487.61
2016,5,1,16,45,694.0,86.5,1.65,20.0,385.0,564.53,448.06
2016,5,1,17,0,657.0,82.0,1.7,20.0,333.0,509.44,406.55
2016,5,1,17,15,609.5,76.0,1.6,19.0,281.0,448.36,359.81
2016,5,1,17,30,562.0,70.0,1.5,18.0,229.0,390.22,313.59
2016,5,1,17,45,490.0,61.5,1.45,17.5,179.5,320.78,256.31
2016,5,1,18,0,418.0,53.0,1.4,17.0,130.0,257.25,202.16
2016,5,1,18,15,313.5,41.0,1.35,16.5,88.5,183.81,139.35
2016,5,1,18,30,209.0,29.0,1.3,16.0,47.0,119.74,78.93
2016,5,1,18,45,104.5,14.5,1.3,15.5,23.5,44.24,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,36.5,8.5,1.0,11.5,10.0,8.36,0.0
2016,5,2,5,30,73.0,17.0,1.0,12.0,20.0,14.44,0.0
2016,5,2,5,45,180.0,33.0,1.05,12.5,55.5,25.43,15.37
2016,5,2,6,0,287.0,49.0,1.1,13.0,91.0,37.07,26.91
2016,5,2,6,15,368.5,61.0,1.1,13.0,137.0,44.94,34.46
2016,5,2,6,30,450.0,73.0,1.1,13.0,183.0,52.49,41.5
2016,5,2,6,45,329.5,102.0,1.15,13.5,192.5,90.37,62.58
2016,5,2,7,0,209.0,131.0,1.2,14.0,202.0,125.88,92.27
2016,5,2,7,15,148.5,155.5,1.2,14.5,210.0,154.54,117.5
2016,5,2,7,30,88.0,180.0,1.2,15.0,218.0,177.09,138.13
2016,5,2,7,45,65.0,194.5,1.2,15.5,225.0,190.51,149.5
2016,5,2,8,0,42.0,209.0,1.2,16.0,232.0,201.48,158.51
2016,5,2,8,15,143.5,238.5,1.15,16.0,325.0,261.21,203.73
2016,5,2,8,30,245.0,268.0,1.1,16.0,418.0,331.1,256.93
2016,5,2,8,45,275.5,284.0,1.1,16.5,464.5,372.7,288.43
2016,5,2,9,0,306.0,300.0,1.1,17.0,511.0,417.01,321.66
2016,5,2,9,15,433.0,273.5,1.1,17.0,591.0,474.88,366.04
2016,5,2,9,30,560.0,247.0,1.1,17.0,671.0,546.31,420.03
2016,5,2,9,45,707.5,187.0,1.1,17.5,747.0,608.49,466.67
2016,5,2,10,0,855.0,127.0,1.1,18.0,823.0,684.63,522.35
2016,5,2,10,15,862.0,128.5,1.1,18.5,850.5,724.27,549.0
2016,5,2,10,30,869.0,130.0,1.1,19.0,878.0,762.48,572.97
2016,5,2,10,45,871.5,132.5,1.15,19.5,898.0,796.56,594.46
2016,5,2,11,0,874.0,135.0,1.2,20.0,918.0,828.61,614.47
2016,5,2,11,15,877.0,135.5,1.2,20.0,931.0,857.05,632.49
2016,5,2,11,30,880.0,136.0,1.2,20.0,944.0,883.22,649.0
2016,5,2,11,45,877.5,138.5,1.25,20.0,948.0,904.12,662.81
2016,5,2,12,0,875.0,141.0,1.3,20.0,952.0,922.35,675.01
2016,5,2,12,15,874.0,141.0,1.35,20.0,949.5,936.81,684.89
2016,5,2,12,30,873.0,141.0,1.4,20.0,947.0,948.51,693.12
2016,5,2,12,45,656.0,257.0,1.45,20.5,859.0,879.32,647.01
2016,5,2,13,0,439.0,373.0,1.5,21.0,771.0,798.52,586.97
2016,5,2,13,15,643.5,258.5,1.55,20.5,829.5,881.25,651.78
2016,5,2,13,30,848.0,144.0,1.6,20.0,888.0,950.14,699.33
2016,5,2,13,45,709.5,216.0,1.65,20.0,826.5,902.41,668.55
2016,5,2,14,0,571.0,288.0,1.7,20.0,765.0,843.49,628.01
2016,5,2,14,15,560.5,276.5,1.75,20.0,730.5,818.36,613.07
2016,5,2,14,30,550.0,265.0,1.8,20.0,696.0,791.38,596.34
2016,5,2,14,45,652.0,208.0,1.85,20.0,694.5,817.47,619.07
2016,5,2,15,0,754.0,151.0,1.9,20.0,693.0,833.52,631.67
2016,5,2,15,15,678.0,165.5,1.9,19.5,631.0,769.32,589.66
2016,5,2,15,30,602.0,180.0,1.9,19.0,569.0,706.31,547.18
2016,5,2,15,45,490.5,197.5,1.9,18.5,499.0,617.62,483.51
2016,5,2,16,0,379.0,215.0,1.9,18.0,429.0,529.25,418.38
2016,5,2,16,15,312.5,204.5,1.9,17.5,370.5,458.24,365.75
2016,5,2,16,30,246.0,194.0,1.9,17.0,312.0,391.17,314.58
2016,5,2,16,45,263.0,168.5,1.95,16.5,281.0,365.62,296.64
2016,5,2,17,0,280.0,143.0,2.0,16.0,250.0,337.84,275.97
2016,5,2,17,15,237.0,129.5,1.95,15.5,210.5,287.98,235.63
2016,5,2,17,30,194.0,116.0,1.9,15.0,171.0,241.59,197.28
2016,5,2,17,45,228.0,94.0,1.9,15.0,146.0,225.26,182.68
2016,5,2,18,0,262.0,72.0,1.9,15.0,121.0,211.47,168.46
2016,5,2,18,15,180.5,53.0,1.85,14.5,82.0,140.6,107.74
2016,5,2,18,30,99.0,34.0,1.8,14.0,43.0,83.35,55.74
2016,5,2,18,45,49.5,17.0,1.8,14.0,21.5,37.57,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
