Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,1.3,12.0,6.5,6.39,0.0
2016,5,3,5,30,0.0,13.0,1.3,12.0,13.0,12.54,0.0
2016,5,3,5,45,19.0,33.0,1.3,12.5,35.5,30.37,19.69
2016,5,3,6,0,38.0,53.0,1.3,13.0,58.0,47.41,35.99
2016,5,3,6,15,59.5,75.0,1.25,13.0,87.5,65.54,52.68
2016,5,3,6,30,81.0,97.0,1.2,13.0,117.0,79.23,65.23
2016,5,3,6,45,105.5,117.0,1.2,13.0,149.0,102.13,78.43
2016,5,3,7,0,130.0,137.0,1.2,13.0,181.0,128.38,97.87
2016,5,3,7,15,215.0,152.0,1.25,13.0,240.5,157.54,117.75
2016,5,3,7,30,300.0,167.0,1.3,13.0,300.0,199.94,149.52
2016,5,3,7,45,277.5,194.0,1.4,13.5,328.5,234.03,178.97
2016,5,3,8,0,255.0,221.0,1.5,14.0,357.0,266.08,206.27
2016,5,3,8,15,171.0,245.5,1.6,14.0,340.5,277.13,217.71
2016,5,3,8,30,87.0,270.0,1.7,14.0,324.0,279.7,221.08
2016,5,3,8,45,234.0,276.0,1.8,14.5,434.5,348.27,274.02
2016,5,3,9,0,381.0,282.0,1.9,15.0,545.0,439.3,344.02
2016,5,3,9,15,297.0,320.5,1.85,15.0,533.0,447.55,349.76
2016,5,3,9,30,213.0,359.0,1.8,15.0,521.0,452.04,352.12
2016,5,3,9,45,209.5,377.5,1.8,15.5,542.5,478.0,370.68
2016,5,3,10,0,206.0,396.0,1.8,16.0,564.0,503.49,388.42
2016,5,3,10,15,207.5,410.5,1.7,16.5,585.0,528.43,405.18
2016,5,3,10,30,209.0,425.0,1.6,17.0,606.0,553.2,421.48
2016,5,3,10,45,232.5,432.0,1.55,17.5,637.5,587.84,445.38
2016,5,3,11,0,256.0,439.0,1.5,18.0,669.0,622.49,468.84
2016,5,3,11,15,219.5,451.0,1.4,18.0,651.0,614.89,461.41
2016,5,3,11,30,183.0,463.0,1.3,18.0,633.0,603.98,451.97
2016,5,3,11,45,166.5,466.0,1.2,18.0,620.5,599.92,448.0
2016,5,3,12,0,150.0,469.0,1.1,18.0,608.0,594.73,443.15
2016,5,3,12,15,209.5,461.0,1.05,18.0,655.5,646.97,480.92
2016,5,3,12,30,269.0,453.0,1.0,18.0,703.0,703.68,520.45
2016,5,3,12,45,347.5,416.0,1.0,18.0,734.5,746.47,551.64
2016,5,3,13,0,426.0,379.0,1.0,18.0,766.0,793.08,585.12
2016,5,3,13,15,481.0,354.0,1.05,18.0,783.0,824.74,608.36
2016,5,3,13,30,536.0,329.0,1.1,18.0,800.0,854.28,630.37
2016,5,3,13,45,432.0,355.5,1.15,18.0,728.5,784.79,582.21
2016,5,3,14,0,328.0,382.0,1.2,18.0,657.0,709.16,529.96
2016,5,3,14,15,400.5,337.5,1.3,18.0,660.5,735.47,553.06
2016,5,3,14,30,473.0,293.0,1.4,18.0,664.0,751.95,568.49
2016,5,3,14,45,401.5,303.0,1.5,18.0,607.5,693.03,527.37
2016,5,3,15,0,330.0,313.0,1.6,18.0,551.0,627.97,481.77
2016,5,3,15,15,360.0,284.5,1.65,17.5,530.0,617.08,477.9
2016,5,3,15,30,390.0,256.0,1.7,17.0,509.0,603.26,471.3
2016,5,3,15,45,263.5,253.5,1.8,17.0,419.0,491.02,387.04
2016,5,3,16,0,137.0,251.0,1.9,17.0,329.0,377.09,299.14
2016,5,3,16,15,209.5,220.5,1.95,16.5,327.0,393.27,315.82
2016,5,3,16,30,282.0,190.0,2.0,16.0,325.0,411.87,333.23
2016,5,3,16,45,174.0,171.0,2.05,16.0,251.5,302.58,245.79
2016,5,3,17,0,66.0,152.0,2.1,16.0,178.0,202.44,163.76
2016,5,3,17,15,53.0,131.0,2.05,15.5,150.0,170.63,138.13
2016,5,3,17,30,40.0,110.0,2.0,15.0,122.0,139.7,112.51
2016,5,3,17,45,28.5,88.5,1.95,15.0,96.0,109.73,87.05
2016,5,3,18,0,17.0,67.0,1.9,15.0,70.0,80.4,61.83
2016,5,3,18,15,8.5,46.0,1.8,14.5,47.5,50.45,36.1
2016,5,3,18,30,0.0,25.0,1.7,14.0,25.0,24.32,13.08
2016,5,3,18,45,0.0,12.5,1.6,14.0,12.5,12.06,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,12.0,7.5,7.37,0.0
2016,5,4,5,30,0.0,15.0,2.1,12.0,15.0,14.48,0.0
2016,5,4,5,45,37.5,36.5,2.15,12.5,42.0,31.77,21.05
2016,5,4,6,0,75.0,58.0,2.2,13.0,69.0,49.02,37.44
2016,5,4,6,15,111.5,80.0,2.2,13.0,104.5,66.13,53.24
2016,5,4,6,30,148.0,102.0,2.2,13.0,140.0,82.75,68.39
2016,5,4,6,45,201.5,115.5,2.2,13.0,179.0,101.77,75.21
2016,5,4,7,0,255.0,129.0,2.2,13.0,218.0,130.67,94.63
2016,5,4,7,15,267.0,150.5,2.1,13.0,257.0,165.01,121.92
2016,5,4,7,30,279.0,172.0,2.0,13.0,296.0,200.81,151.48
2016,5,4,7,45,188.5,200.5,1.95,13.5,289.0,222.65,173.12
2016,5,4,8,0,98.0,229.0,1.9,14.0,282.0,235.31,185.92
2016,5,4,8,15,141.5,253.5,1.85,14.0,337.0,273.99,216.1
2016,5,4,8,30,185.0,278.0,1.8,14.0,392.0,321.57,253.26
2016,5,4,8,45,222.0,295.5,1.75,14.0,442.5,364.61,286.75
2016,5,4,9,0,259.0,313.0,1.7,14.0,493.0,406.79,319.38
2016,5,4,9,15,243.0,336.0,1.6,14.0,512.5,432.72,338.76
2016,5,4,9,30,227.0,359.0,1.5,14.0,532.0,460.84,359.26
2016,5,4,9,45,266.0,368.5,1.45,14.5,579.5,502.58,389.82
2016,5,4,10,0,305.0,378.0,1.4,15.0,627.0,550.82,424.45
2016,5,4,10,15,297.5,394.0,1.35,15.0,644.0,574.77,440.84
2016,5,4,10,30,290.0,410.0,1.3,15.0,661.0,597.78,456.46
2016,5,4,10,45,283.0,422.5,1.3,15.5,672.5,617.04,468.76
2016,5,4,11,0,276.0,435.0,1.3,16.0,684.0,635.4,480.27
2016,5,4,11,15,264.0,445.0,1.35,16.0,685.5,646.38,487.73
2016,5,4,11,30,252.0,455.0,1.4,16.0,687.0,656.23,494.43
2016,5,4,11,45,228.5,462.0,1.5,16.0,673.5,650.86,490.63
2016,5,4,12,0,205.0,469.0,1.6,16.0,660.0,644.37,486.11
2016,5,4,12,15,238.0,461.5,1.7,16.0,682.5,673.88,508.73
2016,5,4,12,30,271.0,454.0,1.8,16.0,705.0,707.02,533.48
2016,5,4,12,45,285.5,445.0,1.9,16.5,707.0,718.19,541.46
2016,5,4,13,0,300.0,436.0,2.0,17.0,709.0,728.39,548.99
2016,5,4,13,15,244.5,437.0,2.05,17.0,657.0,681.59,515.29
2016,5,4,13,30,189.0,438.0,2.1,17.0,605.0,627.22,476.28
2016,5,4,13,45,302.0,392.5,2.15,17.0,650.0,695.49,529.89
2016,5,4,14,0,415.0,347.0,2.2,17.0,695.0,760.87,579.81
2016,5,4,14,15,432.5,325.0,2.25,17.0,676.0,752.74,575.47
2016,5,4,14,30,450.0,303.0,2.3,17.0,657.0,742.3,570.19
2016,5,4,14,45,402.5,305.0,2.4,17.0,610.5,696.68,538.12
2016,5,4,15,0,355.0,307.0,2.5,17.0,564.0,643.76,500.65
2016,5,4,15,15,367.5,283.5,2.5,16.5,535.5,622.91,488.38
2016,5,4,15,30,380.0,260.0,2.5,16.0,507.0,600.04,474.21
2016,5,4,15,45,395.0,235.0,2.55,16.0,475.0,575.43,457.93
2016,5,4,16,0,410.0,210.0,2.6,16.0,443.0,557.48,446.17
2016,5,4,16,15,303.0,206.0,2.55,15.5,369.5,453.96,366.59
2016,5,4,16,30,196.0,202.0,2.5,15.0,296.0,358.02,290.97
2016,5,4,16,45,248.5,172.0,2.5,15.0,277.5,360.94,295.37
2016,5,4,17,0,301.0,142.0,2.5,15.0,259.0,350.45,288.21
2016,5,4,17,15,261.5,128.0,2.4,14.5,219.0,300.88,247.81
2016,5,4,17,30,222.0,114.0,2.3,14.0,179.0,254.38,209.14
2016,5,4,17,45,186.0,94.0,2.2,14.0,141.0,205.4,167.33
2016,5,4,18,0,150.0,74.0,2.1,14.0,103.0,159.31,127.25
2016,5,4,18,15,102.0,53.5,2.0,13.5,70.5,105.02,80.43
2016,5,4,18,30,54.0,33.0,1.9,13.0,38.0,60.37,40.54
2016,5,4,18,45,27.0,16.5,1.8,13.0,19.0,27.56,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,12.0,7.5,7.37,0.0
2016,5,5,5,30,0.0,15.0,1.8,12.0,15.0,14.48,0.0
2016,5,5,5,45,15.5,34.5,1.9,12.5,37.0,31.76,21.22
2016,5,5,6,0,31.0,54.0,2.0,13.0,59.0,48.42,36.97
2016,5,5,6,15,50.0,76.0,2.05,13.0,87.5,66.54,53.64
2016,5,5,6,30,69.0,98.0,2.1,13.0,116.0,84.47,69.93
2016,5,5,6,45,89.0,118.5,2.2,13.5,147.0,103.55,79.78
2016,5,5,7,0,109.0,139.0,2.3,14.0,178.0,129.0,98.95
2016,5,5,7,15,133.0,162.5,2.3,14.0,217.0,159.55,122.81
2016,5,5,7,30,157.0,186.0,2.3,14.0,256.0,192.79,149.28
2016,5,5,7,45,250.0,197.0,2.3,14.5,324.0,231.41,177.88
2016,5,5,8,0,343.0,208.0,2.3,15.0,392.0,283.84,218.53
2016,5,5,8,15,264.0,243.5,2.25,15.0,393.0,305.0,238.17
2016,5,5,8,30,185.0,279.0,2.2,15.0,394.0,323.04,253.9
2016,5,5,8,45,96.5,243.5,2.2,15.5,304.0,264.4,208.33
2016,5,5,9,0,8.0,208.0,2.2,16.0,214.0,201.84,158.34
2016,5,5,9,15,46.0,280.0,2.15,16.0,315.0,285.24,223.99
2016,5,5,9,30,84.0,352.0,2.1,16.0,416.0,375.21,292.76
2016,5,5,9,45,50.0,314.5,2.1,16.0,353.5,325.95,254.1
2016,5,5,10,0,16.0,277.0,2.1,16.0,291.0,275.19,214.3
2016,5,5,10,15,97.5,353.5,2.1,16.0,438.0,400.27,311.61
2016,5,5,10,30,179.0,430.0,2.1,16.0,585.0,536.55,413.22
2016,5,5,10,45,94.5,329.0,2.1,16.5,411.0,386.58,299.31
2016,5,5,11,0,10.0,228.0,2.1,17.0,237.0,228.06,176.08
2016,5,5,11,15,11.0,230.5,2.15,17.0,240.5,231.9,179.52
2016,5,5,11,30,12.0,233.0,2.2,17.0,244.0,235.77,182.5
2016,5,5,11,45,6.0,177.0,2.25,17.5,182.5,176.85,136.1
2016,5,5,12,0,0.0,121.0,2.3,18.0,121.0,117.37,88.84
2016,5,5,12,15,0.0,121.0,2.3,18.0,121.0,117.43,88.97
2016,5,5,12,30,0.0,121.0,2.3,18.0,121.0,117.47,89.02
2016,5,5,12,45,59.0,287.0,2.3,18.0,341.0,339.06,263.3
2016,5,5,13,0,118.0,453.0,2.3,18.0,561.0,569.28,433.08
2016,5,5,13,15,83.0,420.5,2.25,18.0,496.0,500.27,380.89
2016,5,5,13,30,48.0,388.0,2.2,18.0,431.0,435.82,333.1
2016,5,5,13,45,68.0,393.5,2.2,18.0,452.0,462.17,353.98
2016,5,5,14,0,88.0,399.0,2.2,18.0,473.0,488.31,374.15
2016,5,5,14,15,62.5,361.5,2.2,17.5,413.5,426.4,328.74
2016,5,5,14,30,37.0,324.0,2.2,17.0,354.0,364.49,282.83
2016,5,5,14,45,91.0,333.0,2.2,17.0,400.5,423.68,330.38
2016,5,5,15,0,145.0,342.0,2.2,17.0,447.0,489.91,381.85
2016,5,5,15,15,95.5,306.0,2.15,17.0,373.5,398.73,312.39
2016,5,5,15,30,46.0,270.0,2.1,17.0,300.0,318.08,250.13
2016,5,5,15,45,368.0,200.0,2.05,17.0,412.0,525.08,418.83
2016,5,5,16,0,690.0,130.0,2.0,17.0,524.0,688.47,545.23
2016,5,5,16,15,663.0,124.5,1.95,16.5,475.5,640.23,509.92
2016,5,5,16,30,636.0,119.0,1.9,16.0,427.0,592.13,475.39
2016,5,5,16,45,599.0,113.0,1.85,16.0,376.5,537.3,433.89
2016,5,5,17,0,562.0,107.0,1.8,16.0,326.0,483.92,392.51
2016,5,5,17,15,514.0,98.5,1.7,15.5,276.0,423.23,344.74
2016,5,5,17,30,466.0,90.0,1.6,15.0,226.0,363.55,296.37
2016,5,5,17,45,398.5,78.5,1.55,15.0,179.0,297.41,240.92
2016,5,5,18,0,331.0,67.0,1.5,15.0,132.0,237.09,188.99
2016,5,5,18,15,241.0,51.5,1.35,14.5,91.5,169.23,130.73
2016,5,5,18,30,151.0,36.0,1.2,14.0,51.0,110.13,77.65
2016,5,5,18,45,75.5,18.0,1.1,13.5,25.5,47.21,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,6.5,1.5,11.0,6.5,6.39,0.0
2016,5,6,5,30,0.0,13.0,1.5,11.0,13.0,12.54,0.0
2016,5,6,5,45,0.0,31.0,1.55,11.5,31.0,29.6,19.65
2016,5,6,6,0,0.0,49.0,1.6,12.0,49.0,45.93,35.0
2016,5,6,6,15,8.0,70.5,1.55,12.0,72.5,64.89,52.43
2016,5,6,6,30,16.0,92.0,1.5,12.0,96.0,83.8,69.61
2016,5,6,6,45,26.0,112.0,1.45,12.5,120.5,100.06,79.03
2016,5,6,7,0,36.0,132.0,1.4,13.0,145.0,120.85,95.48
2016,5,6,7,15,32.0,149.5,1.3,13.0,162.5,138.66,110.13
2016,5,6,7,30,28.0,167.0,1.2,13.0,180.0,156.1,124.38
2016,5,6,7,45,105.5,200.5,1.2,13.0,256.0,202.73,159.64
2016,5,6,8,0,183.0,234.0,1.2,13.0,332.0,261.84,205.28
2016,5,6,8,15,188.0,257.0,1.15,13.0,366.0,294.52,231.36
2016,5,6,8,30,193.0,280.0,1.1,13.0,400.0,327.73,257.54
2016,5,6,8,45,103.0,256.0,1.1,13.5,320.5,278.44,219.42
2016,5,6,9,0,13.0,232.0,1.1,14.0,241.0,226.4,178.07
2016,5,6,9,15,9.0,213.0,1.1,14.0,219.5,208.0,163.46
2016,5,6,9,30,5.0,194.0,1.1,14.0,198.0,188.77,148.0
2016,5,6,9,45,4.0,181.0,1.15,14.0,184.5,176.42,138.05
2016,5,6,10,0,3.0,168.0,1.2,14.0,171.0,163.8,127.86
2016,5,6,10,15,1.5,120.5,1.2,14.0,122.0,117.58,90.71
2016,5,6,10,30,0.0,73.0,1.2,14.0,73.0,70.75,52.68
2016,5,6,10,45,15.5,219.0,1.25,14.5,233.5,223.13,174.71
2016,5,6,11,0,31.0,365.0,1.3,15.0,394.0,374.75,289.5
2016,5,6,11,15,29.0,364.0,1.3,15.0,391.5,374.75,288.32
2016,5,6,11,30,27.0,363.0,1.3,15.0,389.0,374.52,287.98
2016,5,6,11,45,25.0,355.5,1.35,15.0,379.5,367.79,283.0
2016,5,6,12,0,23.0,348.0,1.4,15.0,370.0,358.58,276.21
2016,5,6,12,15,21.0,335.0,1.4,15.0,354.5,345.19,266.2
2016,5,6,12,30,19.0,322.0,1.4,15.0,339.0,331.54,256.02
2016,5,6,12,45,14.0,265.5,1.4,15.0,278.0,272.06,210.88
2016,5,6,13,0,9.0,209.0,1.4,15.0,217.0,212.2,164.84
2016,5,6,13,15,20.5,283.0,1.4,15.0,301.5,301.33,234.38
2016,5,6,13,30,32.0,357.0,1.4,15.0,386.0,388.86,300.4
2016,5,6,13,45,21.0,292.5,1.4,15.0,311.5,307.42,238.57
2016,5,6,14,0,10.0,228.0,1.4,15.0,237.0,232.88,181.48
2016,5,6,14,15,5.0,183.0,1.3,15.0,187.5,183.55,143.07
2016,5,6,14,30,0.0,138.0,1.2,15.0,138.0,134.39,104.07
2016,5,6,14,45,20.0,218.0,1.2,15.0,232.5,238.41,187.7
2016,5,6,15,0,40.0,298.0,1.2,15.0,327.0,341.56,267.74
2016,5,6,15,15,24.5,252.5,1.1,15.0,270.0,272.24,213.79
2016,5,6,15,30,9.0,207.0,1.0,15.0,213.0,212.55,167.26
2016,5,6,15,45,4.5,182.5,0.95,15.0,185.5,184.13,145.21
2016,5,6,16,0,0.0,158.0,0.9,15.0,158.0,155.9,122.9
2016,5,6,16,15,0.0,119.5,0.85,15.0,119.5,116.9,91.67
2016,5,6,16,30,0.0,81.0,0.8,15.0,81.0,78.34,60.23
2016,5,6,16,45,0.0,64.0,0.8,15.0,64.0,61.86,46.73
2016,5,6,17,0,0.0,47.0,0.8,15.0,47.0,45.4,33.02
2016,5,6,17,15,0.0,39.5,0.75,14.5,39.5,38.14,27.01
2016,5,6,17,30,0.0,32.0,0.7,14.0,32.0,30.89,20.9
2016,5,6,17,45,0.0,25.5,0.7,14.0,25.5,24.6,15.47
2016,5,6,18,0,0.0,19.0,0.7,14.0,19.0,18.32,9.98
2016,5,6,18,15,0.0,13.0,0.7,13.5,13.0,12.53,4.89
2016,5,6,18,30,0.0,7.0,0.7,13.0,7.0,6.74,0.0
2016,5,6,18,45,0.0,3.5,0.75,13.0,3.5,3.37,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,12.0,9.5,9.34,0.0
2016,5,7,5,30,0.0,19.0,1.5,12.0,19.0,18.32,3.97
2016,5,7,5,45,34.5,39.5,1.6,12.5,45.5,35.82,24.97
2016,5,7,6,0,69.0,60.0,1.7,13.0,72.0,50.74,39.11
2016,5,7,6,15,99.0,82.0,1.75,13.0,105.0,67.8,54.82
2016,5,7,6,30,129.0,104.0,1.8,13.0,138.0,85.97,71.27
2016,5,7,6,45,165.5,121.0,1.85,13.0,174.0,110.86,83.34
2016,5,7,7,0,202.0,138.0,1.9,13.0,210.0,134.73,99.97
2016,5,7,7,15,103.0,143.0,1.95,13.0,180.0,140.74,108.89
2016,5,7,7,30,4.0,148.0,2.0,13.0,150.0,139.37,111.71
2016,5,7,7,45,23.5,181.5,2.05,13.5,194.5,175.17,139.96
2016,5,7,8,0,43.0,215.0,2.1,14.0,239.0,208.02,165.52
2016,5,7,8,15,21.5,168.0,2.1,14.0,180.0,163.88,129.91
2016,5,7,8,30,0.0,121.0,2.1,14.0,121.0,116.41,91.22
2016,5,7,8,45,0.0,104.5,2.15,14.5,104.5,100.97,78.23
2016,5,7,9,0,0.0,88.0,2.2,15.0,88.0,85.2,64.98
2016,5,7,9,15,0.0,90.5,2.15,15.0,90.5,87.64,66.84
2016,5,7,9,30,0.0,93.0,2.1,15.0,93.0,90.07,68.67
2016,5,7,9,45,0.0,87.0,2.1,15.5,87.0,84.28,63.69
2016,5,7,10,0,0.0,81.0,2.1,16.0,81.0,78.48,58.75
2016,5,7,10,15,0.0,70.0,2.05,16.0,70.0,67.82,50.01
2016,5,7,10,30,0.0,59.0,2.0,16.0,59.0,57.17,41.28
2016,5,7,10,45,0.0,82.0,2.0,16.0,82.0,79.48,59.37
2016,5,7,11,0,0.0,105.0,2.0,16.0,105.0,101.71,77.22
2016,5,7,11,15,0.0,121.5,1.95,16.0,121.5,117.69,89.94
2016,5,7,11,30,0.0,138.0,1.9,16.0,138.0,133.71,102.64
2016,5,7,11,45,0.0,105.5,1.9,16.5,105.5,102.3,77.33
2016,5,7,12,0,0.0,73.0,1.9,17.0,73.0,70.8,51.93
2016,5,7,12,15,0.0,72.0,1.85,17.0,72.0,69.84,51.19
2016,5,7,12,30,0.0,71.0,1.8,17.0,71.0,68.86,50.41
2016,5,7,12,45,0.0,97.5,1.75,17.0,97.5,94.63,71.16
2016,5,7,13,0,0.0,124.0,1.7,17.0,124.0,120.47,91.8
2016,5,7,13,15,7.5,203.5,1.65,17.0,210.0,205.61,159.2
2016,5,7,13,30,15.0,283.0,1.6,17.0,296.0,291.79,225.6
2016,5,7,13,45,7.5,214.5,1.6,17.0,221.5,216.88,167.65
2016,5,7,14,0,0.0,146.0,1.6,17.0,147.0,142.19,109.16
2016,5,7,14,15,2.0,162.0,1.55,17.0,164.0,159.92,123.64
2016,5,7,14,30,4.0,178.0,1.5,17.0,181.0,177.77,137.96
2016,5,7,14,45,6.5,198.5,1.5,17.0,203.5,200.73,156.33
2016,5,7,15,0,9.0,219.0,1.5,17.0,226.0,223.98,174.88
2016,5,7,15,15,12.0,222.5,1.45,16.5,231.0,230.56,180.75
2016,5,7,15,30,15.0,226.0,1.4,16.0,236.0,237.19,186.79
2016,5,7,15,45,7.5,124.0,1.4,16.0,129.0,126.93,99.14
2016,5,7,16,0,0.0,22.0,1.4,16.0,22.0,21.25,12.18
2016,5,7,16,15,0.0,81.5,1.35,16.0,81.5,78.83,60.37
2016,5,7,16,30,0.0,141.0,1.3,16.0,141.0,139.68,110.56
2016,5,7,16,45,0.0,134.5,1.3,16.0,134.5,133.84,105.98
2016,5,7,17,0,0.0,128.0,1.3,16.0,128.0,128.23,101.7
2016,5,7,17,15,0.0,108.5,1.2,15.5,108.5,108.6,85.87
2016,5,7,17,30,0.0,89.0,1.1,15.0,89.0,88.86,69.65
2016,5,7,17,45,0.0,70.5,1.05,15.0,70.5,70.08,53.8
2016,5,7,18,0,0.0,52.0,1.0,15.0,52.0,51.14,37.56
2016,5,7,18,15,0.0,36.5,0.95,14.5,36.5,35.33,23.88
2016,5,7,18,30,0.0,21.0,0.9,14.0,21.0,20.27,10.54
2016,5,7,18,45,0.0,10.5,0.9,14.0,10.5,10.13,0.0
2016,5,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.0,12.0,3.5,3.44,0.0
2016,5,8,5,30,0.0,7.0,1.0,12.0,7.0,6.74,0.0
2016,5,8,5,45,0.0,15.5,1.05,12.5,15.5,14.95,7.22
2016,5,8,6,0,0.0,24.0,1.1,13.0,24.0,23.16,14.89
2016,5,8,6,15,0.0,35.0,1.15,13.0,35.0,33.79,24.67
2016,5,8,6,30,0.0,46.0,1.2,13.0,46.0,44.43,32.54
2016,5,8,6,45,0.0,58.0,1.25,13.5,58.0,56.05,42.41
2016,5,8,7,0,0.0,70.0,1.3,14.0,70.0,67.67,52.1
2016,5,8,7,15,0.0,98.5,1.25,14.0,98.5,93.96,74.04
2016,5,8,7,30,0.0,127.0,1.2,14.0,127.0,120.16,95.51
2016,5,8,7,45,6.5,157.0,1.2,14.5,160.5,149.45,118.73
2016,5,8,8,0,13.0,187.0,1.2,15.0,194.0,179.48,142.2
2016,5,8,8,15,7.0,179.0,1.15,15.0,183.0,171.87,135.7
2016,5,8,8,30,1.0,171.0,1.1,15.0,172.0,163.18,128.4
2016,5,8,8,45,18.0,226.0,1.1,15.5,239.0,221.87,174.37
2016,5,8,9,0,35.0,281.0,1.1,16.0,306.0,277.26,216.52
2016,5,8,9,15,70.5,321.5,1.1,16.0,375.0,335.86,260.98
2016,5,8,9,30,106.0,362.0,1.1,16.0,444.0,397.89,307.3
2016,5,8,9,45,68.0,344.5,1.15,16.5,398.0,364.88,281.11
2016,5,8,10,0,30.0,327.0,1.2,17.0,352.0,327.97,252.22
2016,5,8,10,15,41.5,358.0,1.2,17.0,394.0,367.42,281.87
2016,5,8,10,30,53.0,389.0,1.2,17.0,436.0,407.99,311.57
2016,5,8,10,45,132.5,420.0,1.3,17.0,540.0,501.35,381.61
2016,5,8,11,0,212.0,451.0,1.4,17.0,644.0,601.7,454.67
2016,5,8,11,15,225.0,446.0,1.45,17.0,653.0,617.06,465.32
2016,5,8,11,30,238.0,441.0,1.5,17.0,662.0,632.76,476.98
2016,5,8,11,45,542.5,295.5,1.6,17.5,803.0,772.72,583.72
2016,5,8,12,0,847.0,150.0,1.7,18.0,944.0,914.67,681.65
2016,5,8,12,15,846.5,149.5,1.75,18.0,942.0,928.53,689.8
2016,5,8,12,30,846.0,149.0,1.8,18.0,940.0,939.76,697.79
2016,5,8,12,45,587.5,289.0,1.9,18.0,836.0,852.97,638.56
2016,5,8,13,0,329.0,429.0,2.0,18.0,732.0,750.71,561.91
2016,5,8,13,15,591.5,281.0,2.05,18.0,812.0,860.6,648.12
2016,5,8,13,30,854.0,133.0,2.1,18.0,892.0,952.61,712.16
2016,5,8,13,45,849.5,131.0,2.15,18.0,868.0,944.53,707.04
2016,5,8,14,0,845.0,129.0,2.2,18.0,844.0,933.66,701.22
2016,5,8,14,15,837.0,127.0,2.25,17.5,813.5,916.82,692.76
2016,5,8,14,30,829.0,125.0,2.3,17.0,783.0,902.76,686.25
2016,5,8,14,45,823.0,120.5,2.35,17.0,747.5,880.05,672.49
2016,5,8,15,0,817.0,116.0,2.4,17.0,712.0,854.91,657.06
2016,5,8,15,15,803.0,113.0,2.4,17.0,670.5,822.26,635.91
2016,5,8,15,30,789.0,110.0,2.4,17.0,629.0,787.87,613.43
2016,5,8,15,45,773.0,106.0,2.45,17.0,584.0,749.22,588.0
2016,5,8,16,0,757.0,102.0,2.5,17.0,539.0,709.35,561.33
2016,5,8,16,15,733.0,98.0,2.5,16.5,490.5,662.59,529.83
2016,5,8,16,30,709.0,94.0,2.5,16.0,442.0,618.07,499.17
2016,5,8,16,45,680.5,88.5,2.5,16.0,392.0,566.63,460.3
2016,5,8,17,0,652.0,83.0,2.5,16.0,342.0,515.94,420.97
2016,5,8,17,15,608.0,77.0,2.5,15.5,291.5,456.68,374.34
2016,5,8,17,30,564.0,71.0,2.5,15.0,241.0,400.07,328.22
2016,5,8,17,45,505.0,63.0,2.5,15.0,193.0,336.73,274.51
2016,5,8,18,0,446.0,55.0,2.5,15.0,145.0,278.05,223.18
2016,5,8,18,15,352.0,44.5,2.35,14.5,103.0,207.65,161.92
2016,5,8,18,30,258.0,34.0,2.2,14.0,61.0,145.01,105.38
2016,5,8,18,45,129.0,17.0,2.1,13.5,30.5,67.51,14.27
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,47.0,13.5,1.95,11.0,16.5,13.27,0.0
2016,5,9,5,30,94.0,27.0,2.0,11.0,33.0,22.51,8.72
2016,5,9,5,45,196.5,43.0,2.05,11.5,71.0,33.06,22.92
2016,5,9,6,0,299.0,59.0,2.1,12.0,109.0,44.42,33.78
2016,5,9,6,15,149.5,70.5,2.05,12.0,95.5,55.89,44.5
2016,5,9,6,30,0.0,82.0,2.0,12.0,82.0,76.23,59.8
2016,5,9,6,45,1.5,101.5,2.0,12.0,102.5,94.33,75.17
2016,5,9,7,0,3.0,121.0,2.0,12.0,123.0,112.74,90.5
2016,5,9,7,15,30.5,152.0,1.95,12.0,166.0,141.12,112.79
2016,5,9,7,30,58.0,183.0,1.9,12.0,209.0,176.04,140.37
2016,5,9,7,45,40.0,191.5,1.9,12.5,210.5,183.74,146.82
2016,5,9,8,0,22.0,200.0,1.9,13.0,212.0,193.84,154.96
2016,5,9,8,15,23.5,218.0,1.85,13.0,232.0,212.75,169.83
2016,5,9,8,30,25.0,236.0,1.8,13.0,252.0,231.85,184.67
2016,5,9,8,45,63.5,279.5,1.75,13.5,323.5,285.56,226.29
2016,5,9,9,0,102.0,323.0,1.7,14.0,395.0,347.81,273.78
2016,5,9,9,15,100.5,342.0,1.7,14.0,416.5,370.56,290.68
2016,5,9,9,30,99.0,361.0,1.7,14.0,438.0,393.15,307.46
2016,5,9,9,45,120.5,382.5,1.7,14.5,480.0,429.07,333.93
2016,5,9,10,0,142.0,404.0,1.7,15.0,522.0,470.48,364.02
2016,5,9,10,15,190.0,415.0,1.65,15.5,578.5,523.0,402.26
2016,5,9,10,30,238.0,426.0,1.6,16.0,635.0,578.73,442.02
2016,5,9,10,45,167.5,434.0,1.6,16.5,583.0,541.91,412.46
2016,5,9,11,0,97.0,442.0,1.6,17.0,531.0,501.12,380.35
2016,5,9,11,15,100.5,445.0,1.6,17.0,538.0,512.04,388.51
2016,5,9,11,30,104.0,448.0,1.6,17.0,545.0,522.89,396.26
2016,5,9,11,45,503.0,287.5,1.65,17.0,759.5,730.84,556.93
2016,5,9,12,0,902.0,127.0,1.7,17.0,974.0,943.64,703.9
2016,5,9,12,15,901.5,126.5,1.75,17.0,971.5,958.13,711.57
2016,5,9,12,30,901.0,126.0,1.8,17.0,969.0,969.81,719.86
2016,5,9,12,45,898.0,126.5,1.85,17.5,959.0,977.26,724.13
2016,5,9,13,0,895.0,127.0,1.9,18.0,949.0,981.77,726.64
2016,5,9,13,15,891.5,126.0,1.9,18.0,931.5,981.35,726.79
2016,5,9,13,30,888.0,125.0,1.9,18.0,914.0,977.97,725.19
2016,5,9,13,45,882.0,124.0,1.95,18.0,889.5,969.29,720.86
2016,5,9,14,0,876.0,123.0,2.0,18.0,865.0,957.75,714.78
2016,5,9,14,15,868.0,121.0,2.0,18.0,834.5,940.53,704.44
2016,5,9,14,30,860.0,119.0,2.0,18.0,804.0,920.66,692.43
2016,5,9,14,45,850.5,117.0,2.05,18.0,767.0,896.94,678.39
2016,5,9,15,0,841.0,115.0,2.1,18.0,730.0,876.14,666.32
2016,5,9,15,15,827.0,112.5,2.1,17.5,688.0,843.5,646.75
2016,5,9,15,30,813.0,110.0,2.1,17.0,646.0,809.05,625.8
2016,5,9,15,45,795.5,106.5,2.1,17.0,600.0,769.07,599.5
2016,5,9,16,0,778.0,103.0,2.1,17.0,554.0,727.91,572.05
2016,5,9,16,15,754.5,99.0,2.1,16.5,504.5,680.8,540.84
2016,5,9,16,30,731.0,95.0,2.1,16.0,455.0,635.9,510.55
2016,5,9,16,45,695.5,91.5,2.15,16.0,403.0,581.28,469.88
2016,5,9,17,0,660.0,88.0,2.2,16.0,351.0,527.92,429.01
2016,5,9,17,15,615.5,81.5,2.2,15.5,300.0,467.38,381.82
2016,5,9,17,30,571.0,75.0,2.2,15.0,249.0,409.5,335.06
2016,5,9,17,45,499.5,68.0,2.25,15.0,199.0,340.63,277.32
2016,5,9,18,0,428.0,61.0,2.3,15.0,149.0,277.4,222.67
2016,5,9,18,15,331.5,49.0,2.25,14.5,106.0,203.65,159.1
2016,5,9,18,30,235.0,37.0,2.2,14.0,63.0,141.3,103.43
2016,5,9,18,45,117.5,18.5,2.2,13.5,31.5,66.77,19.64
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,13.0,1.65,11.5,17.5,12.78,0.0
2016,5,10,5,30,125.0,26.0,1.7,12.0,35.0,20.22,8.01
2016,5,10,5,45,236.5,40.0,1.75,12.5,74.0,30.51,20.72
2016,5,10,6,0,348.0,54.0,1.8,13.0,113.0,40.3,30.06
2016,5,10,6,15,174.0,63.0,1.7,13.0,92.5,50.31,39.39
2016,5,10,6,30,0.0,72.0,1.6,13.0,72.0,68.03,52.63
2016,5,10,6,45,0.0,89.5,1.55,13.5,89.5,84.25,66.28
2016,5,10,7,0,0.0,107.0,1.5,14.0,107.0,100.59,79.74
2016,5,10,7,15,4.5,131.0,1.35,14.0,133.0,123.38,98.26
2016,5,10,7,30,9.0,155.0,1.2,14.0,159.0,146.77,116.98
2016,5,10,7,45,21.5,183.5,1.05,14.5,195.0,176.8,140.3
2016,5,10,8,0,34.0,212.0,0.9,15.0,231.0,203.34,160.46
2016,5,10,8,15,52.5,242.5,0.8,15.5,274.0,239.64,188.01
2016,5,10,8,30,71.0,273.0,0.7,16.0,317.0,278.0,216.64
2016,5,10,8,45,192.0,290.0,0.65,16.5,423.0,349.98,270.42
2016,5,10,9,0,313.0,307.0,0.6,17.0,529.0,433.27,331.69
2016,5,10,9,15,317.5,325.5,0.6,17.5,561.0,468.63,356.54
2016,5,10,9,30,322.0,344.0,0.6,18.0,593.0,504.12,381.34
2016,5,10,9,45,572.5,245.5,0.6,18.5,712.0,588.25,444.64
2016,5,10,10,0,823.0,147.0,0.6,19.0,831.0,694.21,521.14
2016,5,10,10,15,830.5,149.0,0.65,19.0,858.0,733.71,548.06
2016,5,10,10,30,838.0,151.0,0.7,19.0,885.0,771.95,573.35
2016,5,10,10,45,846.0,150.5,0.8,19.5,906.0,806.79,595.83
2016,5,10,11,0,854.0,150.0,0.9,20.0,927.0,839.2,616.61
2016,5,10,11,15,857.5,150.5,0.95,20.0,940.5,867.27,634.89
2016,5,10,11,30,861.0,151.0,1.0,20.0,954.0,893.18,651.81
2016,5,10,11,45,865.5,149.5,1.1,20.5,960.5,915.82,666.23
2016,5,10,12,0,870.0,148.0,1.2,21.0,967.0,936.11,679.17
2016,5,10,12,15,870.0,148.0,1.3,21.0,964.5,951.21,690.14
2016,5,10,12,30,870.0,148.0,1.4,21.0,962.0,963.63,699.54
2016,5,10,12,45,875.5,142.5,1.5,21.5,954.5,973.09,705.81
2016,5,10,13,0,881.0,137.0,1.6,22.0,947.0,979.7,710.35
2016,5,10,13,15,877.0,136.0,1.7,22.0,930.0,978.86,711.57
2016,5,10,13,30,873.0,135.0,1.8,22.0,913.0,975.1,711.07
2016,5,10,13,45,869.0,132.5,1.9,22.0,889.0,966.91,707.78
2016,5,10,14,0,865.0,130.0,2.0,22.0,865.0,955.87,702.7
2016,5,10,14,15,857.0,128.5,2.05,21.5,834.0,939.35,694.84
2016,5,10,14,30,849.0,127.0,2.1,21.0,803.0,920.23,685.3
2016,5,10,14,45,841.0,123.5,2.2,21.0,767.0,901.91,675.45
2016,5,10,15,0,833.0,120.0,2.3,21.0,731.0,875.78,660.23
2016,5,10,15,15,818.5,117.5,2.35,20.5,689.0,842.92,641.1
2016,5,10,15,30,804.0,115.0,2.4,20.0,647.0,808.29,620.5
2016,5,10,15,45,789.0,110.5,2.45,20.0,601.5,769.49,595.45
2016,5,10,16,0,774.0,106.0,2.5,20.0,556.0,729.36,569.12
2016,5,10,16,15,750.0,102.0,2.55,19.5,506.5,682.01,538.09
2016,5,10,16,30,726.0,98.0,2.6,19.0,457.0,637.06,507.97
2016,5,10,16,45,697.5,92.0,2.65,19.0,406.0,584.36,468.98
2016,5,10,17,0,669.0,86.0,2.7,19.0,355.0,532.37,429.41
2016,5,10,17,15,625.0,80.0,2.65,18.0,303.5,472.3,383.41
2016,5,10,17,30,581.0,74.0,2.6,17.0,252.0,414.82,337.74
2016,5,10,17,45,521.5,66.0,2.6,16.5,203.0,350.27,284.14
2016,5,10,18,0,462.0,58.0,2.6,16.0,154.0,290.35,232.63
2016,5,10,18,15,368.0,47.0,2.5,15.5,110.0,218.24,170.28
2016,5,10,18,30,274.0,36.0,2.4,15.0,66.0,154.94,113.76
2016,5,10,18,45,137.0,18.0,2.3,14.5,33.0,72.52,26.42
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,12.5,1.9,11.5,20.0,12.29,0.0
2016,5,11,5,30,198.0,25.0,2.0,12.0,40.0,19.34,8.02
2016,5,11,5,45,307.0,37.0,2.1,12.5,80.0,28.07,18.67
2016,5,11,6,0,416.0,49.0,2.2,13.0,120.0,36.06,26.34
2016,5,11,6,15,488.0,57.0,2.1,13.0,168.5,39.95,30.17
2016,5,11,6,30,560.0,65.0,2.0,13.0,217.0,56.28,34.28
2016,5,11,6,45,280.0,81.5,1.95,13.5,157.5,80.84,53.17
2016,5,11,7,0,0.0,98.0,1.9,14.0,98.0,92.83,73.26
2016,5,11,7,15,0.0,113.0,1.85,14.0,113.0,106.99,84.88
2016,5,11,7,30,0.0,128.0,1.8,14.0,128.0,121.19,96.37
2016,5,11,7,45,2.5,151.0,1.75,14.5,152.5,143.25,113.89
2016,5,11,8,0,5.0,174.0,1.7,15.0,177.0,165.65,131.4
2016,5,11,8,15,25.5,217.0,1.65,15.5,233.0,212.84,168.22
2016,5,11,8,30,46.0,260.0,1.6,16.0,289.0,256.8,201.89
2016,5,11,8,45,82.0,294.0,1.55,16.5,350.5,307.05,239.96
2016,5,11,9,0,118.0,328.0,1.5,17.0,412.0,356.73,277.07
2016,5,11,9,15,105.0,344.0,1.45,17.0,422.0,375.38,290.45
2016,5,11,9,30,92.0,360.0,1.4,17.0,432.0,388.63,299.69
2016,5,11,9,45,107.5,381.5,1.4,17.5,469.0,423.86,325.14
2016,5,11,10,0,123.0,403.0,1.4,18.0,506.0,457.33,348.85
2016,5,11,10,15,201.5,410.5,1.4,18.0,585.0,527.99,401.32
2016,5,11,10,30,280.0,418.0,1.4,18.0,664.0,601.76,454.86
2016,5,11,10,45,341.5,403.5,1.45,18.5,710.5,649.35,488.62
2016,5,11,11,0,403.0,389.0,1.5,19.0,757.0,698.86,523.53
2016,5,11,11,15,648.0,262.5,1.55,19.0,863.0,800.37,600.24
2016,5,11,11,30,893.0,136.0,1.6,19.0,969.0,908.08,673.35
2016,5,11,11,45,897.5,134.0,1.65,19.0,975.5,930.79,687.45
2016,5,11,12,0,902.0,132.0,1.7,19.0,982.0,951.03,700.98
2016,5,11,12,15,901.5,131.5,1.75,19.0,979.5,965.52,710.86
2016,5,11,12,30,901.0,131.0,1.8,19.0,977.0,977.21,719.07
2016,5,11,12,45,904.0,127.0,1.9,19.5,968.5,985.87,724.71
2016,5,11,13,0,907.0,123.0,2.0,20.0,960.0,991.58,728.54
2016,5,11,13,15,903.0,122.5,2.05,20.0,942.0,991.16,729.29
2016,5,11,13,30,899.0,122.0,2.1,20.0,924.0,987.76,728.27
2016,5,11,13,45,894.0,120.0,2.15,20.0,899.5,978.9,723.81
2016,5,11,14,0,889.0,118.0,2.2,20.0,875.0,967.13,717.57
2016,5,11,14,15,881.0,116.5,2.2,20.0,843.5,950.25,707.5
2016,5,11,14,30,873.0,115.0,2.2,20.0,812.0,930.7,695.77
2016,5,11,14,45,862.0,113.5,2.2,20.0,774.5,905.91,680.56
2016,5,11,15,0,851.0,112.0,2.2,20.0,737.0,878.84,663.82
2016,5,11,15,15,837.0,109.5,2.15,19.5,695.0,851.15,647.42
2016,5,11,15,30,823.0,107.0,2.1,19.0,653.0,816.45,626.03
2016,5,11,15,45,805.5,103.5,2.1,19.0,606.5,776.18,599.79
2016,5,11,16,0,788.0,100.0,2.1,19.0,560.0,734.72,572.4
2016,5,11,16,15,764.5,96.5,2.05,18.5,510.0,687.83,541.38
2016,5,11,16,30,741.0,93.0,2.0,18.0,460.0,640.64,509.52
2016,5,11,16,45,711.0,88.0,1.95,18.0,409.0,589.86,472.06
2016,5,11,17,0,681.0,83.0,1.9,18.0,358.0,537.54,432.23
2016,5,11,17,15,638.0,77.0,1.8,17.5,306.5,477.52,385.81
2016,5,11,17,30,595.0,71.0,1.7,17.0,255.0,420.02,339.83
2016,5,11,17,45,535.0,63.5,1.65,16.5,205.5,355.12,286.53
2016,5,11,18,0,475.0,56.0,1.6,16.0,156.0,294.92,235.28
2016,5,11,18,15,383.0,45.5,1.55,15.5,112.0,223.44,173.97
2016,5,11,18,30,291.0,35.0,1.5,15.0,68.0,160.58,118.21
2016,5,11,18,45,145.5,17.5,1.45,14.5,34.0,77.57,32.86
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,2.25,11.0,19.0,13.76,0.0
2016,5,12,5,30,129.0,28.0,2.4,11.0,38.0,21.75,10.32
2016,5,12,5,45,223.5,43.5,2.55,11.5,76.0,33.21,23.27
2016,5,12,6,0,318.0,59.0,2.7,12.0,114.0,44.11,33.6
2016,5,12,6,15,159.0,73.5,2.7,12.0,101.0,58.08,46.51
2016,5,12,6,30,0.0,88.0,2.7,12.0,88.0,81.43,64.25
2016,5,12,6,45,5.0,107.5,2.75,12.5,109.5,99.86,79.58
2016,5,12,7,0,10.0,127.0,2.8,13.0,131.0,118.93,95.07
2016,5,12,7,15,124.0,157.0,2.75,13.0,214.0,157.46,122.06
2016,5,12,7,30,238.0,187.0,2.7,13.0,297.0,210.9,162.06
2016,5,12,7,45,294.0,200.0,2.65,13.5,352.0,251.22,193.92
2016,5,12,8,0,350.0,213.0,2.6,14.0,407.0,297.0,230.57
2016,5,12,8,15,303.0,245.5,2.55,14.0,423.5,326.39,256.13
2016,5,12,8,30,256.0,278.0,2.5,14.0,440.0,351.35,277.1
2016,5,12,8,45,340.5,276.5,2.5,14.5,508.5,404.19,318.34
2016,5,12,9,0,425.0,275.0,2.5,15.0,577.0,460.66,362.17
2016,5,12,9,15,615.0,207.5,2.4,15.5,671.5,527.13,414.43
2016,5,12,9,30,805.0,140.0,2.3,16.0,766.0,610.65,478.85
2016,5,12,9,45,820.5,139.0,2.25,16.5,800.5,654.29,510.63
2016,5,12,10,0,836.0,138.0,2.2,17.0,835.0,697.64,541.61
2016,5,12,10,15,676.5,235.0,2.15,17.0,811.0,704.05,542.28
2016,5,12,10,30,517.0,332.0,2.1,17.0,787.0,700.45,535.31
2016,5,12,10,45,688.5,237.5,2.1,17.5,857.5,766.7,585.92
2016,5,12,11,0,860.0,143.0,2.1,18.0,928.0,840.23,636.35
2016,5,12,11,15,700.5,252.0,2.1,18.0,897.0,835.73,631.28
2016,5,12,11,30,541.0,361.0,2.1,18.0,866.0,821.97,616.57
2016,5,12,11,45,499.0,376.0,2.1,18.0,844.5,814.56,610.61
2016,5,12,12,0,457.0,391.0,2.1,18.0,823.0,804.22,602.54
2016,5,12,12,15,661.0,268.5,2.1,18.0,890.5,884.52,664.37
2016,5,12,12,30,865.0,146.0,2.1,18.0,958.0,959.28,714.46
2016,5,12,12,45,841.0,159.0,2.15,18.5,942.0,963.62,715.95
2016,5,12,13,0,817.0,172.0,2.2,19.0,926.0,961.08,713.76
2016,5,12,13,15,662.0,259.0,2.25,19.0,862.5,909.21,679.81
2016,5,12,13,30,507.0,346.0,2.3,19.0,799.0,851.08,636.71
2016,5,12,13,45,652.5,255.0,2.35,19.0,821.5,898.84,675.87
2016,5,12,14,0,798.0,164.0,2.4,19.0,844.0,935.89,702.25
2016,5,12,14,15,788.5,162.0,2.4,18.5,813.5,918.47,692.41
2016,5,12,14,30,779.0,160.0,2.4,18.0,783.0,898.63,681.48
2016,5,12,14,45,772.5,154.0,2.45,18.0,748.0,874.99,667.09
2016,5,12,15,0,766.0,148.0,2.5,18.0,713.0,849.04,651.08
2016,5,12,15,15,750.0,144.5,2.55,17.5,671.5,818.71,633.08
2016,5,12,15,30,734.0,141.0,2.6,17.0,630.0,783.67,611.52
2016,5,12,15,45,721.5,134.0,2.65,17.0,586.0,746.24,586.79
2016,5,12,16,0,709.0,127.0,2.7,17.0,542.0,707.49,560.76
2016,5,12,16,15,543.5,153.5,2.75,16.5,455.5,586.74,471.23
2016,5,12,16,30,378.0,180.0,2.8,16.0,369.0,480.85,389.18
2016,5,12,16,45,508.5,131.5,2.9,16.0,356.0,500.64,408.61
2016,5,12,17,0,639.0,83.0,3.0,16.0,343.0,512.18,419.89
2016,5,12,17,15,574.5,85.0,3.0,15.5,294.5,450.49,370.44
2016,5,12,17,30,510.0,87.0,3.0,15.0,246.0,392.7,323.05
2016,5,12,17,45,450.0,77.0,3.05,14.5,198.0,326.18,267.54
2016,5,12,18,0,390.0,67.0,3.1,14.0,150.0,267.72,217.02
2016,5,12,18,15,302.0,54.0,3.05,13.5,107.5,199.55,157.69
2016,5,12,18,30,214.0,41.0,3.0,13.0,65.0,139.83,104.58
2016,5,12,18,45,107.0,24.5,2.95,13.0,36.5,73.88,35.11
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
