Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,12.0,13.0,2.7,11.0,14.0,12.78,0.0
2016,5,13,5,30,24.0,26.0,2.8,11.0,28.0,24.23,12.64
2016,5,13,5,45,65.0,45.5,2.95,11.5,56.0,39.2,28.54
2016,5,13,6,0,106.0,65.0,3.1,12.0,84.0,54.83,43.11
2016,5,13,6,15,130.0,86.5,3.1,12.0,117.0,71.42,58.4
2016,5,13,6,30,154.0,108.0,3.1,12.0,150.0,93.06,71.33
2016,5,13,6,45,178.0,126.5,3.15,12.0,185.0,119.78,90.01
2016,5,13,7,0,202.0,145.0,3.2,12.0,220.0,144.35,108.31
2016,5,13,7,15,249.5,162.0,3.15,12.5,268.5,178.93,134.84
2016,5,13,7,30,297.0,179.0,3.1,13.0,317.0,218.34,166.16
2016,5,13,7,45,245.5,209.5,3.1,13.5,332.5,246.47,191.72
2016,5,13,8,0,194.0,240.0,3.1,14.0,348.0,274.36,216.02
2016,5,13,8,15,142.5,261.0,3.1,14.0,344.0,284.84,225.75
2016,5,13,8,30,91.0,282.0,3.1,14.0,340.0,294.77,234.16
2016,5,13,8,45,285.5,267.0,3.1,14.5,467.0,371.0,293.84
2016,5,13,9,0,480.0,252.0,3.1,15.0,594.0,469.59,370.89
2016,5,13,9,15,482.5,266.5,3.15,15.0,626.5,507.57,400.65
2016,5,13,9,30,485.0,281.0,3.2,15.0,659.0,545.24,429.89
2016,5,13,9,45,681.5,202.0,3.25,15.5,757.5,621.83,490.68
2016,5,13,10,0,878.0,123.0,3.3,16.0,856.0,715.55,562.97
2016,5,13,10,15,884.0,124.0,3.35,16.0,882.5,754.37,590.47
2016,5,13,10,30,890.0,125.0,3.4,16.0,909.0,791.65,616.6
2016,5,13,10,45,897.0,124.5,3.5,16.5,930.0,826.62,640.0
2016,5,13,11,0,904.0,124.0,3.6,17.0,951.0,859.77,661.96
2016,5,13,11,15,906.5,124.5,3.7,17.0,963.5,888.07,681.7
2016,5,13,11,30,909.0,125.0,3.8,17.0,976.0,914.04,699.85
2016,5,13,11,45,912.5,123.0,3.9,17.0,981.5,936.06,715.31
2016,5,13,12,0,916.0,121.0,4.0,17.0,987.0,955.52,729.1
2016,5,13,12,15,915.5,121.0,4.05,17.0,984.5,970.57,739.64
2016,5,13,12,30,915.0,121.0,4.1,17.0,982.0,982.79,748.37
2016,5,13,12,45,912.0,121.0,4.15,17.0,972.0,989.75,753.61
2016,5,13,13,0,909.0,121.0,4.2,17.0,962.0,993.74,756.97
2016,5,13,13,15,905.5,120.0,4.2,17.0,944.5,993.26,757.11
2016,5,13,13,30,902.0,119.0,4.2,17.0,927.0,989.78,755.34
2016,5,13,13,45,900.5,116.0,4.25,17.0,904.0,983.18,751.86
2016,5,13,14,0,899.0,113.0,4.3,17.0,881.0,973.59,746.43
2016,5,13,14,15,892.0,111.5,4.25,16.5,850.0,957.49,737.43
2016,5,13,14,30,885.0,110.0,4.2,16.0,819.0,938.68,726.62
2016,5,13,14,45,592.5,219.5,4.2,16.0,685.0,786.33,617.8
2016,5,13,15,0,300.0,329.0,4.2,16.0,551.0,623.19,490.44
2016,5,13,15,15,574.5,213.5,4.15,15.5,607.5,739.29,587.99
2016,5,13,15,30,849.0,98.0,4.1,15.0,664.0,825.49,654.96
2016,5,13,15,45,838.0,93.5,4.05,15.0,619.0,793.54,632.43
2016,5,13,16,0,827.0,89.0,4.0,15.0,574.0,754.97,605.66
2016,5,13,16,15,806.0,86.0,3.9,14.5,524.5,709.21,574.11
2016,5,13,16,30,785.0,83.0,3.8,14.0,475.0,662.92,541.62
2016,5,13,16,45,762.5,77.5,3.75,14.0,424.5,612.47,504.06
2016,5,13,17,0,740.0,72.0,3.7,14.0,374.0,562.11,464.43
2016,5,13,17,15,701.0,67.5,3.6,13.5,322.0,503.52,417.65
2016,5,13,17,30,662.0,63.0,3.5,13.0,270.0,449.29,372.77
2016,5,13,17,45,608.5,56.5,3.45,13.0,220.0,385.72,318.25
2016,5,13,18,0,555.0,50.0,3.4,13.0,170.0,326.24,265.49
2016,5,13,18,15,466.0,42.0,3.2,12.5,124.0,254.88,202.36
2016,5,13,18,30,377.0,34.0,3.0,12.0,78.0,191.74,144.64
2016,5,13,18,45,232.0,22.0,2.85,12.0,45.0,111.86,59.17
2016,5,13,19,0,87.0,10.0,2.7,12.0,12.0,32.98,0.0
2016,5,13,19,15,43.5,5.0,2.7,11.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.5,2.1,12.0,10.5,10.32,0.0
2016,5,14,5,30,0.0,21.0,2.2,12.0,21.0,20.27,9.95
2016,5,14,5,45,0.0,39.5,2.35,12.5,39.5,37.3,26.83
2016,5,14,6,0,0.0,58.0,2.5,13.0,58.0,53.92,42.18
2016,5,14,6,15,8.5,78.0,2.5,13.5,80.5,71.58,58.22
2016,5,14,6,30,17.0,98.0,2.5,14.0,103.0,90.12,70.74
2016,5,14,6,45,23.0,118.0,2.55,14.5,126.0,106.32,83.66
2016,5,14,7,0,29.0,138.0,2.6,15.0,149.0,126.64,99.87
2016,5,14,7,15,14.5,126.5,2.5,15.0,132.0,121.54,96.0
2016,5,14,7,30,0.0,115.0,2.4,15.0,115.0,109.63,86.44
2016,5,14,7,45,0.0,122.5,2.3,15.5,122.5,116.98,92.05
2016,5,14,8,0,0.0,130.0,2.2,16.0,130.0,124.3,97.52
2016,5,14,8,15,0.0,134.5,2.1,16.0,134.5,128.82,100.87
2016,5,14,8,30,0.0,139.0,2.0,16.0,139.0,133.3,104.18
2016,5,14,8,45,5.5,183.5,1.95,16.5,187.5,177.52,139.14
2016,5,14,9,0,11.0,228.0,1.9,17.0,236.0,222.18,173.7
2016,5,14,9,15,12.5,240.5,1.9,17.0,250.0,235.74,183.83
2016,5,14,9,30,14.0,253.0,1.9,17.0,264.0,249.44,194.14
2016,5,14,9,45,14.0,259.0,1.9,17.5,270.5,256.26,198.7
2016,5,14,10,0,14.0,265.0,1.9,18.0,277.0,263.04,203.24
2016,5,14,10,15,10.5,231.0,1.95,18.0,240.5,229.48,177.12
2016,5,14,10,30,7.0,197.0,2.0,18.0,204.0,195.17,150.37
2016,5,14,10,45,6.5,187.5,2.05,18.5,193.5,186.13,143.02
2016,5,14,11,0,6.0,178.0,2.1,19.0,183.0,176.98,135.55
2016,5,14,11,15,6.5,179.5,2.15,19.0,185.5,179.19,137.25
2016,5,14,11,30,7.0,181.0,2.2,19.0,188.0,181.41,138.96
2016,5,14,11,45,237.5,270.5,2.25,19.0,495.0,478.5,372.0
2016,5,14,12,0,468.0,360.0,2.3,19.0,802.0,785.58,592.97
2016,5,14,12,15,447.5,378.0,2.35,19.0,800.5,795.33,596.56
2016,5,14,12,30,427.0,396.0,2.4,19.0,799.0,803.3,601.58
2016,5,14,12,45,380.0,414.0,2.45,19.0,770.0,781.01,585.35
2016,5,14,13,0,333.0,432.0,2.5,19.0,741.0,760.17,570.17
2016,5,14,13,15,603.0,282.0,2.55,19.0,828.0,877.3,661.04
2016,5,14,13,30,873.0,132.0,2.6,19.0,915.0,976.37,729.75
2016,5,14,13,45,866.0,131.5,2.65,19.0,890.0,967.35,723.93
2016,5,14,14,0,859.0,131.0,2.7,19.0,865.0,955.57,717.41
2016,5,14,14,15,850.5,129.0,2.75,19.0,834.5,938.13,707.16
2016,5,14,14,30,842.0,127.0,2.8,19.0,804.0,918.14,695.23
2016,5,14,14,45,828.5,126.5,2.85,19.0,766.5,898.27,683.41
2016,5,14,15,0,815.0,126.0,2.9,19.0,729.0,870.85,666.34
2016,5,14,15,15,800.5,123.0,2.9,18.5,687.5,837.89,646.23
2016,5,14,15,30,786.0,120.0,2.9,18.0,646.0,803.21,624.72
2016,5,14,15,45,764.5,118.0,2.95,18.0,599.5,762.44,597.66
2016,5,14,16,0,743.0,116.0,3.0,18.0,553.0,723.6,571.67
2016,5,14,16,15,718.5,112.0,2.95,17.5,504.5,677.04,540.12
2016,5,14,16,30,694.0,108.0,2.9,17.0,456.0,630.36,507.39
2016,5,14,16,45,546.5,121.5,2.9,17.0,377.5,520.4,422.14
2016,5,14,17,0,399.0,135.0,2.9,17.0,299.0,417.62,340.47
2016,5,14,17,15,360.5,123.5,2.85,16.5,256.5,366.16,299.89
2016,5,14,17,30,322.0,112.0,2.8,16.0,214.0,317.33,260.09
2016,5,14,17,45,375.5,88.5,2.75,15.5,186.0,303.83,248.37
2016,5,14,18,0,429.0,65.0,2.7,15.0,158.0,286.38,231.43
2016,5,14,18,15,339.5,53.0,2.55,14.5,114.5,214.6,169.28
2016,5,14,18,30,250.0,41.0,2.4,14.0,71.0,153.34,115.14
2016,5,14,18,45,125.0,26.0,2.25,14.0,41.0,82.88,45.44
2016,5,14,19,0,0.0,11.0,2.1,14.0,11.0,10.81,0.0
2016,5,14,19,15,0.0,5.5,2.1,13.5,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.5,15.5,2.2,12.5,22.0,15.24,0.0
2016,5,15,5,30,155.0,31.0,2.2,13.0,44.0,24.07,13.13
2016,5,15,5,45,260.5,44.0,2.25,13.5,83.5,33.4,23.39
2016,5,15,6,0,366.0,57.0,2.3,14.0,123.0,42.27,31.79
2016,5,15,6,15,437.0,66.0,2.15,14.0,170.0,47.28,36.6
2016,5,15,6,30,508.0,75.0,2.0,14.0,217.0,69.28,42.9
2016,5,15,6,45,563.0,81.0,1.85,14.5,268.0,104.6,61.32
2016,5,15,7,0,618.0,87.0,1.7,15.0,319.0,145.75,89.88
2016,5,15,7,15,654.0,92.0,1.65,15.5,370.0,188.36,124.04
2016,5,15,7,30,690.0,97.0,1.6,16.0,421.0,234.67,163.16
2016,5,15,7,45,721.0,100.0,1.55,16.5,471.5,281.43,203.52
2016,5,15,8,0,752.0,103.0,1.5,17.0,522.0,334.14,248.35
2016,5,15,8,15,772.0,106.5,1.5,17.0,569.5,382.48,289.86
2016,5,15,8,30,792.0,110.0,1.5,17.0,617.0,432.21,331.57
2016,5,15,8,45,810.5,111.5,1.5,17.5,661.5,480.61,370.6
2016,5,15,9,0,829.0,113.0,1.5,18.0,706.0,529.82,409.04
2016,5,15,9,15,841.0,114.5,1.55,18.0,745.0,578.9,447.25
2016,5,15,9,30,853.0,116.0,1.6,18.0,784.0,624.45,482.09
2016,5,15,9,45,875.0,111.0,1.65,18.5,821.0,670.1,515.51
2016,5,15,10,0,897.0,106.0,1.7,19.0,858.0,715.73,547.79
2016,5,15,10,15,903.5,107.0,1.85,19.0,885.0,755.44,575.55
2016,5,15,10,30,910.0,108.0,2.0,19.0,912.0,793.6,602.17
2016,5,15,10,45,914.0,109.5,2.15,19.5,932.5,828.54,625.29
2016,5,15,11,0,918.0,111.0,2.3,20.0,953.0,861.46,646.93
2016,5,15,11,15,921.0,111.5,2.4,20.0,966.0,890.41,666.64
2016,5,15,11,30,924.0,112.0,2.5,20.0,979.0,917.02,684.82
2016,5,15,11,45,924.0,113.0,2.7,20.0,984.0,938.96,700.78
2016,5,15,12,0,924.0,114.0,2.9,20.0,989.0,958.23,715.03
2016,5,15,12,15,923.5,113.5,2.95,20.0,987.0,972.81,725.03
2016,5,15,12,30,923.0,113.0,3.0,20.0,985.0,984.54,733.25
2016,5,15,12,45,926.0,110.0,3.15,20.0,976.5,994.17,741.03
2016,5,15,13,0,929.0,107.0,3.3,20.0,968.0,1000.82,746.93
2016,5,15,13,15,925.5,106.5,3.35,20.0,951.0,1000.75,747.7
2016,5,15,13,30,922.0,106.0,3.4,20.0,934.0,997.65,746.61
2016,5,15,13,45,915.5,105.5,3.5,20.0,909.0,988.67,742.07
2016,5,15,14,0,909.0,105.0,3.6,20.0,884.0,976.77,735.67
2016,5,15,14,15,901.5,104.0,3.65,19.5,853.5,960.57,727.46
2016,5,15,14,30,894.0,103.0,3.7,19.0,823.0,941.66,717.43
2016,5,15,14,45,884.5,101.0,3.75,19.0,786.0,917.25,702.23
2016,5,15,15,0,875.0,99.0,3.8,19.0,749.0,890.45,685.36
2016,5,15,15,15,862.5,97.0,3.85,18.5,707.0,858.82,666.26
2016,5,15,15,30,850.0,95.0,3.9,18.0,665.0,825.27,645.59
2016,5,15,15,45,831.5,93.0,4.0,18.0,618.5,790.0,622.41
2016,5,15,16,0,813.0,91.0,4.1,18.0,572.0,748.67,594.48
2016,5,15,16,15,791.0,88.0,4.1,17.5,522.5,702.65,563.35
2016,5,15,16,30,769.0,85.0,4.1,17.0,473.0,656.19,531.29
2016,5,15,16,45,736.5,82.0,4.1,17.0,421.0,602.45,491.39
2016,5,15,17,0,704.0,79.0,4.1,17.0,369.0,551.89,451.8
2016,5,15,17,15,663.5,74.0,4.0,16.5,318.0,493.43,405.55
2016,5,15,17,30,623.0,69.0,3.9,16.0,267.0,437.25,359.65
2016,5,15,17,45,559.5,63.0,3.85,16.0,216.5,370.79,303.4
2016,5,15,18,0,496.0,57.0,3.8,16.0,166.0,309.28,249.78
2016,5,15,18,15,407.5,47.5,3.7,15.5,121.5,238.75,188.37
2016,5,15,18,30,319.0,38.0,3.6,15.0,77.0,176.33,132.7
2016,5,15,18,45,187.0,24.5,3.5,14.5,45.0,101.01,58.47
2016,5,15,19,0,55.0,11.0,3.4,14.0,13.0,25.66,0.0
2016,5,15,19,15,27.5,5.5,3.4,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,80.5,15.0,2.0,12.0,22.0,11.69,0.0
2016,5,16,5,30,161.0,30.0,2.0,12.0,44.0,23.18,12.77
2016,5,16,5,45,257.0,43.5,2.05,12.5,83.0,32.92,23.13
2016,5,16,6,0,353.0,57.0,2.1,13.0,122.0,42.18,31.87
2016,5,16,6,15,422.5,67.0,2.05,13.5,168.5,48.01,37.34
2016,5,16,6,30,492.0,77.0,2.0,14.0,215.0,71.76,44.72
2016,5,16,6,45,544.5,83.5,2.0,14.5,265.0,106.58,63.45
2016,5,16,7,0,597.0,90.0,2.0,15.0,315.0,146.98,91.83
2016,5,16,7,15,633.0,95.5,2.0,15.5,365.5,188.99,125.64
2016,5,16,7,30,669.0,101.0,2.0,16.0,416.0,234.71,164.36
2016,5,16,7,45,701.0,103.5,2.05,16.5,466.5,280.28,203.87
2016,5,16,8,0,733.0,106.0,2.1,17.0,517.0,332.03,248.2
2016,5,16,8,15,753.5,109.5,2.1,17.5,564.0,379.61,288.78
2016,5,16,8,30,774.0,113.0,2.1,18.0,611.0,428.65,329.54
2016,5,16,8,45,793.5,114.5,2.1,18.5,655.0,476.67,368.46
2016,5,16,9,0,813.0,116.0,2.1,19.0,699.0,525.6,406.96
2016,5,16,9,15,825.5,118.0,2.1,19.0,737.5,571.74,443.1
2016,5,16,9,30,838.0,120.0,2.1,19.0,776.0,620.25,480.0
2016,5,16,9,45,857.5,116.0,2.1,19.5,812.0,664.58,512.33
2016,5,16,10,0,877.0,112.0,2.1,20.0,848.0,708.76,543.63
2016,5,16,10,15,884.0,113.0,2.1,20.5,875.0,748.08,569.06
2016,5,16,10,30,891.0,114.0,2.1,21.0,902.0,785.95,593.15
2016,5,16,10,45,896.0,115.0,2.15,21.5,922.5,820.59,615.16
2016,5,16,11,0,901.0,116.0,2.2,22.0,943.0,853.32,635.71
2016,5,16,11,15,904.0,116.5,2.25,22.0,956.0,881.82,654.55
2016,5,16,11,30,907.0,117.0,2.3,22.0,969.0,908.02,671.88
2016,5,16,11,45,908.5,117.0,2.35,22.0,975.0,929.99,686.44
2016,5,16,12,0,910.0,117.0,2.4,22.0,981.0,949.38,699.39
2016,5,16,12,15,910.0,117.0,2.45,22.0,979.0,964.71,709.76
2016,5,16,12,30,910.0,117.0,2.5,22.0,977.0,977.26,718.44
2016,5,16,12,45,909.5,116.0,2.6,22.0,968.0,985.48,724.9
2016,5,16,13,0,909.0,115.0,2.7,22.0,959.0,990.77,729.57
2016,5,16,13,15,905.5,114.0,2.75,22.0,942.0,990.22,730.09
2016,5,16,13,30,902.0,113.0,2.8,22.0,925.0,986.69,728.81
2016,5,16,13,45,898.5,111.0,2.85,22.0,901.5,979.16,725.03
2016,5,16,14,0,895.0,109.0,2.9,22.0,878.0,968.72,719.44
2016,5,16,14,15,887.5,108.0,2.9,22.0,847.0,952.7,709.82
2016,5,16,14,30,880.0,107.0,2.9,22.0,816.0,934.03,698.53
2016,5,16,14,45,867.5,106.5,2.95,22.0,779.0,908.8,683.23
2016,5,16,15,0,855.0,106.0,3.0,22.0,742.0,881.36,666.41
2016,5,16,15,15,842.0,103.5,3.0,21.5,700.5,849.27,647.21
2016,5,16,15,30,829.0,101.0,3.0,21.0,659.0,820.37,630.06
2016,5,16,15,45,805.5,101.0,3.05,21.0,611.5,779.01,602.96
2016,5,16,16,0,782.0,101.0,3.1,21.0,564.0,736.83,574.97
2016,5,16,16,15,759.0,97.5,3.1,20.5,515.5,690.53,544.34
2016,5,16,16,30,736.0,94.0,3.1,20.0,467.0,643.91,512.83
2016,5,16,16,45,701.5,90.5,3.1,19.5,415.5,591.95,475.45
2016,5,16,17,0,667.0,87.0,3.1,19.0,364.0,538.84,435.6
2016,5,16,17,15,624.5,81.5,3.05,18.5,313.0,480.09,389.97
2016,5,16,17,30,582.0,76.0,3.0,18.0,262.0,423.79,344.8
2016,5,16,17,45,520.5,69.0,2.95,17.5,213.0,358.86,291.21
2016,5,16,18,0,459.0,62.0,2.9,17.0,164.0,298.67,239.9
2016,5,16,18,15,370.5,51.5,2.85,16.5,120.0,228.51,179.57
2016,5,16,18,30,282.0,41.0,2.8,16.0,76.0,165.67,124.45
2016,5,16,18,45,161.0,26.5,2.75,15.5,44.5,96.36,57.65
2016,5,16,19,0,40.0,12.0,2.7,15.0,13.0,22.67,0.0
2016,5,16,19,15,20.0,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,126.0,14.5,1.85,13.5,25.5,11.03,0.0
2016,5,17,5,30,252.0,29.0,1.9,14.0,51.0,22.53,12.34
2016,5,17,5,45,356.5,39.0,1.95,15.0,93.0,29.05,19.57
2016,5,17,6,0,461.0,49.0,2.0,16.0,135.0,35.15,25.33
2016,5,17,6,15,528.5,56.5,2.0,16.5,183.5,38.68,28.66
2016,5,17,6,30,596.0,64.0,2.0,17.0,232.0,65.33,35.84
2016,5,17,6,45,644.5,69.0,2.05,17.5,284.5,103.87,56.31
2016,5,17,7,0,693.0,74.0,2.1,18.0,337.0,147.53,87.07
2016,5,17,7,15,726.0,78.0,2.15,18.5,389.0,195.62,125.96
2016,5,17,7,30,759.0,82.0,2.2,19.0,441.0,243.8,166.91
2016,5,17,7,45,785.0,85.0,2.3,19.5,492.0,292.33,209.15
2016,5,17,8,0,811.0,88.0,2.4,20.0,543.0,343.19,253.08
2016,5,17,8,15,829.5,90.5,2.4,20.5,591.0,392.89,295.4
2016,5,17,8,30,848.0,93.0,2.4,21.0,639.0,447.65,340.41
2016,5,17,8,45,862.5,95.5,2.45,21.5,683.5,497.36,380.56
2016,5,17,9,0,877.0,98.0,2.5,22.0,728.0,547.39,419.79
2016,5,17,9,15,888.0,100.0,2.45,22.5,767.5,595.08,455.82
2016,5,17,9,30,899.0,102.0,2.4,23.0,807.0,642.34,490.41
2016,5,17,9,45,907.5,103.0,2.4,23.5,840.5,686.43,521.96
2016,5,17,10,0,916.0,104.0,2.4,24.0,874.0,729.47,551.33
2016,5,17,10,15,921.5,105.5,2.35,24.0,901.0,769.53,577.64
2016,5,17,10,30,927.0,107.0,2.3,24.0,928.0,807.95,602.53
2016,5,17,10,45,930.5,108.0,2.3,24.5,948.0,842.51,623.73
2016,5,17,11,0,934.0,109.0,2.3,25.0,968.0,874.96,643.32
2016,5,17,11,15,936.5,109.5,2.25,25.0,981.0,903.86,661.25
2016,5,17,11,30,939.0,110.0,2.2,25.0,994.0,930.34,677.51
2016,5,17,11,45,938.5,110.5,2.15,25.0,998.5,951.62,690.33
2016,5,17,12,0,938.0,111.0,2.1,25.0,1003.0,970.15,701.42
2016,5,17,12,15,937.5,111.0,2.05,25.0,1000.5,985.39,710.43
2016,5,17,12,30,937.0,111.0,2.0,25.0,998.0,997.74,717.66
2016,5,17,12,45,935.5,110.0,2.0,25.5,987.5,1005.2,721.08
2016,5,17,13,0,934.0,109.0,2.0,26.0,977.0,1009.62,722.73
2016,5,17,13,15,930.5,108.0,2.0,26.0,959.5,1009.08,722.81
2016,5,17,13,30,927.0,107.0,2.0,26.0,942.0,1005.48,721.13
2016,5,17,13,45,920.0,107.0,2.0,26.0,917.0,996.54,716.21
2016,5,17,14,0,913.0,107.0,2.0,26.0,892.0,984.7,709.61
2016,5,17,14,15,905.5,105.5,2.05,26.0,861.0,967.96,700.55
2016,5,17,14,30,898.0,104.0,2.1,26.0,830.0,948.5,689.8
2016,5,17,14,45,888.0,102.0,2.15,26.0,792.5,923.61,675.52
2016,5,17,15,0,878.0,100.0,2.2,26.0,755.0,896.34,659.63
2016,5,17,15,15,865.5,98.0,2.25,25.5,713.0,864.68,641.97
2016,5,17,15,30,853.0,96.0,2.3,25.0,671.0,831.1,622.78
2016,5,17,15,45,836.5,93.5,2.35,25.0,624.5,792.0,598.29
2016,5,17,16,0,820.0,91.0,2.4,25.0,578.0,756.41,575.93
2016,5,17,16,15,798.5,88.0,2.4,24.5,528.5,710.54,546.7
2016,5,17,16,30,777.0,85.0,2.4,24.0,479.0,664.19,516.55
2016,5,17,16,45,746.5,81.5,2.45,23.5,427.5,610.93,480.45
2016,5,17,17,0,716.0,78.0,2.5,23.0,376.0,558.39,442.44
2016,5,17,17,15,676.5,73.0,2.4,22.0,324.5,502.15,400.47
2016,5,17,17,30,637.0,68.0,2.3,21.0,273.0,445.9,356.96
2016,5,17,17,45,576.5,62.0,2.25,20.5,222.5,380.21,303.85
2016,5,17,18,0,516.0,56.0,2.2,20.0,172.0,319.2,252.73
2016,5,17,18,15,430.5,47.0,2.15,19.0,127.0,249.29,193.74
2016,5,17,18,30,345.0,38.0,2.1,18.0,82.0,187.18,139.74
2016,5,17,18,45,213.5,25.0,2.05,17.5,48.5,113.59,69.84
2016,5,17,19,0,82.0,12.0,2.0,17.0,15.0,34.26,0.0
2016,5,17,19,15,41.0,6.0,1.95,16.5,7.5,5.9,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,106.0,15.0,1.3,14.0,25.0,11.63,0.0
2016,5,18,5,30,212.0,30.0,1.3,14.0,50.0,23.08,12.99
2016,5,18,5,45,311.0,42.0,1.35,14.5,90.5,31.73,21.99
2016,5,18,6,0,410.0,54.0,1.4,15.0,131.0,39.54,29.34
2016,5,18,6,15,477.0,62.5,1.3,15.5,178.5,43.7,33.26
2016,5,18,6,30,544.0,71.0,1.2,16.0,226.0,70.67,41.11
2016,5,18,6,45,591.0,77.0,1.15,16.5,276.0,107.38,61.27
2016,5,18,7,0,638.0,83.0,1.1,17.0,326.0,149.08,90.84
2016,5,18,7,15,672.0,88.0,1.0,17.5,377.0,192.4,125.6
2016,5,18,7,30,706.0,93.0,0.9,18.0,428.0,239.2,164.78
2016,5,18,7,45,732.0,96.5,0.85,18.5,477.5,288.94,206.97
2016,5,18,8,0,758.0,100.0,0.8,19.0,527.0,337.63,247.89
2016,5,18,8,15,777.0,103.5,0.8,19.5,573.5,385.83,287.86
2016,5,18,8,30,796.0,107.0,0.8,20.0,620.0,435.31,327.67
2016,5,18,8,45,809.5,110.0,0.85,20.5,662.5,482.79,365.14
2016,5,18,9,0,823.0,113.0,0.9,21.0,705.0,530.63,401.75
2016,5,18,9,15,834.0,115.0,1.0,21.5,743.5,579.21,438.13
2016,5,18,9,30,845.0,117.0,1.1,22.0,782.0,624.21,471.13
2016,5,18,9,45,857.5,116.5,1.2,22.5,815.5,667.38,502.17
2016,5,18,10,0,870.0,116.0,1.3,23.0,849.0,709.89,531.99
2016,5,18,10,15,876.0,117.5,1.4,23.0,875.5,748.64,558.2
2016,5,18,10,30,882.0,119.0,1.5,23.0,902.0,785.89,583.28
2016,5,18,10,45,884.0,121.5,1.6,23.5,921.0,819.23,604.48
2016,5,18,11,0,886.0,124.0,1.7,24.0,940.0,850.51,624.23
2016,5,18,11,15,888.5,124.5,1.75,24.0,952.5,878.18,642.23
2016,5,18,11,30,891.0,125.0,1.8,24.0,965.0,903.57,658.77
2016,5,18,11,45,891.5,126.0,1.85,24.0,970.0,925.28,672.96
2016,5,18,12,0,892.0,127.0,1.9,24.0,975.0,944.45,685.59
2016,5,18,12,15,891.5,127.0,1.95,24.0,973.0,959.1,695.41
2016,5,18,12,30,891.0,127.0,2.0,24.0,971.0,971.03,703.61
2016,5,18,12,45,889.0,126.0,2.05,24.0,961.0,977.74,708.6
2016,5,18,13,0,887.0,125.0,2.1,24.0,951.0,981.57,711.9
2016,5,18,13,15,883.5,124.5,2.15,23.5,934.5,981.57,714.27
2016,5,18,13,30,880.0,124.0,2.2,23.0,918.0,978.68,714.91
2016,5,18,13,45,875.5,122.0,2.3,23.0,894.0,970.42,711.32
2016,5,18,14,0,871.0,120.0,2.4,23.0,870.0,959.32,705.97
2016,5,18,14,15,863.5,118.5,2.45,22.5,840.0,943.15,698.19
2016,5,18,14,30,856.0,117.0,2.5,22.0,810.0,924.39,688.72
2016,5,18,14,45,843.0,116.5,2.55,22.0,773.0,899.2,673.6
2016,5,18,15,0,830.0,116.0,2.6,22.0,736.0,877.22,660.63
2016,5,18,15,15,816.5,113.5,2.6,21.5,695.0,845.34,641.66
2016,5,18,15,30,803.0,111.0,2.6,21.0,654.0,811.69,621.32
2016,5,18,15,45,784.0,108.5,2.65,21.0,608.5,771.95,595.58
2016,5,18,16,0,765.0,106.0,2.7,21.0,563.0,731.17,568.76
2016,5,18,16,15,742.5,102.5,2.7,20.5,514.5,685.82,538.96
2016,5,18,16,30,720.0,99.0,2.7,20.0,466.0,642.69,510.21
2016,5,18,16,45,695.5,92.5,2.7,19.5,416.5,592.3,474.23
2016,5,18,17,0,671.0,86.0,2.7,19.0,367.0,542.29,437.19
2016,5,18,17,15,630.5,80.5,2.7,18.5,316.5,484.52,392.75
2016,5,18,17,30,590.0,75.0,2.7,18.0,266.0,429.03,348.59
2016,5,18,17,45,536.0,67.5,2.75,17.5,217.5,366.88,297.64
2016,5,18,18,0,482.0,60.0,2.8,17.0,169.0,308.83,248.3
2016,5,18,18,15,397.0,50.5,2.8,16.5,125.0,239.95,189.03
2016,5,18,18,30,312.0,41.0,2.8,16.0,81.0,178.74,135.14
2016,5,18,18,45,188.0,27.0,2.85,15.5,48.5,107.22,68.13
2016,5,18,19,0,64.0,13.0,2.9,15.0,16.0,30.44,0.0
2016,5,18,19,15,32.0,6.5,2.95,14.5,8.0,6.39,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.0,3.95,11.0,26.0,14.07,0.0
2016,5,19,5,30,173.0,36.0,4.1,11.0,52.0,28.01,17.35
2016,5,19,5,45,277.5,48.5,4.35,11.5,93.0,36.8,26.71
2016,5,19,6,0,382.0,61.0,4.6,12.0,134.0,45.16,34.68
2016,5,19,6,15,452.0,70.0,4.6,12.0,181.5,50.29,39.62
2016,5,19,6,30,522.0,79.0,4.6,12.0,229.0,78.0,48.08
2016,5,19,6,45,424.0,107.0,4.7,12.5,244.5,119.77,79.46
2016,5,19,7,0,326.0,135.0,4.8,13.0,260.0,156.83,112.97
2016,5,19,7,15,444.0,130.0,4.6,13.5,326.0,187.89,134.27
2016,5,19,7,30,562.0,125.0,4.4,14.0,392.0,234.27,170.3
2016,5,19,7,45,506.5,159.5,4.25,14.5,420.5,277.99,210.44
2016,5,19,8,0,451.0,194.0,4.1,15.0,449.0,315.52,244.14
2016,5,19,8,15,554.5,176.0,4.0,15.0,516.0,363.5,283.6
2016,5,19,8,30,658.0,158.0,3.9,15.0,583.0,419.33,329.72
2016,5,19,8,45,667.5,169.5,3.8,15.5,626.0,466.41,368.18
2016,5,19,9,0,677.0,181.0,3.7,16.0,669.0,513.76,405.75
2016,5,19,9,15,778.0,150.0,3.55,16.5,740.0,577.5,455.63
2016,5,19,9,30,879.0,119.0,3.4,17.0,811.0,647.9,509.39
2016,5,19,9,45,881.5,124.5,3.25,17.5,843.0,691.35,540.76
2016,5,19,10,0,884.0,130.0,3.1,18.0,875.0,733.36,570.23
2016,5,19,10,15,890.5,131.0,3.15,18.0,902.0,772.59,597.76
2016,5,19,10,30,897.0,132.0,3.2,18.0,929.0,810.31,623.8
2016,5,19,10,45,903.0,132.0,3.25,18.5,950.0,845.04,646.38
2016,5,19,11,0,909.0,132.0,3.3,19.0,971.0,877.9,667.49
2016,5,19,11,15,911.5,133.0,3.35,19.0,983.5,906.69,686.97
2016,5,19,11,30,914.0,134.0,3.4,19.0,996.0,933.16,704.87
2016,5,19,11,45,915.5,133.5,3.45,19.0,1001.5,954.88,719.58
2016,5,19,12,0,917.0,133.0,3.5,19.0,1007.0,974.02,732.62
2016,5,19,12,15,916.5,133.0,3.55,19.0,1004.5,989.11,743.02
2016,5,19,12,30,916.0,133.0,3.6,19.0,1002.0,1001.4,751.66
2016,5,19,12,45,921.5,127.5,3.7,19.0,994.5,1011.1,759.05
2016,5,19,13,0,927.0,122.0,3.8,19.0,987.0,1017.84,764.58
2016,5,19,13,15,923.5,121.5,3.95,19.0,969.5,1017.93,766.09
2016,5,19,13,30,920.0,121.0,4.1,19.0,952.0,1015.0,765.7
2016,5,19,13,45,727.5,218.5,4.25,19.0,864.5,938.38,714.8
2016,5,19,14,0,535.0,316.0,4.4,19.0,777.0,851.28,651.53
2016,5,19,14,15,489.0,316.0,4.5,18.5,726.0,805.06,620.97
2016,5,19,14,30,443.0,316.0,4.6,18.0,675.0,758.19,589.02
2016,5,19,14,45,483.0,284.5,4.7,18.0,660.0,756.52,591.09
2016,5,19,15,0,523.0,253.0,4.8,18.0,645.0,751.29,590.32
2016,5,19,15,15,545.5,228.0,4.9,17.5,616.5,733.98,581.26
2016,5,19,15,30,568.0,203.0,5.0,17.0,588.0,713.57,569.78
2016,5,19,15,45,617.5,169.5,5.1,16.5,561.5,706.91,569.02
2016,5,19,16,0,667.0,136.0,5.2,16.0,535.0,691.34,560.86
2016,5,19,16,15,551.0,155.0,5.25,15.5,466.0,599.38,490.41
2016,5,19,16,30,435.0,174.0,5.3,15.0,397.0,518.91,426.81
2016,5,19,16,45,485.0,143.0,5.4,14.5,367.5,502.98,417.24
2016,5,19,17,0,535.0,112.0,5.5,14.0,338.0,485.41,405.31
2016,5,19,17,15,482.0,108.5,5.4,13.5,291.5,424.57,355.49
2016,5,19,17,30,429.0,105.0,5.3,13.0,245.0,371.39,310.85
2016,5,19,17,45,383.0,91.5,5.25,13.0,200.5,314.16,261.56
2016,5,19,18,0,337.0,78.0,5.2,13.0,156.0,260.6,214.31
2016,5,19,18,15,272.0,63.0,5.2,12.5,115.5,201.19,161.9
2016,5,19,18,30,207.0,48.0,5.2,12.0,75.0,147.82,114.1
2016,5,19,18,45,103.5,32.0,5.25,12.0,45.5,80.68,52.52
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,15.73,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,103.0,17.5,4.5,10.0,27.5,13.63,0.0
2016,5,20,5,30,206.0,35.0,4.5,10.0,55.0,27.12,16.85
2016,5,20,5,45,313.0,46.5,4.55,10.5,97.0,35.12,25.38
2016,5,20,6,0,420.0,58.0,4.6,11.0,139.0,43.01,32.92
2016,5,20,6,15,489.0,66.0,4.6,11.5,187.5,46.54,36.35
2016,5,20,6,30,558.0,74.0,4.6,12.0,236.0,76.13,45.06
2016,5,20,6,45,609.5,79.5,4.7,12.5,287.5,113.57,66.49
2016,5,20,7,0,661.0,85.0,4.8,13.0,339.0,156.46,97.92
2016,5,20,7,15,695.0,90.0,4.75,13.0,391.0,200.95,135.25
2016,5,20,7,30,729.0,95.0,4.7,13.0,443.0,248.92,177.5
2016,5,20,7,45,754.5,98.5,4.7,13.5,493.0,299.71,222.78
2016,5,20,8,0,780.0,102.0,4.7,14.0,543.0,349.32,266.93
2016,5,20,8,15,799.5,105.0,4.65,14.0,591.0,398.29,310.56
2016,5,20,8,30,819.0,108.0,4.6,14.0,639.0,448.57,354.4
2016,5,20,8,45,831.0,112.0,4.6,14.5,682.0,497.26,395.39
2016,5,20,9,0,843.0,116.0,4.6,15.0,725.0,546.14,435.37
2016,5,20,9,15,854.5,118.0,4.6,15.0,764.0,595.78,475.69
2016,5,20,9,30,866.0,120.0,4.6,15.0,803.0,641.92,512.52
2016,5,20,9,45,878.0,120.0,4.6,15.0,837.5,686.04,547.14
2016,5,20,10,0,890.0,120.0,4.6,15.0,872.0,729.44,580.39
2016,5,20,10,15,896.5,121.5,4.6,15.0,899.0,769.26,608.83
2016,5,20,10,30,903.0,123.0,4.6,15.0,926.0,807.57,635.97
2016,5,20,10,45,904.5,125.5,4.65,15.0,945.5,841.14,659.82
2016,5,20,11,0,906.0,128.0,4.7,15.0,965.0,872.59,682.09
2016,5,20,11,15,908.5,128.5,4.7,15.0,977.5,900.78,701.66
2016,5,20,11,30,911.0,129.0,4.7,15.0,990.0,926.66,719.57
2016,5,20,11,45,911.0,130.0,4.75,15.5,995.0,948.34,733.49
2016,5,20,12,0,911.0,131.0,4.8,16.0,1000.0,967.42,745.62
2016,5,20,12,15,910.5,131.0,4.8,15.5,997.5,982.39,757.44
2016,5,20,12,30,910.0,131.0,4.8,15.0,995.0,994.58,767.47
2016,5,20,12,45,904.5,132.5,4.85,15.0,984.0,1000.64,772.3
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,1003.77,775.24
2016,5,20,13,15,895.0,133.5,4.9,15.0,955.5,1003.43,775.47
2016,5,20,13,30,891.0,133.0,4.9,15.0,938.0,1000.16,773.8
2016,5,20,13,45,882.5,133.0,4.9,15.0,913.0,990.19,767.57
2016,5,20,14,0,874.0,133.0,4.9,15.0,888.0,977.44,759.52
2016,5,20,14,15,865.5,131.0,4.9,15.0,857.0,959.93,748.21
2016,5,20,14,30,857.0,129.0,4.9,15.0,826.0,939.83,735.14
2016,5,20,14,45,844.5,128.0,4.9,15.0,788.5,920.24,722.49
2016,5,20,15,0,832.0,127.0,4.9,15.0,751.0,892.94,704.3
2016,5,20,15,15,817.5,124.0,4.85,14.5,709.0,859.68,682.75
2016,5,20,15,30,803.0,121.0,4.8,14.0,667.0,824.67,659.75
2016,5,20,15,45,784.0,118.0,4.8,14.0,620.5,784.43,631.67
2016,5,20,16,0,765.0,115.0,4.8,14.0,574.0,743.11,602.52
2016,5,20,16,15,741.0,111.0,4.7,13.5,525.0,698.89,571.43
2016,5,20,16,30,717.0,107.0,4.6,13.0,476.0,651.79,537.62
2016,5,20,16,45,687.0,102.0,4.55,13.0,425.0,599.51,496.9
2016,5,20,17,0,657.0,97.0,4.5,13.0,374.0,548.02,455.93
2016,5,20,17,15,614.0,90.5,4.4,12.5,323.0,488.07,407.75
2016,5,20,17,30,571.0,84.0,4.3,12.0,272.0,430.57,360.19
2016,5,20,17,45,509.0,76.5,4.25,12.0,222.5,364.89,303.96
2016,5,20,18,0,447.0,69.0,4.2,12.0,173.0,303.91,250.35
2016,5,20,18,15,360.0,58.0,4.05,12.0,128.5,232.6,187.41
2016,5,20,18,30,273.0,47.0,3.9,12.0,84.0,171.53,132.68
2016,5,20,18,45,158.0,31.5,3.8,12.0,51.0,104.14,69.98
2016,5,20,19,0,43.0,16.0,3.7,12.0,18.0,33.57,0.0
2016,5,20,19,15,21.5,8.0,3.6,11.5,9.0,12.92,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,37.5,17.0,2.05,11.0,21.0,15.4,0.0
2016,5,21,5,30,75.0,34.0,2.1,11.0,42.0,28.12,17.78
2016,5,21,5,45,118.0,53.5,2.2,11.5,73.0,43.23,32.45
2016,5,21,6,0,161.0,73.0,2.3,12.0,104.0,57.78,45.96
2016,5,21,6,15,194.0,92.0,2.35,12.0,140.5,71.43,58.54
2016,5,21,6,30,227.0,111.0,2.4,12.0,177.0,97.94,72.11
2016,5,21,6,45,259.5,126.0,2.45,12.5,215.5,126.41,91.39
2016,5,21,7,0,292.0,141.0,2.5,13.0,254.0,158.14,115.23
2016,5,21,7,15,269.0,167.0,2.6,13.0,282.5,191.45,144.22
2016,5,21,7,30,246.0,193.0,2.7,13.0,311.0,222.82,171.85
2016,5,21,7,45,157.5,215.5,2.8,13.5,294.0,235.08,185.05
2016,5,21,8,0,69.0,238.0,2.9,14.0,277.0,238.51,189.68
2016,5,21,8,15,127.0,266.0,2.95,14.0,345.5,285.71,226.71
2016,5,21,8,30,185.0,294.0,3.0,14.0,414.0,343.15,271.85
2016,5,21,8,45,104.5,282.0,3.1,14.0,351.0,305.51,242.49
2016,5,21,9,0,24.0,270.0,3.2,14.0,288.0,267.67,212.06
2016,5,21,9,15,31.5,298.0,3.15,14.0,322.5,295.12,233.46
2016,5,21,9,30,39.0,326.0,3.1,14.0,357.0,327.81,258.6
2016,5,21,9,45,122.0,368.0,3.1,14.0,470.5,420.11,330.97
2016,5,21,10,0,205.0,410.0,3.1,14.0,584.0,522.7,409.45
2016,5,21,10,15,303.5,393.0,3.05,14.0,659.0,587.05,459.05
2016,5,21,10,30,402.0,376.0,3.0,14.0,734.0,658.75,513.6
2016,5,21,10,45,365.5,403.5,3.0,14.0,734.5,673.01,522.28
2016,5,21,11,0,329.0,431.0,3.0,14.0,735.0,682.77,527.95
2016,5,21,11,15,307.5,444.0,2.95,14.0,731.5,689.3,531.63
2016,5,21,11,30,286.0,457.0,2.9,14.0,728.0,694.19,534.09
2016,5,21,11,45,294.5,457.5,2.9,14.0,738.0,712.58,547.49
2016,5,21,12,0,303.0,458.0,2.9,14.0,748.0,730.5,560.42
2016,5,21,12,15,310.5,454.5,2.9,14.0,750.5,742.94,569.52
2016,5,21,12,30,318.0,451.0,2.9,14.0,753.0,754.51,578.08
2016,5,21,12,45,330.0,434.0,2.9,14.0,744.5,755.86,579.87
2016,5,21,13,0,342.0,417.0,2.9,14.0,736.0,755.91,580.88
2016,5,21,13,15,348.5,413.5,2.9,14.0,734.0,763.02,586.52
2016,5,21,13,30,355.0,410.0,2.9,14.0,732.0,768.86,591.26
2016,5,21,13,45,394.5,378.5,2.9,14.0,727.5,775.96,598.53
2016,5,21,14,0,434.0,347.0,2.9,14.0,723.0,787.84,609.06
2016,5,21,14,15,409.0,346.0,2.9,14.0,690.5,761.5,590.27
2016,5,21,14,30,384.0,345.0,2.9,14.0,658.0,726.96,565.96
2016,5,21,14,45,575.5,248.0,2.9,14.0,692.5,803.34,628.46
2016,5,21,15,0,767.0,151.0,2.9,14.0,727.0,861.41,672.66
2016,5,21,15,15,669.0,176.5,2.9,14.0,659.0,791.31,623.36
2016,5,21,15,30,571.0,202.0,2.9,14.0,591.0,716.32,568.93
2016,5,21,15,45,550.0,192.5,2.9,14.0,546.0,674.15,539.15
2016,5,21,16,0,529.0,183.0,2.9,14.0,501.0,631.62,508.38
2016,5,21,16,15,601.5,150.0,2.9,14.0,482.5,637.66,515.88
2016,5,21,16,30,674.0,117.0,2.9,14.0,464.0,633.08,514.82
2016,5,21,16,45,651.5,108.5,2.95,14.0,415.5,583.57,477.39
2016,5,21,17,0,629.0,100.0,3.0,14.0,367.0,534.32,439.46
2016,5,21,17,15,588.0,93.5,2.95,13.5,317.0,476.68,394.08
2016,5,21,17,30,547.0,87.0,2.9,13.0,267.0,421.35,349.16
2016,5,21,17,45,493.5,78.0,2.9,13.0,219.5,359.37,296.93
2016,5,21,18,0,440.0,69.0,2.9,13.0,172.0,301.41,246.59
2016,5,21,18,15,359.0,57.5,2.7,12.5,128.5,232.08,186.28
2016,5,21,18,30,278.0,46.0,2.5,12.0,85.0,172.47,133.38
2016,5,21,18,45,171.0,31.0,2.35,12.0,52.0,107.73,73.39
2016,5,21,19,0,64.0,16.0,2.2,12.0,19.0,39.62,0.0
2016,5,21,19,15,32.0,8.0,2.15,11.5,9.5,15.44,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,61.0,18.0,1.7,11.0,24.0,15.27,0.0
2016,5,22,5,30,122.0,36.0,1.8,11.0,48.0,29.7,19.22
2016,5,22,5,45,183.5,53.0,1.95,11.5,83.0,42.89,32.19
2016,5,22,6,0,245.0,70.0,2.1,12.0,118.0,52.07,40.9
2016,5,22,6,15,286.0,86.5,2.1,12.0,158.5,62.87,50.92
2016,5,22,6,30,327.0,103.0,2.1,12.0,199.0,92.19,64.25
2016,5,22,6,45,370.0,112.5,2.1,12.5,241.0,121.73,82.8
2016,5,22,7,0,413.0,122.0,2.1,13.0,283.0,155.62,107.76
2016,5,22,7,15,542.0,116.0,2.05,13.0,357.5,196.58,137.33
2016,5,22,7,30,671.0,110.0,2.0,13.0,432.0,250.19,179.57
2016,5,22,7,45,335.5,116.0,2.0,13.5,277.0,194.1,147.05
2016,5,22,8,0,0.0,122.0,2.0,14.0,122.0,117.01,92.04
2016,5,22,8,15,3.5,159.5,1.95,14.0,161.5,153.32,121.52
2016,5,22,8,30,7.0,197.0,1.9,14.0,201.0,189.91,150.61
2016,5,22,8,45,201.0,245.5,1.9,14.5,391.0,316.14,250.34
2016,5,22,9,0,395.0,294.0,1.9,15.0,581.0,472.07,369.74
2016,5,22,9,15,303.5,334.5,1.9,15.0,562.0,475.11,370.66
2016,5,22,9,30,212.0,375.0,1.9,15.0,543.0,474.02,368.5
2016,5,22,9,45,532.0,254.0,1.95,15.5,698.5,580.45,453.35
2016,5,22,10,0,852.0,133.0,2.0,16.0,854.0,716.69,557.13
2016,5,22,10,15,629.5,253.0,2.05,16.0,795.5,694.93,536.12
2016,5,22,10,30,407.0,373.0,2.1,16.0,737.0,660.23,506.04
2016,5,22,10,45,637.5,257.5,2.15,16.0,841.0,752.83,578.97
2016,5,22,11,0,868.0,142.0,2.2,16.0,945.0,855.76,652.49
2016,5,22,11,15,673.5,265.0,2.25,16.0,893.5,832.75,634.25
2016,5,22,11,30,479.0,388.0,2.3,16.0,842.0,798.93,604.97
2016,5,22,11,45,675.0,267.0,2.4,16.5,910.0,873.28,662.91
2016,5,22,12,0,871.0,146.0,2.5,17.0,978.0,946.5,712.19
2016,5,22,12,15,870.5,146.0,2.55,16.5,976.0,960.97,723.02
2016,5,22,12,30,870.0,146.0,2.6,16.0,974.0,972.8,732.8
2016,5,22,12,45,867.5,145.0,2.7,16.0,964.0,979.04,738.05
2016,5,22,13,0,865.0,144.0,2.8,16.0,954.0,982.48,741.57
2016,5,22,13,15,586.5,285.0,2.85,16.0,830.0,869.09,662.57
2016,5,22,13,30,308.0,426.0,2.9,16.0,706.0,740.22,564.22
2016,5,22,13,45,260.0,424.5,2.95,16.0,656.0,694.66,532.12
2016,5,22,14,0,212.0,423.0,3.0,16.0,606.0,640.98,493.21
2016,5,22,14,15,331.0,368.0,3.05,16.0,643.0,704.09,544.33
2016,5,22,14,30,450.0,313.0,3.1,16.0,680.0,762.87,591.01
2016,5,22,14,45,298.0,334.5,3.15,16.0,573.0,633.41,493.81
2016,5,22,15,0,146.0,356.0,3.2,16.0,466.0,508.09,397.61
2016,5,22,15,15,263.0,314.5,3.2,15.5,499.5,573.41,452.86
2016,5,22,15,30,380.0,273.0,3.2,15.0,533.0,622.92,494.98
2016,5,22,15,45,562.5,195.0,3.25,15.0,550.0,687.82,549.48
2016,5,22,16,0,745.0,117.0,3.3,15.0,567.0,731.38,585.27
2016,5,22,16,15,722.0,113.0,3.3,14.5,518.5,688.67,555.82
2016,5,22,16,30,699.0,109.0,3.3,14.0,470.0,642.98,524.03
2016,5,22,16,45,644.5,104.5,3.3,14.0,411.0,575.11,471.97
2016,5,22,17,0,590.0,100.0,3.3,14.0,352.0,509.99,420.9
2016,5,22,17,15,537.0,98.0,3.2,13.5,304.5,451.69,374.42
2016,5,22,17,30,484.0,96.0,3.1,13.0,257.0,393.71,326.95
2016,5,22,17,45,442.0,84.0,3.05,13.0,211.5,337.58,279.41
2016,5,22,18,0,400.0,72.0,3.0,13.0,166.0,284.67,233.26
2016,5,22,18,15,331.5,59.0,2.8,12.5,124.5,222.74,179.07
2016,5,22,18,30,263.0,46.0,2.6,12.0,83.0,167.13,129.53
2016,5,22,18,45,131.5,32.5,2.45,12.0,51.0,90.16,61.58
2016,5,22,19,0,0.0,19.0,2.3,12.0,19.0,19.46,0.0
2016,5,22,19,15,0.0,9.5,2.25,11.5,9.5,9.34,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
