Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,101.0,17.5,2.2,11.5,27.5,13.54,0.0
2016,5,23,5,30,202.0,35.0,2.3,12.0,55.0,26.96,16.95
2016,5,23,5,45,289.5,47.5,2.4,12.5,95.0,35.75,25.82
2016,5,23,6,0,377.0,60.0,2.5,13.0,135.0,44.11,33.7
2016,5,23,6,15,441.0,69.5,2.5,13.0,181.5,49.27,38.6
2016,5,23,6,30,505.0,79.0,2.5,13.0,228.0,81.16,49.36
2016,5,23,6,45,551.0,86.5,2.55,13.5,277.0,117.34,71.25
2016,5,23,7,0,597.0,94.0,2.6,14.0,326.0,158.38,101.71
2016,5,23,7,15,631.5,99.5,2.55,14.0,376.0,200.25,136.49
2016,5,23,7,30,666.0,105.0,2.5,14.0,426.0,245.65,175.83
2016,5,23,7,45,689.5,110.5,2.5,14.5,474.0,291.22,215.89
2016,5,23,8,0,713.0,116.0,2.5,15.0,522.0,338.94,257.38
2016,5,23,8,15,733.0,120.0,2.5,15.0,568.5,385.95,298.23
2016,5,23,8,30,753.0,124.0,2.5,15.0,615.0,437.39,341.66
2016,5,23,8,45,767.5,128.0,2.5,15.5,657.0,484.15,379.88
2016,5,23,9,0,782.0,132.0,2.5,16.0,699.0,531.42,417.42
2016,5,23,9,15,794.0,134.5,2.5,16.0,737.0,576.2,452.91
2016,5,23,9,30,806.0,137.0,2.5,16.0,775.0,620.87,487.49
2016,5,23,9,45,824.5,133.5,2.5,16.5,809.5,663.96,519.39
2016,5,23,10,0,843.0,130.0,2.5,17.0,844.0,708.51,551.53
2016,5,23,10,15,849.5,131.5,2.5,17.0,870.5,746.57,577.95
2016,5,23,10,30,856.0,133.0,2.5,17.0,897.0,783.23,602.94
2016,5,23,10,45,861.5,133.0,2.55,17.0,917.0,816.15,625.48
2016,5,23,11,0,867.0,133.0,2.6,17.0,937.0,847.28,646.73
2016,5,23,11,15,870.0,133.5,2.6,17.0,949.5,874.82,665.06
2016,5,23,11,30,873.0,134.0,2.6,17.0,962.0,900.19,681.9
2016,5,23,11,45,875.5,133.5,2.65,17.0,967.5,921.88,696.65
2016,5,23,12,0,878.0,133.0,2.7,17.0,973.0,941.16,709.85
2016,5,23,12,15,877.5,133.0,2.7,17.0,971.0,955.62,719.45
2016,5,23,12,30,877.0,133.0,2.7,17.0,969.0,967.42,727.38
2016,5,23,12,45,849.5,149.5,2.75,17.0,952.5,966.86,727.56
2016,5,23,13,0,822.0,166.0,2.8,17.0,936.0,968.83,729.68
2016,5,23,13,15,818.0,164.5,2.8,17.0,919.0,967.86,729.47
2016,5,23,13,30,814.0,163.0,2.8,17.0,902.0,964.14,727.55
2016,5,23,13,45,815.0,157.0,2.85,17.0,880.5,957.85,724.45
2016,5,23,14,0,816.0,151.0,2.9,17.0,859.0,948.75,719.56
2016,5,23,14,15,807.5,149.0,2.9,17.0,829.0,932.1,709.22
2016,5,23,14,30,799.0,147.0,2.9,17.0,799.0,913.0,697.31
2016,5,23,14,45,553.5,241.0,2.95,17.0,683.0,776.76,601.22
2016,5,23,15,0,308.0,335.0,3.0,17.0,567.0,639.84,496.91
2016,5,23,15,15,535.0,232.0,3.0,17.0,608.5,731.45,572.68
2016,5,23,15,30,762.0,129.0,3.0,17.0,650.0,801.25,626.52
2016,5,23,15,45,749.0,123.0,3.05,17.0,606.0,763.87,600.89
2016,5,23,16,0,736.0,117.0,3.1,17.0,562.0,727.89,576.82
2016,5,23,16,15,712.5,113.0,3.1,16.5,514.5,682.35,546.11
2016,5,23,16,30,689.0,109.0,3.1,16.0,467.0,636.64,514.56
2016,5,23,16,45,663.0,102.5,3.15,16.0,418.0,586.42,476.98
2016,5,23,17,0,637.0,96.0,3.2,16.0,369.0,536.75,438.84
2016,5,23,17,15,596.5,90.0,3.2,15.5,319.5,479.64,394.26
2016,5,23,17,30,556.0,84.0,3.2,15.0,270.0,424.79,350.1
2016,5,23,17,45,504.5,75.5,3.2,15.0,222.5,363.96,299.08
2016,5,23,18,0,453.0,67.0,3.2,15.0,175.0,306.97,249.84
2016,5,23,18,15,374.0,56.5,3.1,14.5,131.0,238.28,190.46
2016,5,23,18,30,295.0,46.0,3.0,14.0,87.0,179.63,138.62
2016,5,23,18,45,189.5,31.5,2.9,13.5,54.0,114.7,79.68
2016,5,23,19,0,84.0,17.0,2.8,13.0,21.0,51.11,0.0
2016,5,23,19,15,42.0,8.5,2.75,12.5,10.5,18.45,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,3.0,16.5,2.6,12.0,16.5,15.93,0.0
2016,5,24,5,30,6.0,33.0,2.7,12.0,33.0,31.1,20.5
2016,5,24,5,45,26.5,52.0,2.85,12.5,57.0,46.72,35.45
2016,5,24,6,0,47.0,71.0,3.0,13.0,81.0,62.67,50.14
2016,5,24,6,15,59.5,92.5,3.0,13.0,108.0,80.1,66.02
2016,5,24,6,30,72.0,114.0,3.0,13.0,135.0,102.83,80.02
2016,5,24,6,45,82.5,135.0,3.0,13.5,163.5,126.57,98.4
2016,5,24,7,0,93.0,156.0,3.0,14.0,192.0,151.56,118.1
2016,5,24,7,15,97.5,179.0,3.0,14.0,221.5,178.15,139.79
2016,5,24,7,30,102.0,202.0,3.0,14.0,251.0,205.38,162.03
2016,5,24,7,45,212.0,215.0,3.0,14.5,331.5,251.53,196.42
2016,5,24,8,0,322.0,228.0,3.0,15.0,412.0,308.0,240.03
2016,5,24,8,15,220.5,261.5,3.0,15.0,392.0,319.14,251.21
2016,5,24,8,30,119.0,295.0,3.0,15.0,372.0,315.97,249.65
2016,5,24,8,45,93.0,307.5,3.0,15.0,370.5,326.54,257.86
2016,5,24,9,0,67.0,320.0,3.0,15.0,369.0,330.13,260.22
2016,5,24,9,15,127.5,349.5,2.95,15.0,448.5,391.94,308.36
2016,5,24,9,30,188.0,379.0,2.9,15.0,528.0,463.22,362.95
2016,5,24,9,45,285.5,371.0,2.9,15.5,608.0,527.19,411.77
2016,5,24,10,0,383.0,363.0,2.9,16.0,688.0,601.95,467.85
2016,5,24,10,15,622.5,249.5,2.9,16.0,796.5,687.68,536.3
2016,5,24,10,30,862.0,136.0,2.9,16.0,905.0,791.28,613.82
2016,5,24,10,45,868.5,136.0,2.95,16.5,925.5,825.19,635.52
2016,5,24,11,0,875.0,136.0,3.0,17.0,946.0,857.37,656.37
2016,5,24,11,15,878.0,136.5,3.0,17.0,959.0,885.13,674.97
2016,5,24,11,30,881.0,137.0,3.0,17.0,972.0,910.7,692.04
2016,5,24,11,45,884.5,135.5,3.0,17.0,978.0,932.53,706.56
2016,5,24,12,0,888.0,134.0,3.0,17.0,984.0,951.96,719.5
2016,5,24,12,15,887.5,134.0,3.0,17.0,982.0,966.59,729.25
2016,5,24,12,30,887.0,134.0,3.0,17.0,980.0,978.53,737.31
2016,5,24,12,45,877.5,138.5,3.05,17.0,968.5,983.53,741.22
2016,5,24,13,0,868.0,143.0,3.1,17.0,957.0,985.69,743.39
2016,5,24,13,15,864.0,142.0,3.1,17.0,940.0,984.89,743.3
2016,5,24,13,30,860.0,141.0,3.1,17.0,923.0,981.26,741.44
2016,5,24,13,45,577.5,269.0,3.15,17.0,788.0,848.68,649.22
2016,5,24,14,0,295.0,397.0,3.2,17.0,653.0,701.17,537.17
2016,5,24,14,15,287.5,388.0,3.2,17.0,630.5,684.54,526.77
2016,5,24,14,30,280.0,379.0,3.2,17.0,608.0,666.99,514.81
2016,5,24,14,45,284.0,359.5,3.25,17.0,583.0,647.91,502.47
2016,5,24,15,0,288.0,340.0,3.3,17.0,558.0,627.53,489.1
2016,5,24,15,15,200.5,326.0,3.3,16.5,474.0,522.55,410.82
2016,5,24,15,30,113.0,312.0,3.3,16.0,390.0,429.97,339.91
2016,5,24,15,45,60.5,252.5,3.3,16.0,294.0,311.29,247.72
2016,5,24,16,0,8.0,193.0,3.3,16.0,198.0,197.97,156.87
2016,5,24,16,15,4.0,171.5,3.3,15.5,174.0,173.12,137.62
2016,5,24,16,30,0.0,150.0,3.3,15.0,150.0,148.47,118.07
2016,5,24,16,45,0.0,136.0,3.35,15.0,136.0,134.66,107.13
2016,5,24,17,0,0.0,122.0,3.4,15.0,122.0,120.84,96.04
2016,5,24,17,15,0.0,105.5,3.4,14.5,105.5,104.35,82.73
2016,5,24,17,30,0.0,89.0,3.4,14.0,89.0,87.81,69.14
2016,5,24,17,45,0.0,73.5,3.4,14.0,73.5,72.27,56.02
2016,5,24,18,0,0.0,58.0,3.4,14.0,58.0,56.65,42.64
2016,5,24,18,15,0.0,43.5,3.3,13.5,43.5,42.02,30.0
2016,5,24,18,30,0.0,29.0,3.2,13.0,29.0,28.0,17.77
2016,5,24,18,45,0.0,18.0,3.1,13.0,18.0,17.37,8.0
2016,5,24,19,0,0.0,7.0,3.0,13.0,7.0,6.75,0.0
2016,5,24,19,15,0.0,3.5,2.95,12.5,3.5,3.44,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.0,17.5,2.3,12.0,29.5,13.49,0.0
2016,5,25,5,30,224.0,35.0,2.4,12.0,59.0,26.88,17.04
2016,5,25,5,45,315.0,47.0,2.55,12.5,99.5,35.27,25.44
2016,5,25,6,0,406.0,59.0,2.7,13.0,140.0,43.31,33.0
2016,5,25,6,15,203.0,51.0,2.7,13.0,91.5,35.87,26.62
2016,5,25,6,30,0.0,43.0,2.7,13.0,43.0,41.52,30.06
2016,5,25,6,45,0.0,52.0,2.75,13.5,52.0,50.23,37.42
2016,5,25,7,0,0.0,61.0,2.8,14.0,61.0,58.95,44.64
2016,5,25,7,15,0.0,74.0,2.8,14.0,74.0,71.55,55.13
2016,5,25,7,30,0.0,87.0,2.8,14.0,87.0,84.05,65.42
2016,5,25,7,45,0.0,99.0,2.85,14.5,99.0,95.42,74.51
2016,5,25,8,0,0.0,111.0,2.9,15.0,111.0,106.81,83.5
2016,5,25,8,15,0.0,116.0,2.9,15.0,116.0,111.67,87.22
2016,5,25,8,30,0.0,121.0,2.9,15.0,121.0,116.52,90.92
2016,5,25,8,45,1.0,144.5,2.95,15.5,145.0,139.25,108.96
2016,5,25,9,0,2.0,168.0,3.0,16.0,169.0,162.09,126.85
2016,5,25,9,15,4.5,187.5,3.0,16.0,190.5,182.18,142.63
2016,5,25,9,30,7.0,207.0,3.0,16.0,212.0,202.55,158.54
2016,5,25,9,45,5.5,187.5,3.0,16.0,191.5,183.79,143.36
2016,5,25,10,0,4.0,168.0,3.0,16.0,171.0,164.66,127.97
2016,5,25,10,15,3.5,164.5,3.0,16.0,167.5,161.25,125.12
2016,5,25,10,30,3.0,161.0,3.0,16.0,164.0,157.77,122.21
2016,5,25,10,45,6.0,189.5,3.0,16.5,195.5,187.75,145.68
2016,5,25,11,0,9.0,218.0,3.0,17.0,227.0,218.0,169.02
2016,5,25,11,15,16.5,287.0,3.0,17.0,303.5,291.29,225.79
2016,5,25,11,30,24.0,356.0,3.0,17.0,380.0,365.92,282.39
2016,5,25,11,45,41.0,398.0,3.05,17.0,438.0,424.13,326.31
2016,5,25,12,0,58.0,440.0,3.1,17.0,496.0,483.57,370.64
2016,5,25,12,15,127.0,460.0,3.15,17.0,582.0,574.35,439.39
2016,5,25,12,30,196.0,480.0,3.2,17.0,668.0,664.63,506.29
2016,5,25,12,45,545.0,300.0,3.25,17.5,813.5,833.4,637.27
2016,5,25,13,0,894.0,120.0,3.3,18.0,959.0,988.45,745.31
2016,5,25,13,15,890.5,119.5,3.35,18.0,942.5,988.49,744.82
2016,5,25,13,30,887.0,119.0,3.4,18.0,926.0,985.64,743.85
2016,5,25,13,45,885.0,116.0,3.5,18.0,903.5,978.79,740.65
2016,5,25,14,0,883.0,113.0,3.6,18.0,881.0,969.04,735.59
2016,5,25,14,15,876.0,111.5,3.65,18.0,851.5,953.29,726.16
2016,5,25,14,30,869.0,110.0,3.7,18.0,822.0,934.91,714.99
2016,5,25,14,45,862.0,107.0,3.75,18.0,787.0,912.4,700.99
2016,5,25,15,0,855.0,104.0,3.8,18.0,752.0,887.47,685.29
2016,5,25,15,15,843.0,102.0,3.85,17.5,711.5,856.98,666.86
2016,5,25,15,30,831.0,100.0,3.9,17.0,671.0,824.61,646.9
2016,5,25,15,45,815.5,97.5,3.95,17.0,626.0,792.1,625.39
2016,5,25,16,0,800.0,95.0,4.0,17.0,581.0,753.25,599.01
2016,5,25,16,15,779.5,92.0,4.0,16.5,533.5,708.93,569.12
2016,5,25,16,30,759.0,89.0,4.0,16.0,486.0,664.09,538.28
2016,5,25,16,45,728.0,86.0,4.05,16.0,435.5,611.71,500.02
2016,5,25,17,0,697.0,83.0,4.1,16.0,385.0,562.43,461.72
2016,5,25,17,15,659.5,78.5,4.1,15.5,334.5,506.45,417.84
2016,5,25,17,30,622.0,74.0,4.1,15.0,284.0,452.43,374.12
2016,5,25,17,45,560.5,68.5,4.1,14.5,234.0,386.91,319.57
2016,5,25,18,0,499.0,63.0,4.1,14.0,184.0,326.03,267.25
2016,5,25,18,15,419.0,54.0,4.0,13.5,139.5,258.19,207.97
2016,5,25,18,30,339.0,45.0,3.9,13.0,95.0,197.41,153.8
2016,5,25,18,45,214.0,32.5,3.8,13.0,59.5,124.54,88.49
2016,5,25,19,0,89.0,20.0,3.7,13.0,24.0,57.48,0.0
2016,5,25,19,15,44.5,10.0,3.65,12.5,12.0,20.67,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,88.0,19.5,1.9,12.0,29.0,15.1,0.14
2016,5,26,5,30,176.0,39.0,1.9,12.0,58.0,30.14,19.87
2016,5,26,5,45,266.0,52.5,1.95,12.5,98.0,39.65,29.32
2016,5,26,6,0,356.0,66.0,2.0,13.0,138.0,48.68,37.8
2016,5,26,6,15,230.0,92.0,1.9,13.0,143.5,72.22,59.06
2016,5,26,6,30,104.0,118.0,1.8,13.0,149.0,103.65,79.61
2016,5,26,6,45,120.5,138.0,1.75,13.5,180.5,128.79,98.48
2016,5,26,7,0,137.0,158.0,1.7,14.0,212.0,155.72,119.36
2016,5,26,7,15,199.0,176.0,1.6,14.5,266.0,191.82,146.24
2016,5,26,7,30,261.0,194.0,1.5,15.0,320.0,229.35,174.82
2016,5,26,7,45,482.5,158.5,1.4,15.5,423.0,275.27,206.75
2016,5,26,8,0,704.0,123.0,1.3,16.0,526.0,344.47,259.36
2016,5,26,8,15,724.5,127.0,1.25,16.0,572.5,391.21,298.75
2016,5,26,8,30,745.0,131.0,1.2,16.0,619.0,439.44,338.46
2016,5,26,8,45,559.0,215.5,1.15,16.5,595.5,460.96,355.66
2016,5,26,9,0,373.0,300.0,1.1,17.0,572.0,467.31,359.22
2016,5,26,9,15,590.0,220.0,1.05,17.0,676.5,535.73,412.58
2016,5,26,9,30,807.0,140.0,1.0,17.0,781.0,626.36,480.86
2016,5,26,9,45,809.5,146.0,1.0,17.5,812.0,667.65,509.22
2016,5,26,10,0,812.0,152.0,1.0,18.0,843.0,707.72,536.43
2016,5,26,10,15,819.5,153.5,1.0,18.5,869.5,745.91,561.38
2016,5,26,10,30,827.0,155.0,1.0,19.0,896.0,782.89,584.23
2016,5,26,10,45,833.5,155.5,1.05,19.5,916.0,816.77,605.39
2016,5,26,11,0,840.0,156.0,1.1,20.0,936.0,849.04,625.35
2016,5,26,11,15,843.5,156.5,1.15,20.0,949.0,876.98,643.58
2016,5,26,11,30,847.0,157.0,1.2,20.0,962.0,900.55,659.01
2016,5,26,11,45,850.0,156.0,1.3,20.0,968.0,921.83,673.79
2016,5,26,12,0,853.0,155.0,1.4,20.0,974.0,940.82,687.16
2016,5,26,12,15,853.0,155.0,1.55,20.0,972.0,955.56,698.59
2016,5,26,12,30,853.0,155.0,1.7,20.0,970.0,967.76,708.45
2016,5,26,12,45,862.0,147.0,1.85,20.5,964.0,978.16,715.84
2016,5,26,13,0,871.0,139.0,2.0,21.0,958.0,985.8,721.48
2016,5,26,13,15,867.5,138.5,2.15,21.0,941.5,985.98,723.71
2016,5,26,13,30,864.0,138.0,2.3,21.0,925.0,983.35,724.2
2016,5,26,13,45,857.5,137.5,2.45,21.0,901.5,975.03,720.99
2016,5,26,14,0,851.0,137.0,2.6,21.0,878.0,963.99,716.01
2016,5,26,14,15,843.5,135.0,2.7,20.5,848.5,947.82,708.52
2016,5,26,14,30,836.0,133.0,2.8,20.0,819.0,934.76,703.13
2016,5,26,14,45,824.5,131.5,2.9,20.0,783.0,910.52,688.74
2016,5,26,15,0,813.0,130.0,3.0,20.0,747.0,884.1,672.84
2016,5,26,15,15,799.5,127.5,3.05,19.5,706.5,852.83,654.35
2016,5,26,15,30,786.0,125.0,3.1,19.0,666.0,819.82,634.42
2016,5,26,15,45,769.0,121.5,3.2,19.0,621.0,781.26,609.33
2016,5,26,16,0,752.0,118.0,3.3,19.0,576.0,741.55,583.05
2016,5,26,16,15,729.5,114.0,3.35,18.5,528.5,699.05,555.12
2016,5,26,16,30,707.0,110.0,3.4,18.0,481.0,653.5,524.32
2016,5,26,16,45,676.0,105.5,3.45,17.5,431.0,601.47,486.56
2016,5,26,17,0,645.0,101.0,3.5,17.0,381.0,550.3,448.27
2016,5,26,17,15,605.0,95.0,3.45,16.5,331.0,493.07,403.78
2016,5,26,17,30,565.0,89.0,3.4,16.0,281.0,438.0,359.66
2016,5,26,17,45,506.0,81.5,3.4,15.5,232.0,373.72,306.75
2016,5,26,18,0,447.0,74.0,3.4,15.0,183.0,311.95,254.38
2016,5,26,18,15,366.5,63.0,3.3,14.5,138.5,244.69,196.29
2016,5,26,18,30,286.0,52.0,3.2,14.0,94.0,184.91,143.7
2016,5,26,18,45,177.5,36.5,3.1,13.5,59.0,117.81,84.22
2016,5,26,19,0,69.0,21.0,3.0,13.0,24.0,49.13,3.27
2016,5,26,19,15,34.5,10.5,2.95,12.5,12.0,18.78,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,87.5,20.0,1.0,11.5,29.5,15.49,0.99
2016,5,27,5,30,175.0,40.0,1.0,12.0,59.0,30.93,20.64
2016,5,27,5,45,270.0,53.5,1.05,12.5,100.0,40.42,30.04
2016,5,27,6,0,365.0,67.0,1.1,13.0,141.0,49.44,38.5
2016,5,27,6,15,430.0,76.5,1.15,13.5,188.0,56.91,45.36
2016,5,27,6,30,495.0,86.0,1.2,14.0,235.0,89.99,55.73
2016,5,27,6,45,548.0,92.5,1.25,14.5,285.5,125.53,77.4
2016,5,27,7,0,601.0,99.0,1.3,15.0,336.0,166.66,107.71
2016,5,27,7,15,635.5,104.5,1.3,15.5,386.0,208.73,142.18
2016,5,27,7,30,670.0,110.0,1.3,16.0,436.0,254.33,180.8
2016,5,27,7,45,702.0,112.5,1.3,16.5,486.0,299.98,219.89
2016,5,27,8,0,734.0,115.0,1.3,17.0,536.0,348.58,261.02
2016,5,27,8,15,754.0,118.5,1.25,17.5,582.5,399.26,302.92
2016,5,27,8,30,774.0,122.0,1.2,18.0,629.0,447.92,342.14
2016,5,27,8,45,794.0,123.0,1.2,18.5,673.0,495.52,379.65
2016,5,27,9,0,814.0,124.0,1.2,19.0,717.0,544.11,416.75
2016,5,27,9,15,825.5,126.0,1.15,19.5,755.0,589.44,450.0
2016,5,27,9,30,837.0,128.0,1.1,20.0,793.0,634.55,481.97
2016,5,27,9,45,855.5,124.0,1.05,20.5,828.5,680.4,513.52
2016,5,27,10,0,874.0,120.0,1.0,21.0,864.0,723.69,542.04
2016,5,27,10,15,880.5,121.0,0.95,21.5,890.5,762.29,565.2
2016,5,27,10,30,887.0,122.0,0.9,22.0,917.0,799.43,586.95
2016,5,27,10,45,893.5,122.0,0.9,22.5,937.5,834.02,607.39
2016,5,27,11,0,900.0,122.0,0.9,23.0,958.0,866.82,626.45
2016,5,27,11,15,902.5,122.5,0.95,23.0,970.5,894.71,644.26
2016,5,27,11,30,905.0,123.0,1.0,23.0,983.0,920.32,660.68
2016,5,27,11,45,907.0,122.5,1.1,23.5,989.0,942.14,674.3
2016,5,27,12,0,909.0,122.0,1.2,24.0,995.0,961.46,686.39
2016,5,27,12,15,908.5,122.0,1.35,24.0,993.0,976.31,697.85
2016,5,27,12,30,908.0,122.0,1.5,24.0,991.0,988.43,707.67
2016,5,27,12,45,902.5,124.0,1.65,24.0,980.5,994.92,713.99
2016,5,27,13,0,897.0,126.0,1.8,24.0,970.0,998.53,718.56
2016,5,27,13,15,893.5,125.5,1.9,24.0,953.0,998.68,720.35
2016,5,27,13,30,890.0,125.0,2.0,24.0,936.0,995.93,720.4
2016,5,27,13,45,883.0,124.5,2.15,24.0,912.0,986.93,717.08
2016,5,27,14,0,876.0,124.0,2.3,24.0,888.0,975.15,711.98
2016,5,27,14,15,868.5,122.5,2.35,23.5,858.5,959.16,704.48
2016,5,27,14,30,861.0,121.0,2.4,23.0,829.0,940.57,695.29
2016,5,27,14,45,850.0,120.0,2.5,23.0,792.5,916.81,681.75
2016,5,27,15,0,839.0,119.0,2.6,23.0,756.0,896.27,670.31
2016,5,27,15,15,826.0,116.5,2.6,23.0,715.5,864.85,650.59
2016,5,27,15,30,813.0,114.0,2.6,23.0,675.0,831.6,629.59
2016,5,27,15,45,794.0,112.0,2.65,23.0,629.5,792.31,604.54
2016,5,27,16,0,775.0,110.0,2.7,23.0,584.0,751.93,578.41
2016,5,27,16,15,753.0,106.5,2.7,22.5,536.0,706.76,549.23
2016,5,27,16,30,731.0,103.0,2.7,22.0,488.0,663.82,521.11
2016,5,27,16,45,698.5,99.5,2.75,21.5,437.0,611.02,484.36
2016,5,27,17,0,666.0,96.0,2.8,21.0,386.0,559.18,446.61
2016,5,27,17,15,626.5,90.5,2.75,20.5,335.5,501.98,403.25
2016,5,27,17,30,587.0,85.0,2.7,20.0,285.0,446.9,360.16
2016,5,27,17,45,529.5,77.5,2.65,19.5,236.0,382.48,308.26
2016,5,27,18,0,472.0,70.0,2.6,19.0,187.0,322.33,258.21
2016,5,27,18,15,393.5,60.0,2.5,18.0,142.0,253.23,200.16
2016,5,27,18,30,315.0,50.0,2.4,17.0,97.0,193.98,149.01
2016,5,27,18,45,205.0,35.5,2.35,16.5,61.5,125.91,89.48
2016,5,27,19,0,95.0,21.0,2.3,16.0,26.0,61.42,10.31
2016,5,27,19,15,47.5,10.5,2.3,15.5,13.0,22.05,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,114.0,18.5,1.5,14.5,30.5,14.24,0.88
2016,5,28,5,30,228.0,37.0,1.5,15.0,61.0,28.42,18.28
2016,5,28,5,45,318.5,48.5,1.55,15.5,102.5,36.36,26.12
2016,5,28,6,0,409.0,60.0,1.6,16.0,144.0,43.95,33.2
2016,5,28,6,15,472.0,69.0,1.65,16.0,191.0,51.27,39.92
2016,5,28,6,30,535.0,78.0,1.7,16.0,238.0,85.6,50.16
2016,5,28,6,45,581.0,84.0,1.75,16.5,288.0,122.1,72.57
2016,5,28,7,0,627.0,90.0,1.8,17.0,338.0,163.45,103.33
2016,5,28,7,15,660.5,95.5,1.75,17.5,388.5,206.63,138.78
2016,5,28,7,30,694.0,101.0,1.7,18.0,439.0,253.22,178.28
2016,5,28,7,45,720.5,105.0,1.65,18.5,488.5,299.7,218.2
2016,5,28,8,0,747.0,109.0,1.6,19.0,538.0,351.77,261.99
2016,5,28,8,15,766.5,112.5,1.55,19.5,584.5,399.43,301.61
2016,5,28,8,30,786.0,116.0,1.5,20.0,631.0,448.44,341.15
2016,5,28,8,45,801.0,118.5,1.45,21.0,674.0,495.49,377.32
2016,5,28,9,0,816.0,121.0,1.4,22.0,717.0,543.05,412.5
2016,5,28,9,15,828.0,123.5,1.3,22.0,755.5,589.18,446.7
2016,5,28,9,30,840.0,126.0,1.2,22.0,794.0,635.14,479.64
2016,5,28,9,45,848.0,128.5,1.2,22.5,827.0,680.05,510.64
2016,5,28,10,0,856.0,131.0,1.2,23.0,860.0,721.63,538.59
2016,5,28,10,15,863.0,132.5,1.2,23.5,886.5,760.44,562.61
2016,5,28,10,30,870.0,134.0,1.2,24.0,913.0,797.87,585.33
2016,5,28,10,45,874.0,135.0,1.2,24.5,933.0,830.89,604.86
2016,5,28,11,0,878.0,136.0,1.2,25.0,953.0,862.03,622.98
2016,5,28,11,15,881.5,137.0,1.25,25.0,966.0,890.73,641.34
2016,5,28,11,30,885.0,138.0,1.3,25.0,979.0,917.28,658.33
2016,5,28,11,45,885.5,138.5,1.4,25.0,984.5,938.38,672.62
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,957.01,685.46
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.5,972.14,696.18
2016,5,28,12,30,886.0,139.0,1.7,25.0,987.0,984.62,705.35
2016,5,28,12,45,874.0,145.0,1.8,25.0,974.5,988.74,709.34
2016,5,28,13,0,862.0,151.0,1.9,25.0,962.0,990.03,711.7
2016,5,28,13,15,858.0,150.0,1.95,25.0,945.5,989.36,712.31
2016,5,28,13,30,854.0,149.0,2.0,25.0,929.0,985.89,711.26
2016,5,28,13,45,848.5,147.5,2.1,25.0,905.5,977.7,707.88
2016,5,28,14,0,843.0,146.0,2.2,25.0,882.0,972.58,706.56
2016,5,28,14,15,835.0,144.0,2.25,24.5,852.0,956.22,698.81
2016,5,28,14,30,827.0,142.0,2.3,24.0,822.0,937.33,689.5
2016,5,28,14,45,817.0,139.0,2.35,24.0,786.0,913.09,675.3
2016,5,28,15,0,807.0,136.0,2.4,24.0,750.0,886.64,659.59
2016,5,28,15,15,793.0,133.5,2.4,23.5,709.5,855.13,641.22
2016,5,28,15,30,779.0,131.0,2.4,23.0,669.0,821.91,621.5
2016,5,28,15,45,762.0,127.0,2.45,23.0,624.0,783.06,596.8
2016,5,28,16,0,745.0,123.0,2.5,23.0,579.0,746.05,573.09
2016,5,28,16,15,722.0,118.5,2.5,22.5,531.0,700.1,543.38
2016,5,28,16,30,699.0,114.0,2.5,22.0,483.0,653.91,512.87
2016,5,28,16,45,534.5,133.0,2.5,21.5,398.5,531.55,421.65
2016,5,28,17,0,370.0,152.0,2.5,21.0,314.0,425.46,339.89
2016,5,28,17,15,466.0,121.0,2.4,20.5,298.5,435.2,349.81
2016,5,28,17,30,562.0,90.0,2.3,20.0,283.0,439.02,353.32
2016,5,28,17,45,508.0,81.5,2.25,19.5,234.5,376.31,302.73
2016,5,28,18,0,454.0,73.0,2.2,19.0,186.0,317.58,254.09
2016,5,28,18,15,376.0,62.0,2.1,18.0,141.5,248.6,196.4
2016,5,28,18,30,298.0,51.0,2.0,17.0,97.0,189.01,145.27
2016,5,28,18,45,194.5,36.0,1.9,16.5,62.0,123.14,87.92
2016,5,28,19,0,91.0,21.0,1.8,16.0,27.0,55.95,12.73
2016,5,28,19,15,45.5,10.5,1.8,15.5,13.5,21.63,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.0,19.0,1.65,12.5,31.5,14.63,1.58
2016,5,29,5,30,230.0,38.0,1.6,13.0,63.0,29.21,19.18
2016,5,29,5,45,323.5,49.5,1.55,13.5,105.0,37.13,27.04
2016,5,29,6,0,417.0,61.0,1.5,14.0,147.0,44.81,34.25
2016,5,29,6,15,481.5,69.5,1.4,14.5,194.5,52.38,41.16
2016,5,29,6,30,546.0,78.0,1.3,15.0,242.0,86.84,50.83
2016,5,29,6,45,592.0,84.5,1.25,15.5,292.5,124.32,74.11
2016,5,29,7,0,638.0,91.0,1.2,16.0,343.0,166.65,105.7
2016,5,29,7,15,671.5,96.0,1.15,16.0,394.0,209.94,141.52
2016,5,29,7,30,705.0,101.0,1.1,16.0,445.0,256.63,181.45
2016,5,29,7,45,730.5,105.0,1.05,16.5,494.5,303.33,221.55
2016,5,29,8,0,756.0,109.0,1.0,17.0,544.0,355.52,265.33
2016,5,29,8,15,775.0,112.5,1.0,17.5,591.0,403.4,305.08
2016,5,29,8,30,794.0,116.0,1.0,18.0,638.0,452.57,344.73
2016,5,29,8,45,809.0,118.5,1.0,18.5,681.0,499.97,381.89
2016,5,29,9,0,824.0,121.0,1.0,19.0,724.0,547.87,418.25
2016,5,29,9,15,835.5,123.5,1.05,19.5,762.0,594.05,452.61
2016,5,29,9,30,847.0,126.0,1.1,20.0,800.0,642.37,487.47
2016,5,29,9,45,854.0,128.5,1.15,20.5,832.5,684.5,517.14
2016,5,29,10,0,861.0,131.0,1.2,21.0,865.0,725.6,545.44
2016,5,29,10,15,867.5,132.5,1.25,21.0,892.0,764.21,571.08
2016,5,29,10,30,874.0,134.0,1.3,21.0,919.0,801.4,595.6
2016,5,29,10,45,876.5,136.5,1.4,21.0,938.0,834.71,618.01
2016,5,29,11,0,879.0,139.0,1.5,21.0,957.0,866.07,639.11
2016,5,29,11,15,881.5,139.5,1.55,21.0,969.5,893.49,657.01
2016,5,29,11,30,884.0,140.0,1.6,21.0,982.0,918.7,673.5
2016,5,29,11,45,883.0,141.5,1.7,21.5,986.5,939.38,686.4
2016,5,29,12,0,882.0,143.0,1.8,22.0,991.0,957.56,697.74
2016,5,29,12,15,881.5,143.0,1.85,22.0,989.5,972.2,707.6
2016,5,29,12,30,881.0,143.0,1.9,22.0,988.0,984.2,715.89
2016,5,29,12,45,871.5,147.5,1.95,22.0,976.0,989.25,719.84
2016,5,29,13,0,862.0,152.0,2.0,22.0,964.0,991.49,722.16
2016,5,29,13,15,858.0,151.0,2.05,22.0,947.5,990.85,722.77
2016,5,29,13,30,854.0,150.0,2.1,22.0,931.0,987.42,721.7
2016,5,29,13,45,850.5,147.5,2.15,22.0,908.0,980.18,718.29
2016,5,29,14,0,847.0,145.0,2.2,22.0,885.0,975.95,716.97
2016,5,29,14,15,839.0,143.0,2.25,22.0,855.5,959.57,707.74
2016,5,29,14,30,831.0,141.0,2.3,22.0,826.0,940.64,696.98
2016,5,29,14,45,823.0,137.5,2.35,22.0,790.5,917.68,683.53
2016,5,29,15,0,815.0,134.0,2.4,22.0,755.0,892.4,668.51
2016,5,29,15,15,801.5,131.0,2.4,21.5,714.5,860.63,649.84
2016,5,29,15,30,788.0,128.0,2.4,21.0,674.0,827.12,629.8
2016,5,29,15,45,772.5,124.0,2.45,21.0,629.5,789.28,605.68
2016,5,29,16,0,757.0,120.0,2.5,21.0,585.0,750.19,580.35
2016,5,29,16,15,734.5,116.0,2.5,20.5,536.5,707.65,552.93
2016,5,29,16,30,712.0,112.0,2.5,20.0,488.0,661.97,522.66
2016,5,29,16,45,521.5,136.0,2.55,20.0,396.5,526.56,420.17
2016,5,29,17,0,331.0,160.0,2.6,20.0,305.0,400.82,321.8
2016,5,29,17,15,453.0,124.5,2.6,19.5,296.5,431.79,348.86
2016,5,29,17,30,575.0,89.0,2.6,19.0,288.0,446.16,361.06
2016,5,29,17,45,521.5,81.0,2.65,18.5,239.0,383.67,310.47
2016,5,29,18,0,468.0,73.0,2.7,18.0,190.0,325.08,261.72
2016,5,29,18,15,389.0,62.5,2.6,17.0,145.0,255.42,203.08
2016,5,29,18,30,310.0,52.0,2.5,16.0,100.0,195.33,151.17
2016,5,29,18,45,202.0,37.5,2.45,15.5,64.0,127.87,92.34
2016,5,29,19,0,94.0,23.0,2.4,15.0,28.0,60.02,17.7
2016,5,29,19,15,47.0,11.5,2.4,14.5,14.0,23.06,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,127.0,18.5,0.85,12.5,33.0,14.21,1.76
2016,5,30,5,30,254.0,37.0,0.8,13.0,66.0,28.37,18.53
2016,5,30,5,45,349.5,48.0,0.8,13.5,108.0,36.18,26.26
2016,5,30,6,0,445.0,59.0,0.8,14.0,150.0,42.89,32.59
2016,5,30,6,15,246.0,86.5,0.75,14.5,139.0,69.86,56.65
2016,5,30,6,30,47.0,114.0,0.7,15.0,128.0,102.56,79.61
2016,5,30,6,45,55.5,134.5,0.7,15.5,154.5,124.5,96.6
2016,5,30,7,0,64.0,155.0,0.7,16.0,181.0,147.46,114.46
2016,5,30,7,15,164.0,175.0,0.7,16.5,252.5,185.05,140.5
2016,5,30,7,30,264.0,195.0,0.7,17.0,324.0,232.14,174.82
2016,5,30,7,45,522.5,147.0,0.75,17.5,436.5,279.37,206.58
2016,5,30,8,0,781.0,99.0,0.8,18.0,549.0,355.81,263.79
2016,5,30,8,15,799.5,102.0,0.8,18.5,596.0,404.22,303.61
2016,5,30,8,30,818.0,105.0,0.8,19.0,643.0,453.84,343.36
2016,5,30,8,45,832.5,107.5,0.85,19.5,686.0,502.06,381.19
2016,5,30,9,0,847.0,110.0,0.9,20.0,729.0,553.94,420.44
2016,5,30,9,15,858.0,112.0,0.95,20.0,767.5,600.0,455.35
2016,5,30,9,30,869.0,114.0,1.0,20.0,806.0,645.7,489.23
2016,5,30,9,45,877.5,115.5,1.1,20.5,839.0,688.73,520.04
2016,5,30,10,0,886.0,117.0,1.2,21.0,872.0,730.8,548.94
2016,5,30,10,15,892.0,118.0,1.25,21.5,898.5,769.41,573.43
2016,5,30,10,30,898.0,119.0,1.3,22.0,925.0,806.51,596.66
2016,5,30,10,45,901.5,120.0,1.4,22.5,944.5,839.93,617.84
2016,5,30,11,0,905.0,121.0,1.5,23.0,964.0,871.37,637.61
2016,5,30,11,15,907.5,121.5,1.55,23.0,977.0,899.37,655.72
2016,5,30,11,30,910.0,122.0,1.6,23.0,990.0,925.09,672.38
2016,5,30,11,45,911.0,122.5,1.7,23.0,995.0,947.07,687.31
2016,5,30,12,0,912.0,123.0,1.8,23.0,1000.0,966.52,700.71
2016,5,30,12,15,911.5,123.0,1.85,23.0,998.0,981.47,710.69
2016,5,30,12,30,911.0,123.0,1.9,23.0,996.0,993.67,719.06
2016,5,30,12,45,906.0,124.5,1.95,23.5,985.5,1000.23,722.55
2016,5,30,13,0,901.0,126.0,2.0,24.0,975.0,1003.9,724.36
2016,5,30,13,15,897.0,125.0,2.05,24.0,958.5,1003.14,724.88
2016,5,30,13,30,893.0,124.0,2.1,24.0,942.0,999.46,723.7
2016,5,30,13,45,888.5,122.5,2.2,24.0,918.5,991.91,720.7
2016,5,30,14,0,884.0,121.0,2.3,24.0,895.0,981.52,715.95
2016,5,30,14,15,876.5,119.5,2.35,23.5,864.5,965.5,708.45
2016,5,30,14,30,869.0,118.0,2.4,23.0,834.0,946.88,699.27
2016,5,30,14,45,860.0,115.5,2.5,23.0,798.5,923.29,685.88
2016,5,30,15,0,851.0,113.0,2.6,23.0,763.0,897.39,670.85
2016,5,30,15,15,838.5,111.0,2.6,22.5,722.0,866.76,652.99
2016,5,30,15,30,826.0,109.0,2.6,22.0,681.0,839.52,637.32
2016,5,30,15,45,811.0,105.5,2.65,22.0,636.5,801.58,613.13
2016,5,30,16,0,796.0,102.0,2.7,22.0,592.0,762.3,587.75
2016,5,30,16,15,775.0,99.0,2.65,21.5,544.0,717.83,558.81
2016,5,30,16,30,754.0,96.0,2.6,21.0,496.0,672.86,529.0
2016,5,30,16,45,727.0,91.5,2.6,21.0,446.0,621.77,493.19
2016,5,30,17,0,700.0,87.0,2.6,21.0,396.0,573.62,457.33
2016,5,30,17,15,663.0,82.0,2.5,20.5,345.5,517.16,414.64
2016,5,30,17,30,626.0,77.0,2.4,20.0,295.0,462.59,372.1
2016,5,30,17,45,574.0,70.5,2.35,19.5,245.5,400.47,322.32
2016,5,30,18,0,522.0,64.0,2.3,19.0,196.0,342.14,273.93
2016,5,30,18,15,446.0,55.5,2.15,18.0,150.5,275.06,217.54
2016,5,30,18,30,370.0,47.0,2.0,17.0,105.0,214.58,165.32
2016,5,30,18,45,256.5,34.5,1.95,16.5,68.0,142.77,103.03
2016,5,30,19,0,143.0,22.0,1.9,16.0,31.0,78.34,28.21
2016,5,30,19,15,71.5,11.0,1.9,15.5,15.5,28.81,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.0,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,26.0,9.0,1.6,13.0,9.0,8.85,0.0
2016,5,31,5,15,146.5,23.0,1.55,13.0,38.0,17.9,4.04
2016,5,31,5,30,267.0,37.0,1.5,13.0,67.0,28.35,18.52
2016,5,31,5,45,359.0,47.5,1.5,13.5,109.0,35.64,25.77
2016,5,31,6,0,451.0,58.0,1.5,14.0,151.0,41.91,31.7
2016,5,31,6,15,514.0,65.5,1.45,14.5,199.5,50.22,39.25
2016,5,31,6,30,577.0,73.0,1.4,15.0,248.0,85.4,48.24
2016,5,31,6,45,622.0,78.5,1.35,15.5,298.5,123.49,72.04
2016,5,31,7,0,667.0,84.0,1.3,16.0,349.0,166.3,104.25
2016,5,31,7,15,699.0,88.5,1.3,16.5,400.0,210.28,140.7
2016,5,31,7,30,731.0,93.0,1.3,17.0,451.0,260.76,183.61
2016,5,31,7,45,757.0,96.5,1.3,18.0,501.0,308.17,224.03
2016,5,31,8,0,783.0,100.0,1.3,19.0,551.0,357.93,265.67
2016,5,31,8,15,801.5,103.0,1.25,19.5,598.0,406.41,305.84
2016,5,31,8,30,820.0,106.0,1.2,20.0,645.0,456.11,345.71
2016,5,31,8,45,835.0,108.0,1.2,20.5,688.5,504.2,383.36
2016,5,31,9,0,850.0,110.0,1.2,21.0,732.0,555.99,422.4
2016,5,31,9,15,861.0,112.0,1.2,21.0,771.0,602.16,457.14
2016,5,31,9,30,872.0,114.0,1.2,21.0,810.0,647.97,490.74
2016,5,31,9,45,883.0,114.5,1.25,21.5,844.0,691.85,521.68
2016,5,31,10,0,894.0,115.0,1.3,22.0,878.0,734.95,550.64
2016,5,31,10,15,900.5,116.0,1.35,22.5,905.0,774.21,575.48
2016,5,31,10,30,907.0,117.0,1.4,23.0,932.0,811.97,599.06
2016,5,31,10,45,911.5,118.0,1.45,23.5,952.0,846.46,620.26
2016,5,31,11,0,916.0,119.0,1.5,24.0,972.0,879.01,640.04
2016,5,31,11,15,919.0,119.5,1.55,24.0,985.5,907.73,658.49
2016,5,31,11,30,922.0,120.0,1.6,24.0,999.0,934.17,675.5
2016,5,31,11,45,923.0,120.0,1.65,24.5,1004.5,955.92,688.21
2016,5,31,12,0,924.0,120.0,1.7,25.0,1010.0,975.1,699.33
2016,5,31,12,15,924.0,120.0,1.75,25.0,1008.5,990.69,709.63
2016,5,31,12,30,924.0,120.0,1.8,25.0,1007.0,1003.52,718.3
2016,5,31,12,45,926.5,117.0,1.9,25.0,999.0,1012.94,725.61
2016,5,31,13,0,929.0,114.0,2.0,25.0,991.0,1019.44,731.21
2016,5,31,13,15,926.5,113.5,2.05,25.0,975.0,1020.63,732.95
2016,5,31,13,30,924.0,113.0,2.1,25.0,959.0,1018.83,732.98
2016,5,31,13,45,918.5,112.5,2.2,25.0,935.0,1011.16,729.97
2016,5,31,14,0,913.0,112.0,2.3,25.0,911.0,1000.59,725.2
2016,5,31,14,15,906.5,110.5,2.3,25.0,881.5,985.19,716.33
2016,5,31,14,30,900.0,109.0,2.3,25.0,852.0,967.07,705.8
2016,5,31,14,45,890.5,107.5,2.35,25.0,816.0,943.55,692.3
2016,5,31,15,0,881.0,106.0,2.4,25.0,780.0,917.66,677.22
2016,5,31,15,15,869.5,104.0,2.4,24.5,739.0,887.23,659.9
2016,5,31,15,30,858.0,102.0,2.4,24.0,698.0,854.85,641.11
2016,5,31,15,45,842.0,99.5,2.45,24.0,652.5,821.4,620.53
2016,5,31,16,0,826.0,97.0,2.5,24.0,607.0,781.52,595.24
2016,5,31,16,15,806.0,94.0,2.45,23.5,558.5,736.87,566.72
2016,5,31,16,30,786.0,91.0,2.4,23.0,510.0,691.6,537.26
2016,5,31,16,45,759.0,87.5,2.4,22.5,459.0,640.48,503.14
2016,5,31,17,0,732.0,84.0,2.4,22.0,408.0,589.76,467.11
2016,5,31,17,15,696.0,79.5,2.3,21.5,356.5,535.48,426.43
2016,5,31,17,30,660.0,75.0,2.2,21.0,305.0,480.68,384.11
2016,5,31,17,45,608.5,69.0,2.15,20.5,254.5,417.9,334.29
2016,5,31,18,0,557.0,63.0,2.1,20.0,204.0,358.81,285.68
2016,5,31,18,15,480.5,54.5,2.05,19.0,157.0,289.84,228.26
2016,5,31,18,30,404.0,46.0,2.0,18.0,110.0,227.52,174.79
2016,5,31,18,45,286.0,34.5,1.95,17.5,72.0,154.67,111.78
2016,5,31,19,0,168.0,23.0,1.9,17.0,34.0,87.71,35.55
2016,5,31,19,15,84.0,11.5,1.95,16.5,17.0,32.57,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.2,12.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.3,13.0,10.0,8.85,0.0
2016,6,1,5,15,162.0,23.5,2.35,13.0,40.0,18.3,4.6
2016,6,1,5,30,291.0,38.0,2.4,13.0,70.0,29.89,19.84
2016,6,1,5,45,381.5,48.5,2.5,13.5,113.5,36.55,26.55
2016,6,1,6,0,472.0,59.0,2.6,14.0,157.0,42.78,32.46
2016,6,1,6,15,535.5,66.0,2.55,14.5,206.0,51.37,34.21
2016,6,1,6,30,599.0,73.0,2.5,15.0,255.0,87.19,48.88
2016,6,1,6,45,402.5,114.5,2.5,15.5,246.5,131.84,88.34
2016,6,1,7,0,206.0,156.0,2.5,16.0,238.0,161.37,120.29
2016,6,1,7,15,233.0,176.0,2.5,16.5,281.0,195.48,147.21
2016,6,1,7,30,260.0,196.0,2.5,17.0,324.0,232.4,176.72
2016,6,1,7,45,532.5,147.5,2.5,17.5,444.0,283.54,211.92
2016,6,1,8,0,805.0,99.0,2.5,18.0,564.0,365.18,274.17
2016,6,1,8,15,823.5,102.0,2.45,18.0,611.5,414.7,316.56
2016,6,1,8,30,842.0,105.0,2.4,18.0,659.0,465.41,358.99
2016,6,1,8,45,857.0,107.0,2.4,18.5,703.5,518.0,401.07
2016,6,1,9,0,872.0,109.0,2.4,19.0,748.0,567.27,439.49
2016,6,1,9,15,882.5,111.0,2.35,19.5,787.0,614.09,474.79
2016,6,1,9,30,893.0,113.0,2.3,20.0,826.0,660.48,508.66
2016,6,1,9,45,904.0,113.5,2.3,20.5,860.5,705.19,540.66
2016,6,1,10,0,915.0,114.0,2.3,21.0,895.0,749.09,570.38
2016,6,1,10,15,921.0,115.0,2.3,21.0,922.0,788.73,596.79
2016,6,1,10,30,927.0,116.0,2.3,21.0,949.0,826.8,621.91
2016,6,1,10,45,929.5,118.0,2.3,21.0,969.0,861.25,644.37
2016,6,1,11,0,932.0,120.0,2.3,21.0,989.0,893.61,665.31
2016,6,1,11,15,935.0,120.5,2.3,21.0,1002.5,922.77,684.03
2016,6,1,11,30,938.0,121.0,2.3,21.0,1016.0,949.6,701.18
2016,6,1,11,45,937.0,122.5,2.3,21.5,1021.0,971.34,713.61
2016,6,1,12,0,936.0,124.0,2.3,22.0,1026.0,990.41,724.31
2016,6,1,12,15,935.5,124.0,2.3,22.0,1024.0,1005.76,734.06
2016,6,1,12,30,935.0,124.0,2.3,22.0,1022.0,1018.32,742.11
2016,6,1,12,45,921.5,131.0,2.35,22.0,1009.0,1022.4,745.39
2016,6,1,13,0,908.0,138.0,2.4,22.0,996.0,1023.5,746.94
2016,6,1,13,15,904.0,137.5,2.4,22.0,979.0,1023.43,747.34
2016,6,1,13,30,900.0,137.0,2.4,22.0,962.0,1020.45,745.99
2016,6,1,13,45,893.0,136.5,2.45,22.0,937.5,1011.67,741.56
2016,6,1,14,0,886.0,136.0,2.5,22.0,913.0,1000.08,735.43
2016,6,1,14,15,878.0,134.5,2.45,21.5,882.5,983.77,726.71
2016,6,1,14,30,870.0,133.0,2.4,21.0,852.0,964.86,716.34
2016,6,1,14,45,859.0,131.5,2.4,21.0,815.5,946.37,705.44
2016,6,1,15,0,848.0,130.0,2.4,21.0,779.0,919.93,689.24
2016,6,1,15,15,835.0,127.0,2.4,21.0,737.5,887.97,669.32
2016,6,1,15,30,822.0,124.0,2.4,21.0,696.0,854.14,648.03
2016,6,1,15,45,806.0,120.5,2.4,21.0,650.5,815.58,623.29
2016,6,1,16,0,790.0,117.0,2.4,21.0,605.0,775.72,597.39
2016,6,1,16,15,594.5,154.0,2.35,20.5,504.5,644.29,504.37
2016,6,1,16,30,399.0,191.0,2.3,20.0,404.0,517.88,409.28
2016,6,1,16,45,414.0,167.0,2.3,19.5,369.0,488.11,389.58
2016,6,1,17,0,429.0,143.0,2.3,19.0,334.0,456.01,366.83
