Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,15,522.0,115.0,2.25,18.5,318.5,465.28,376.0
2016,6,1,17,30,615.0,87.0,2.2,18.0,303.0,469.35,379.7
2016,6,1,17,45,564.5,79.0,2.2,17.5,253.0,406.63,329.2
2016,6,1,18,0,514.0,71.0,2.2,17.0,203.0,347.51,280.23
2016,6,1,18,15,436.0,61.5,2.1,16.5,156.0,278.47,221.74
2016,6,1,18,30,358.0,52.0,2.0,16.0,109.0,215.45,167.15
2016,6,1,18,45,248.0,38.5,1.9,15.5,71.5,145.68,106.58
2016,6,1,19,0,138.0,25.0,1.8,15.0,34.0,81.98,36.38
2016,6,1,19,15,69.0,12.5,1.85,14.5,17.0,29.87,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,37.0,10.0,1.7,12.0,10.0,9.83,0.0
2016,6,2,5,15,167.0,24.0,1.65,12.5,40.5,18.7,5.16
2016,6,2,5,30,297.0,38.0,1.6,13.0,71.0,29.83,19.84
2016,6,2,5,45,392.5,47.5,1.6,13.5,115.0,35.54,25.7
2016,6,2,6,0,488.0,57.0,1.6,14.0,159.0,40.91,30.83
2016,6,2,6,15,244.0,67.5,1.5,14.5,118.5,50.99,35.89
2016,6,2,6,30,0.0,78.0,1.4,15.0,78.0,74.07,57.35
2016,6,2,6,45,0.0,93.5,1.35,15.5,93.5,88.57,69.3
2016,6,2,7,0,0.0,109.0,1.3,16.0,109.0,103.14,81.08
2016,6,2,7,15,0.0,128.0,1.2,16.5,128.0,120.86,95.2
2016,6,2,7,30,0.0,147.0,1.1,17.0,147.0,138.67,109.11
2016,6,2,7,45,9.0,175.5,1.05,17.5,181.0,167.69,131.55
2016,6,2,8,0,18.0,204.0,1.0,18.0,215.0,197.7,154.43
2016,6,2,8,15,75.5,251.5,0.95,18.5,300.5,259.43,201.13
2016,6,2,8,30,133.0,299.0,0.9,19.0,386.0,326.71,251.21
2016,6,2,8,45,146.5,321.0,0.85,19.5,423.0,360.89,275.73
2016,6,2,9,0,160.0,343.0,0.8,20.0,460.0,396.35,300.93
2016,6,2,9,15,529.0,227.0,0.75,20.5,644.0,509.95,386.99
2016,6,2,9,30,898.0,111.0,0.7,21.0,828.0,662.08,496.82
2016,6,2,9,45,899.0,116.5,0.7,21.5,859.5,704.89,524.39
2016,6,2,10,0,900.0,122.0,0.7,22.0,891.0,746.14,550.83
2016,6,2,10,15,906.0,123.0,0.7,22.0,917.5,785.27,575.44
2016,6,2,10,30,912.0,124.0,0.7,22.0,944.0,822.86,598.8
2016,6,2,10,45,916.0,125.0,0.75,22.5,964.0,857.15,619.49
2016,6,2,11,0,920.0,126.0,0.8,23.0,984.0,889.46,638.79
2016,6,2,11,15,922.5,126.5,0.85,23.5,997.0,917.9,655.55
2016,6,2,11,30,925.0,127.0,0.9,24.0,1010.0,944.04,670.83
2016,6,2,11,45,925.5,127.5,0.95,24.5,1015.5,965.95,683.47
2016,6,2,12,0,926.0,128.0,1.0,25.0,1021.0,985.29,694.58
2016,6,2,12,15,925.5,127.5,1.05,25.0,1018.5,1000.06,704.31
2016,6,2,12,30,925.0,127.0,1.1,25.0,1016.0,1012.05,712.5
2016,6,2,12,45,930.0,122.0,1.2,25.5,1008.5,1022.04,719.09
2016,6,2,13,0,935.0,117.0,1.3,26.0,1001.0,1029.09,723.94
2016,6,2,13,15,931.0,116.5,1.4,26.0,984.0,1028.93,725.88
2016,6,2,13,30,927.0,116.0,1.5,26.0,967.0,1025.77,726.09
2016,6,2,13,45,922.0,115.0,1.6,26.0,943.0,1018.15,723.6
2016,6,2,14,0,917.0,114.0,1.7,26.0,919.0,1007.61,719.33
2016,6,2,14,15,909.5,112.5,1.75,26.0,888.5,991.3,710.79
2016,6,2,14,30,902.0,111.0,1.8,26.0,858.0,972.29,700.6
2016,6,2,14,45,892.5,109.5,1.9,26.0,821.5,948.83,688.15
2016,6,2,15,0,883.0,108.0,2.0,26.0,785.0,922.99,674.03
2016,6,2,15,15,870.5,106.0,2.05,25.5,743.5,891.72,656.98
2016,6,2,15,30,858.0,104.0,2.1,25.0,702.0,858.53,638.42
2016,6,2,15,45,842.0,101.5,2.15,25.0,656.0,825.2,618.25
2016,6,2,16,0,826.0,99.0,2.2,25.0,610.0,785.39,593.37
2016,6,2,16,15,805.5,95.5,2.2,24.5,561.5,739.84,564.89
2016,6,2,16,30,785.0,92.0,2.2,24.0,513.0,693.69,535.4
2016,6,2,16,45,758.5,88.5,2.25,23.5,462.0,642.98,502.17
2016,6,2,17,0,732.0,85.0,2.3,23.0,411.0,592.62,466.98
2016,6,2,17,15,695.5,80.0,2.25,22.0,359.5,537.46,426.94
2016,6,2,17,30,659.0,75.0,2.2,21.0,308.0,481.78,385.06
2016,6,2,17,45,609.0,69.0,2.2,20.5,257.5,419.78,336.04
2016,6,2,18,0,559.0,63.0,2.2,20.0,207.0,361.34,288.09
2016,6,2,18,15,484.5,55.0,2.1,19.0,160.0,293.56,231.58
2016,6,2,18,30,410.0,47.0,2.0,18.0,113.0,232.21,178.86
2016,6,2,18,45,296.5,35.5,1.95,17.5,74.5,160.28,116.74
2016,6,2,19,0,183.0,24.0,1.9,17.0,36.0,94.68,44.89
2016,6,2,19,15,91.5,12.0,1.9,16.5,18.0,35.24,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,25.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,50.0,10.0,1.1,14.0,11.0,9.83,0.0
2016,6,3,5,15,181.0,23.0,1.1,14.5,41.0,17.86,4.84
2016,6,3,5,30,312.0,36.0,1.1,15.0,71.0,27.8,17.98
2016,6,3,5,45,402.0,45.5,1.1,15.5,114.5,33.62,23.82
2016,6,3,6,0,492.0,55.0,1.1,16.0,158.0,39.08,28.96
2016,6,3,6,15,552.0,61.5,1.0,16.5,206.5,48.58,30.84
2016,6,3,6,30,612.0,68.0,0.9,17.0,255.0,84.63,45.59
2016,6,3,6,45,654.0,73.5,0.85,17.5,306.0,124.11,70.42
2016,6,3,7,0,696.0,79.0,0.8,18.0,357.0,168.0,103.42
2016,6,3,7,15,726.5,83.0,0.75,18.5,407.5,215.79,142.61
2016,6,3,7,30,757.0,87.0,0.7,19.0,458.0,263.29,182.63
2016,6,3,7,45,780.5,90.0,0.65,20.0,508.0,310.73,222.45
2016,6,3,8,0,804.0,93.0,0.6,21.0,558.0,360.26,263.0
2016,6,3,8,15,821.5,95.5,0.55,21.5,604.5,408.83,302.26
2016,6,3,8,30,839.0,98.0,0.5,22.0,651.0,462.3,343.65
2016,6,3,8,45,852.0,100.5,0.5,23.0,694.5,510.43,379.47
2016,6,3,9,0,865.0,103.0,0.5,24.0,738.0,558.77,414.09
2016,6,3,9,15,875.5,104.5,0.45,24.5,776.0,604.77,446.1
2016,6,3,9,30,886.0,106.0,0.4,25.0,814.0,650.34,476.63
2016,6,3,9,45,900.0,104.0,0.4,26.0,848.5,694.41,504.89
2016,6,3,10,0,914.0,102.0,0.4,27.0,883.0,737.89,530.61
2016,6,3,10,15,919.5,103.0,0.55,27.5,909.5,777.04,555.79
2016,6,3,10,30,925.0,104.0,0.7,28.0,936.0,814.6,579.85
2016,6,3,10,45,688.0,242.5,0.85,28.5,869.0,783.48,558.73
2016,6,3,11,0,451.0,381.0,1.0,29.0,802.0,739.27,524.78
2016,6,3,11,15,693.0,244.5,1.1,29.0,901.5,834.18,594.53
2016,6,3,11,30,935.0,108.0,1.2,29.0,1001.0,935.07,658.25
2016,6,3,11,45,934.5,109.0,1.35,29.0,1006.0,956.65,672.41
2016,6,3,12,0,934.0,110.0,1.5,29.0,1011.0,975.57,685.92
2016,6,3,12,15,933.5,110.0,1.6,29.0,1009.0,990.81,696.51
2016,6,3,12,30,933.0,110.0,1.7,29.0,1007.0,1003.25,705.49
2016,6,3,12,45,919.5,117.0,1.8,29.0,994.0,1007.27,709.37
2016,6,3,13,0,906.0,124.0,1.9,29.0,981.0,1008.31,711.58
2016,6,3,13,15,902.5,123.5,1.95,29.0,964.5,1008.65,712.82
2016,6,3,13,30,899.0,123.0,2.0,29.0,948.0,1006.08,712.37
2016,6,3,13,45,894.0,122.0,2.05,29.0,925.0,998.65,709.0
2016,6,3,14,0,889.0,121.0,2.1,29.0,902.0,988.39,703.98
2016,6,3,14,15,881.5,119.5,2.1,28.5,872.0,972.46,696.29
2016,6,3,14,30,874.0,118.0,2.1,28.0,842.0,953.9,687.01
2016,6,3,14,45,865.5,115.5,2.15,28.0,806.5,930.85,674.0
2016,6,3,15,0,857.0,113.0,2.2,28.0,771.0,905.43,659.44
2016,6,3,15,15,711.5,162.0,2.15,28.0,688.5,821.17,604.9
2016,6,3,15,30,566.0,211.0,2.1,28.0,606.0,728.89,542.43
2016,6,3,15,45,684.0,157.0,2.1,28.0,603.0,758.54,566.59
2016,6,3,16,0,802.0,103.0,2.1,28.0,600.0,771.34,576.63
2016,6,3,16,15,781.0,99.5,2.05,27.5,552.0,726.2,547.89
2016,6,3,16,30,760.0,96.0,2.0,27.0,504.0,680.55,518.74
2016,6,3,16,45,733.0,92.0,2.0,26.5,454.0,629.84,485.62
2016,6,3,17,0,706.0,88.0,2.0,26.0,404.0,582.05,452.27
2016,6,3,17,15,670.0,83.0,1.9,25.0,353.5,525.94,411.98
2016,6,3,17,30,634.0,78.0,1.8,24.0,303.0,471.59,371.59
2016,6,3,17,45,583.5,72.0,1.7,23.5,253.0,410.35,323.72
2016,6,3,18,0,533.0,66.0,1.6,23.0,203.0,352.72,277.09
2016,6,3,18,15,459.5,57.0,1.55,22.0,157.5,285.33,222.05
2016,6,3,18,30,386.0,48.0,1.5,21.0,112.0,224.3,170.66
2016,6,3,18,45,278.5,36.0,1.45,20.5,74.0,154.91,111.68
2016,6,3,19,0,171.0,24.0,1.4,20.0,36.0,91.54,45.03
2016,6,3,19,15,85.5,12.0,1.4,19.5,18.0,33.82,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,1.05,16.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,1.0,16.0,4.0,3.93,0.0
2016,6,4,5,15,0.0,17.0,0.9,16.0,17.0,16.41,4.12
2016,6,4,5,30,0.0,30.0,0.8,16.0,30.0,28.85,18.81
2016,6,4,5,45,0.0,49.0,0.75,16.5,49.0,46.01,34.49
2016,6,4,6,0,0.0,68.0,0.7,17.0,68.0,62.94,49.7
2016,6,4,6,15,6.5,87.0,0.7,17.0,89.0,79.99,61.6
2016,6,4,6,30,13.0,106.0,0.7,17.0,110.0,98.33,76.52
2016,6,4,6,45,18.5,125.5,0.7,17.5,132.5,117.74,91.86
2016,6,4,7,0,24.0,145.0,0.7,18.0,155.0,137.81,107.48
2016,6,4,7,15,25.5,163.5,0.75,18.0,175.5,156.85,122.5
2016,6,4,7,30,27.0,182.0,0.8,18.0,196.0,171.62,134.0
2016,6,4,7,45,33.5,205.0,0.85,18.5,224.0,196.14,152.72
2016,6,4,8,0,40.0,228.0,0.9,19.0,252.0,221.46,171.83
2016,6,4,8,15,69.0,261.0,0.95,19.0,305.5,264.96,204.9
2016,6,4,8,30,98.0,294.0,1.0,19.0,359.0,311.47,239.96
2016,6,4,8,45,221.0,302.5,1.05,19.5,461.5,381.86,292.51
2016,6,4,9,0,344.0,311.0,1.1,20.0,564.0,463.24,352.63
2016,6,4,9,15,302.5,341.0,1.1,20.0,571.5,483.01,366.24
2016,6,4,9,30,261.0,371.0,1.1,20.0,579.0,499.14,377.15
2016,6,4,9,45,150.0,363.5,1.1,20.5,484.5,435.95,329.17
2016,6,4,10,0,39.0,356.0,1.1,21.0,390.0,362.18,272.68
2016,6,4,10,15,69.0,395.0,1.15,21.0,457.0,423.34,318.13
2016,6,4,10,30,99.0,434.0,1.2,21.0,524.0,486.98,363.78
2016,6,4,10,45,67.0,410.0,1.25,21.5,471.5,444.37,331.57
2016,6,4,11,0,35.0,386.0,1.3,22.0,419.0,399.06,297.81
2016,6,4,11,15,182.0,418.5,1.3,22.0,592.0,559.58,416.43
2016,6,4,11,30,329.0,451.0,1.3,22.0,765.0,728.37,533.66
2016,6,4,11,45,284.0,465.0,1.35,22.0,737.5,712.04,520.09
2016,6,4,12,0,239.0,479.0,1.4,22.0,710.0,691.67,505.6
2016,6,4,12,15,278.5,467.5,1.4,22.0,736.0,727.44,531.17
2016,6,4,12,30,318.0,456.0,1.4,22.0,762.0,761.5,554.91
2016,6,4,12,45,215.5,462.0,1.4,22.5,669.0,671.32,490.45
2016,6,4,13,0,113.0,468.0,1.4,23.0,576.0,582.32,426.45
2016,6,4,13,15,98.5,453.0,1.4,23.5,546.0,550.24,404.18
2016,6,4,13,30,84.0,438.0,1.4,24.0,516.0,522.96,384.62
2016,6,4,13,45,251.5,399.0,1.45,24.5,622.0,661.61,486.02
2016,6,4,14,0,419.0,360.0,1.5,25.0,728.0,790.65,575.87
2016,6,4,14,15,504.5,315.0,1.5,25.0,743.5,824.55,600.35
2016,6,4,14,30,590.0,270.0,1.5,25.0,759.0,853.85,622.69
2016,6,4,14,45,701.0,199.0,1.5,25.0,756.0,877.44,640.96
2016,6,4,15,0,812.0,128.0,1.5,25.0,753.0,886.87,648.05
2016,6,4,15,15,799.5,125.5,1.5,24.5,713.0,856.76,630.77
2016,6,4,15,30,787.0,123.0,1.5,24.0,673.0,824.87,612.56
2016,6,4,15,45,776.0,117.5,1.55,24.0,630.5,789.33,591.02
2016,6,4,16,0,765.0,112.0,1.6,24.0,588.0,752.27,568.13
2016,6,4,16,15,744.0,108.5,1.6,23.5,540.5,708.34,540.7
2016,6,4,16,30,723.0,105.0,1.6,23.0,493.0,666.61,514.3
2016,6,4,16,45,700.5,99.0,1.65,23.0,445.0,618.25,481.43
2016,6,4,17,0,678.0,93.0,1.7,23.0,397.0,570.07,446.99
2016,6,4,17,15,641.5,87.5,1.7,22.0,347.0,514.18,406.93
2016,6,4,17,30,605.0,82.0,1.7,21.0,297.0,460.12,366.71
2016,6,4,17,45,560.0,74.5,1.7,20.5,249.0,401.32,320.54
2016,6,4,18,0,515.0,67.0,1.7,20.0,201.0,345.67,275.18
2016,6,4,18,15,444.0,58.0,1.65,19.0,155.5,280.14,220.92
2016,6,4,18,30,373.0,49.0,1.6,18.0,110.0,220.72,170.23
2016,6,4,18,45,273.5,36.5,1.55,17.5,73.0,152.64,111.67
2016,6,4,19,0,174.0,24.0,1.5,17.0,36.0,92.96,48.48
2016,6,4,19,15,87.0,12.0,1.55,16.5,18.0,34.34,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.6,13.0,11.0,8.85,0.0
2016,6,5,5,15,174.0,22.5,1.65,13.5,40.5,17.42,4.97
2016,6,5,5,30,294.0,36.0,1.7,14.0,70.0,27.72,18.01
2016,6,5,5,45,382.5,46.0,1.8,14.5,112.5,34.01,24.25
2016,6,5,6,0,471.0,56.0,1.9,15.0,155.0,39.89,29.79
2016,6,5,6,15,235.5,64.0,1.85,15.0,113.5,48.79,33.68
2016,6,5,6,30,0.0,72.0,1.8,15.0,72.0,68.86,52.96
2016,6,5,6,45,0.0,86.5,1.8,15.5,86.5,82.44,64.2
2016,6,5,7,0,0.0,101.0,1.8,16.0,101.0,96.08,75.27
2016,6,5,7,15,20.5,146.0,1.8,16.5,156.0,140.83,110.9
2016,6,5,7,30,41.0,191.0,1.8,17.0,211.0,182.57,143.48
2016,6,5,7,45,87.5,222.5,1.8,17.5,271.5,226.92,177.16
2016,6,5,8,0,134.0,254.0,1.8,18.0,332.0,271.54,211.03
2016,6,5,8,15,133.5,276.5,1.85,18.5,359.5,299.19,232.22
2016,6,5,8,30,133.0,299.0,1.9,19.0,387.0,326.88,253.12
2016,6,5,8,45,283.0,289.0,2.0,19.5,492.0,396.31,306.02
2016,6,5,9,0,433.0,279.0,2.1,20.0,597.0,479.48,369.02
2016,6,5,9,15,451.0,287.5,2.15,20.0,634.0,518.75,398.62
2016,6,5,9,30,469.0,296.0,2.2,20.0,671.0,559.04,428.79
2016,6,5,9,45,686.0,202.0,2.3,20.5,775.5,638.36,490.19
2016,6,5,10,0,903.0,108.0,2.4,21.0,880.0,735.98,562.32
2016,6,5,10,15,909.0,109.0,2.4,21.0,907.0,775.13,588.12
2016,6,5,10,30,915.0,110.0,2.4,21.0,934.0,812.74,613.1
2016,6,5,10,45,918.0,111.5,2.45,21.5,954.0,846.71,634.56
2016,6,5,11,0,921.0,113.0,2.5,22.0,974.0,878.65,654.5
2016,6,5,11,15,923.5,113.5,2.5,22.0,987.0,907.06,672.84
2016,6,5,11,30,926.0,114.0,2.5,22.0,1000.0,933.17,689.61
2016,6,5,11,45,927.0,114.5,2.5,22.0,1005.5,955.5,703.9
2016,6,5,12,0,928.0,115.0,2.5,22.0,1011.0,975.27,716.56
2016,6,5,12,15,928.0,115.5,2.45,22.0,1009.5,991.46,726.44
2016,6,5,12,30,928.0,116.0,2.4,22.0,1008.0,1004.91,734.6
2016,6,5,12,45,918.0,121.0,2.4,22.0,996.5,1010.35,738.2
2016,6,5,13,0,908.0,126.0,2.4,22.0,985.0,1012.86,740.1
2016,6,5,13,15,905.0,125.0,2.4,22.0,969.5,1013.27,740.78
2016,6,5,13,30,902.0,124.0,2.4,22.0,954.0,1010.76,739.71
2016,6,5,13,45,898.5,122.0,2.4,22.5,931.5,1003.83,734.5
2016,6,5,14,0,895.0,120.0,2.4,23.0,909.0,994.02,727.59
2016,6,5,14,15,888.0,119.0,2.45,22.5,879.5,979.1,720.77
2016,6,5,14,30,881.0,118.0,2.5,22.0,850.0,961.53,712.26
2016,6,5,14,45,873.0,115.5,2.55,22.0,814.5,938.9,699.03
2016,6,5,15,0,865.0,113.0,2.6,22.0,779.0,913.87,684.17
2016,6,5,15,15,853.0,110.5,2.65,22.0,738.5,883.04,665.32
2016,6,5,15,30,841.0,108.0,2.7,22.0,698.0,855.51,648.62
2016,6,5,15,45,827.0,105.0,2.75,22.0,653.5,818.74,625.32
2016,6,5,16,0,813.0,102.0,2.8,22.0,609.0,780.52,600.78
2016,6,5,16,15,792.5,99.0,2.8,21.5,560.5,736.03,572.23
2016,6,5,16,30,772.0,96.0,2.8,21.0,512.0,690.96,542.73
2016,6,5,16,45,746.5,91.5,2.85,20.5,462.0,640.34,508.65
2016,6,5,17,0,721.0,87.0,2.9,20.0,412.0,592.4,474.35
2016,6,5,17,15,685.5,82.0,2.85,19.5,360.5,535.97,431.83
2016,6,5,17,30,650.0,77.0,2.8,19.0,309.0,481.26,389.29
2016,6,5,17,45,601.5,70.5,2.8,18.5,259.0,419.77,340.04
2016,6,5,18,0,553.0,64.0,2.8,18.0,209.0,361.7,291.83
2016,6,5,18,15,481.0,56.0,2.7,17.5,162.5,295.09,235.22
2016,6,5,18,30,409.0,48.0,2.6,17.0,116.0,234.64,182.47
2016,6,5,18,45,302.0,36.5,2.55,16.5,77.5,164.58,121.62
2016,6,5,19,0,195.0,25.0,2.5,16.0,39.0,101.32,55.41
2016,6,5,19,15,97.5,12.5,2.5,15.5,19.5,37.69,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,4.5,2.45,13.5,5.5,0.0,0.0
2016,6,6,5,0,57.0,9.0,2.5,14.0,11.0,8.85,0.0
2016,6,6,5,15,173.0,22.0,2.5,14.0,40.0,17.0,4.82
2016,6,6,5,30,289.0,35.0,2.5,14.0,69.0,26.71,17.15
2016,6,6,5,45,373.5,44.5,2.5,14.5,110.0,32.59,23.0
2016,6,6,6,0,458.0,54.0,2.5,15.0,151.0,38.08,28.18
2016,6,6,6,15,515.5,61.0,2.45,15.0,197.0,48.65,30.75
2016,6,6,6,30,573.0,68.0,2.4,15.0,243.0,83.27,45.85
2016,6,6,6,45,286.5,90.0,2.4,15.5,177.5,100.72,67.23
2016,6,6,7,0,0.0,112.0,2.4,16.0,112.0,105.81,83.36
2016,6,6,7,15,5.0,138.5,2.4,16.5,141.0,131.15,103.62
2016,6,6,7,30,10.0,165.0,2.4,17.0,170.0,157.08,124.04
2016,6,6,7,45,86.5,209.5,2.4,17.5,259.0,215.94,168.87
2016,6,6,8,0,163.0,254.0,2.4,18.0,348.0,281.75,219.14
2016,6,6,8,15,150.5,277.0,2.4,18.0,369.5,306.41,238.69
2016,6,6,8,30,138.0,300.0,2.4,18.0,391.0,329.97,257.08
2016,6,6,8,45,185.5,318.5,2.45,18.5,449.5,378.13,293.6
2016,6,6,9,0,233.0,337.0,2.5,19.0,508.0,430.55,332.93
2016,6,6,9,15,162.5,354.5,2.5,19.0,476.5,417.68,322.37
2016,6,6,9,30,92.0,372.0,2.5,19.0,445.0,402.39,309.61
2016,6,6,9,45,92.0,388.0,2.55,19.5,464.0,422.69,323.98
2016,6,6,10,0,92.0,404.0,2.6,20.0,483.0,442.95,338.02
2016,6,6,10,15,97.5,412.0,2.6,20.0,498.0,459.95,350.3
2016,6,6,10,30,103.0,420.0,2.6,20.0,513.0,477.17,362.73
2016,6,6,10,45,204.0,431.5,2.65,20.5,620.5,573.31,434.17
2016,6,6,11,0,305.0,443.0,2.7,21.0,728.0,676.19,508.11
2016,6,6,11,15,222.5,461.5,2.65,21.0,671.5,635.07,475.86
2016,6,6,11,30,140.0,480.0,2.6,21.0,615.0,588.2,440.09
2016,6,6,11,45,263.0,451.5,2.6,21.0,705.5,680.0,509.03
2016,6,6,12,0,386.0,423.0,2.6,21.0,796.0,775.37,578.04
2016,6,6,12,15,387.0,421.5,2.6,21.0,795.0,784.69,583.83
2016,6,6,12,30,388.0,420.0,2.6,21.0,794.0,792.8,589.51
2016,6,6,12,45,629.5,273.5,2.6,21.0,873.5,891.66,665.34
2016,6,6,13,0,871.0,127.0,2.6,21.0,953.0,978.15,723.39
2016,6,6,13,15,868.0,126.0,2.6,21.0,937.0,978.48,723.2
2016,6,6,13,30,865.0,125.0,2.6,21.0,921.0,976.01,722.11
2016,6,6,13,45,859.0,124.5,2.6,21.0,898.5,968.36,717.74
2016,6,6,14,0,853.0,124.0,2.6,21.0,876.0,958.01,711.72
2016,6,6,14,15,846.0,122.5,2.6,21.0,847.5,943.03,702.74
2016,6,6,14,30,839.0,121.0,2.6,21.0,819.0,925.53,692.17
2016,6,6,14,45,829.0,119.5,2.65,21.0,784.0,902.83,678.56
2016,6,6,15,0,819.0,118.0,2.7,21.0,749.0,883.35,667.15
2016,6,6,15,15,806.5,116.0,2.7,20.5,710.0,853.66,649.55
2016,6,6,15,30,794.0,114.0,2.7,20.0,671.0,822.19,630.6
2016,6,6,15,45,778.0,111.0,2.75,20.0,627.5,785.06,606.6
2016,6,6,16,0,762.0,108.0,2.8,20.0,584.0,746.72,581.45
2016,6,6,16,15,741.5,104.5,2.85,19.5,537.5,703.33,553.31
2016,6,6,16,30,721.0,101.0,2.9,19.0,491.0,659.45,524.23
2016,6,6,16,45,695.5,96.5,2.95,18.5,443.0,613.22,492.4
2016,6,6,17,0,670.0,92.0,3.0,18.0,395.0,565.01,457.07
2016,6,6,17,15,634.0,87.0,3.0,17.5,345.5,510.32,415.38
2016,6,6,17,30,598.0,82.0,3.0,17.0,296.0,457.44,373.8
2016,6,6,17,45,551.5,74.5,3.0,17.0,248.5,398.07,325.06
2016,6,6,18,0,505.0,67.0,3.0,17.0,201.0,342.01,277.59
2016,6,6,18,15,435.5,58.5,2.95,16.5,156.0,278.03,222.95
2016,6,6,18,30,366.0,50.0,2.9,16.0,111.0,220.0,172.13
2016,6,6,18,45,267.5,37.5,2.9,15.5,74.5,152.35,113.27
2016,6,6,19,0,169.0,25.0,2.9,15.0,38.0,93.8,52.92
2016,6,6,19,15,84.5,12.5,2.9,14.5,19.0,34.42,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,2.35,13.5,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,2.4,14.0,11.0,9.83,0.0
2016,6,7,5,15,149.5,24.0,2.4,14.0,39.5,18.64,5.94
2016,6,7,5,30,259.0,38.0,2.4,14.0,68.0,29.04,19.15
2016,6,7,5,45,349.5,48.0,2.45,14.5,109.5,35.82,25.84
2016,6,7,6,0,440.0,58.0,2.5,15.0,151.0,41.63,31.32
2016,6,7,6,15,220.0,60.0,2.45,15.0,106.5,45.79,31.14
2016,6,7,6,30,0.0,62.0,2.4,15.0,62.0,59.92,45.41
2016,6,7,6,45,0.0,74.5,2.35,15.5,74.5,71.71,55.2
2016,6,7,7,0,0.0,87.0,2.3,16.0,87.0,83.51,64.82
2016,6,7,7,15,0.0,114.5,2.25,16.0,114.5,108.88,85.67
2016,6,7,7,30,0.0,142.0,2.2,16.0,142.0,134.25,106.19
2016,6,7,7,45,12.0,177.5,2.15,16.5,185.0,170.41,134.63
2016,6,7,8,0,24.0,213.0,2.1,17.0,228.0,207.82,163.64
2016,6,7,8,15,20.5,222.0,2.1,17.5,235.0,216.84,170.07
2016,6,7,8,30,17.0,231.0,2.1,18.0,242.0,225.44,176.13
2016,6,7,8,45,57.0,283.5,2.15,18.5,324.5,289.11,225.04
2016,6,7,9,0,97.0,336.0,2.2,19.0,407.0,360.88,279.12
2016,6,7,9,15,185.0,352.0,2.25,19.0,496.5,428.57,330.67
2016,6,7,9,30,273.0,368.0,2.3,19.0,586.0,504.02,387.54
2016,6,7,9,45,242.0,391.0,2.35,19.5,590.5,517.88,396.02
2016,6,7,10,0,211.0,414.0,2.4,20.0,595.0,532.4,404.99
2016,6,7,10,15,254.0,419.0,2.45,20.0,643.0,576.51,437.74
2016,6,7,10,30,297.0,424.0,2.5,20.0,691.0,626.45,474.16
2016,6,7,10,45,592.0,274.0,2.6,20.5,822.0,735.64,559.11
2016,6,7,11,0,887.0,124.0,2.7,21.0,953.0,860.68,647.28
2016,6,7,11,15,890.0,125.0,2.75,21.0,966.5,889.17,665.49
2016,6,7,11,30,893.0,126.0,2.8,21.0,980.0,915.47,683.06
2016,6,7,11,45,895.5,125.5,2.85,21.0,986.5,937.62,697.86
2016,6,7,12,0,898.0,125.0,2.9,21.0,993.0,957.37,711.13
2016,6,7,12,15,898.0,125.0,2.9,21.0,991.5,972.73,721.16
2016,6,7,12,30,898.0,125.0,2.9,21.0,990.0,985.44,729.54
2016,6,7,12,45,899.5,122.5,2.95,21.0,982.5,994.4,735.99
2016,6,7,13,0,901.0,120.0,3.0,21.0,975.0,1000.54,740.71
2016,6,7,13,15,898.0,119.5,3.0,21.0,959.5,1001.44,741.69
2016,6,7,13,30,895.0,119.0,3.0,21.0,944.0,999.45,740.92
2016,6,7,13,45,887.5,120.0,3.05,21.0,920.5,991.77,736.94
2016,6,7,14,0,880.0,121.0,3.1,21.0,897.0,981.35,731.27
2016,6,7,14,15,735.5,195.5,3.1,20.5,829.5,923.82,694.89
2016,6,7,14,30,591.0,270.0,3.1,20.0,762.0,857.51,649.93
2016,6,7,14,45,478.5,298.0,3.15,20.0,685.5,773.63,590.18
2016,6,7,15,0,366.0,326.0,3.2,20.0,609.0,685.95,526.51
2016,6,7,15,15,218.0,317.0,3.2,19.5,483.5,529.88,411.48
2016,6,7,15,30,70.0,308.0,3.2,19.0,358.0,379.89,296.22
2016,6,7,15,45,99.0,293.5,3.2,19.0,359.0,388.62,305.26
2016,6,7,16,0,128.0,279.0,3.2,19.0,360.0,404.27,318.87
2016,6,7,16,15,199.5,250.0,3.15,18.5,364.0,425.52,338.77
2016,6,7,16,30,271.0,221.0,3.1,18.0,368.0,449.92,360.69
2016,6,7,16,45,292.0,195.0,3.1,18.0,339.0,427.24,344.43
2016,6,7,17,0,313.0,169.0,3.1,18.0,310.0,402.09,326.01
2016,6,7,17,15,212.0,155.5,3.1,17.5,246.0,312.46,254.22
2016,6,7,17,30,111.0,142.0,3.1,17.0,182.0,223.5,181.51
2016,6,7,17,45,95.5,121.5,3.1,17.0,152.5,188.69,152.85
2016,6,7,18,0,80.0,101.0,3.1,17.0,123.0,154.95,124.43
2016,6,7,18,15,64.0,80.5,3.0,16.5,95.5,116.45,91.85
2016,6,7,18,30,48.0,60.0,2.9,16.0,68.0,84.99,64.74
2016,6,7,18,45,24.0,41.5,2.85,15.5,45.5,54.16,38.14
2016,6,7,19,0,0.0,23.0,2.8,15.0,23.0,22.73,9.68
2016,6,7,19,15,0.0,11.5,2.8,14.5,11.5,11.3,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,13.0,6.0,5.9,0.0
2016,6,8,5,15,1.5,21.5,2.95,13.0,21.5,20.59,7.29
2016,6,8,5,30,3.0,37.0,3.0,13.0,37.0,34.78,24.13
2016,6,8,5,45,16.0,55.5,3.15,13.5,58.5,49.81,38.22
2016,6,8,6,0,29.0,74.0,3.3,14.0,80.0,65.33,52.41
2016,6,8,6,15,37.0,94.5,3.35,14.0,104.5,83.01,64.63
2016,6,8,6,30,45.0,115.0,3.4,14.0,129.0,103.79,81.11
2016,6,8,6,45,51.0,135.5,3.5,14.5,154.0,125.37,98.26
2016,6,8,7,0,57.0,156.0,3.6,15.0,179.0,147.72,116.09
2016,6,8,7,15,41.5,169.0,3.65,15.0,187.0,160.39,127.01
2016,6,8,7,30,26.0,182.0,3.7,15.0,195.0,175.9,140.06
2016,6,8,7,45,91.5,218.0,3.75,15.5,270.0,224.51,177.35
2016,6,8,8,0,157.0,254.0,3.8,16.0,345.0,279.69,220.1
2016,6,8,8,15,148.5,276.5,3.8,16.0,368.5,305.23,240.68
2016,6,8,8,30,140.0,299.0,3.8,16.0,392.0,330.05,260.36
2016,6,8,8,45,224.5,309.5,3.85,16.5,470.0,389.66,306.59
2016,6,8,9,0,309.0,320.0,3.9,17.0,548.0,452.39,354.99
2016,6,8,9,15,397.5,304.5,3.9,17.0,613.0,502.79,394.75
2016,6,8,9,30,486.0,289.0,3.9,17.0,678.0,563.41,442.08
2016,6,8,9,45,674.5,206.5,3.9,17.5,770.5,634.87,498.63
2016,6,8,10,0,863.0,124.0,3.9,18.0,863.0,722.58,565.88
2016,6,8,10,15,596.0,269.0,3.9,18.0,786.5,689.26,535.53
2016,6,8,10,30,329.0,414.0,3.9,18.0,710.0,642.03,493.9
2016,6,8,10,45,432.0,386.0,3.9,18.0,784.0,711.56,547.16
2016,6,8,11,0,535.0,358.0,3.9,18.0,858.0,788.18,604.05
2016,6,8,11,15,541.0,362.5,3.95,18.0,874.5,815.7,623.29
2016,6,8,11,30,547.0,367.0,4.0,18.0,891.0,842.27,642.05
2016,6,8,11,45,713.5,253.0,4.05,18.0,940.5,899.13,687.65
2016,6,8,12,0,880.0,139.0,4.1,18.0,990.0,954.16,725.54
2016,6,8,12,15,879.5,139.0,4.1,18.0,988.5,968.92,735.27
2016,6,8,12,30,879.0,139.0,4.1,18.0,987.0,981.07,743.59
2016,6,8,12,45,858.5,150.5,4.1,18.0,972.0,982.49,744.68
2016,6,8,13,0,838.0,162.0,4.1,18.0,957.0,986.48,747.72
2016,6,8,13,15,697.0,250.5,4.05,18.0,905.0,947.23,720.86
2016,6,8,13,30,556.0,339.0,4.0,18.0,853.0,901.46,685.16
2016,6,8,13,45,694.0,244.0,4.0,18.0,868.5,941.18,718.23
2016,6,8,14,0,832.0,149.0,4.0,18.0,884.0,970.05,738.65
2016,6,8,14,15,824.0,147.5,3.95,17.5,855.0,954.7,729.84
2016,6,8,14,30,816.0,146.0,3.9,17.0,826.0,936.86,719.69
2016,6,8,14,45,677.0,202.0,3.85,17.0,750.0,859.89,666.55
2016,6,8,15,0,538.0,258.0,3.8,17.0,674.0,778.73,606.78
2016,6,8,15,15,538.0,240.0,3.8,17.0,637.5,749.62,587.69
2016,6,8,15,30,538.0,222.0,3.8,17.0,601.0,718.66,566.72
2016,6,8,15,45,553.0,200.0,3.8,17.0,567.5,694.13,550.67
2016,6,8,16,0,568.0,178.0,3.8,17.0,534.0,670.76,535.13
2016,6,8,16,15,555.5,165.5,3.8,16.5,491.0,626.33,503.95
2016,6,8,16,30,543.0,153.0,3.8,16.0,448.0,585.1,474.52
2016,6,8,16,45,563.5,131.0,3.8,16.0,411.5,560.17,456.74
2016,6,8,17,0,584.0,109.0,3.8,16.0,375.0,528.29,433.02
2016,6,8,17,15,492.0,111.0,3.75,15.5,316.0,445.72,367.52
2016,6,8,17,30,400.0,113.0,3.7,15.0,257.0,374.57,309.66
2016,6,8,17,45,358.5,102.0,3.7,15.0,216.5,323.04,266.67
2016,6,8,18,0,317.0,91.0,3.7,15.0,176.0,274.7,225.26
2016,6,8,18,15,274.0,75.0,3.55,14.5,137.5,223.23,180.8
2016,6,8,18,30,231.0,59.0,3.4,14.0,99.0,175.45,138.67
2016,6,8,18,45,167.0,43.0,3.3,14.0,67.0,117.53,87.89
2016,6,8,19,0,103.0,27.0,3.2,14.0,35.0,70.87,41.24
2016,6,8,19,15,51.5,13.5,3.15,14.0,17.5,26.89,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,3.0,13.0,6.0,0.0,0.0
2016,6,9,5,0,40.0,11.0,3.1,13.0,12.0,10.81,0.0
2016,6,9,5,15,153.0,25.0,3.25,13.0,41.0,19.46,6.64
2016,6,9,5,30,266.0,39.0,3.4,13.0,70.0,29.85,19.93
2016,6,9,5,45,355.5,49.5,3.6,13.5,112.0,37.23,27.17
2016,6,9,6,0,445.0,60.0,3.8,14.0,154.0,43.44,33.05
2016,6,9,6,15,228.0,83.0,3.8,14.0,132.0,68.89,50.71
2016,6,9,6,30,11.0,106.0,3.8,14.0,110.0,98.29,77.67
2016,6,9,6,45,17.0,125.0,3.8,14.5,132.0,117.25,92.96
2016,6,9,7,0,23.0,144.0,3.8,15.0,154.0,136.9,108.62
2016,6,9,7,15,31.5,167.0,3.75,15.0,182.0,156.74,124.41
2016,6,9,7,30,40.0,190.0,3.7,15.0,210.0,181.56,144.25
2016,6,9,7,45,48.0,214.0,3.7,15.5,240.0,208.06,165.06
2016,6,9,8,0,56.0,238.0,3.7,16.0,270.0,235.51,186.43
2016,6,9,8,15,37.0,235.5,3.65,16.5,257.5,230.61,182.12
2016,6,9,8,30,18.0,233.0,3.6,17.0,245.0,227.68,179.2
2016,6,9,8,45,15.0,232.5,3.55,17.5,243.0,227.54,178.37
2016,6,9,9,0,12.0,232.0,3.5,18.0,241.0,226.92,177.15
2016,6,9,9,15,12.5,242.0,3.45,18.0,252.0,237.63,185.21
2016,6,9,9,30,13.0,252.0,3.4,18.0,263.0,248.38,193.25
2016,6,9,9,45,21.5,294.0,3.4,18.0,312.5,294.29,228.63
2016,6,9,10,0,30.0,336.0,3.4,18.0,362.0,337.58,261.52
2016,6,9,10,15,50.0,377.0,3.35,18.0,421.5,392.77,303.33
2016,6,9,10,30,70.0,418.0,3.3,18.0,481.0,449.75,345.86
2016,6,9,10,45,87.0,437.5,3.3,18.5,518.0,486.05,372.01
2016,6,9,11,0,104.0,457.0,3.3,19.0,555.0,523.49,398.78
2016,6,9,11,15,108.0,459.5,3.3,19.0,562.5,534.61,406.69
2016,6,9,11,30,112.0,462.0,3.3,19.0,570.0,546.16,415.07
2016,6,9,11,45,307.5,413.0,3.35,19.0,710.5,683.36,520.5
2016,6,9,12,0,503.0,364.0,3.4,19.0,851.0,828.53,627.56
2016,6,9,12,15,481.5,384.0,3.45,19.0,849.5,839.59,633.56
2016,6,9,12,30,460.0,404.0,3.5,19.0,848.0,848.81,639.3
2016,6,9,12,45,486.0,377.0,3.55,19.0,842.0,855.95,645.92
2016,6,9,13,0,512.0,350.0,3.6,19.0,836.0,861.28,651.38
2016,6,9,13,15,709.5,231.5,3.65,19.0,893.0,940.3,711.95
2016,6,9,13,30,907.0,113.0,3.7,19.0,950.0,1005.55,756.57
2016,6,9,13,45,903.5,111.0,3.75,19.0,927.5,998.64,752.39
2016,6,9,14,0,900.0,109.0,3.8,19.0,905.0,988.84,746.94
2016,6,9,14,15,893.0,108.0,3.8,19.0,875.5,973.92,737.78
2016,6,9,14,30,886.0,107.0,3.8,19.0,846.0,956.34,726.9
2016,6,9,14,45,877.5,105.0,3.85,19.0,811.0,933.75,712.93
2016,6,9,15,0,869.0,103.0,3.9,19.0,776.0,908.78,697.32
2016,6,9,15,15,857.5,101.0,3.95,18.5,736.0,878.9,679.5
2016,6,9,15,30,846.0,99.0,4.0,18.0,696.0,847.09,660.13
2016,6,9,15,45,830.5,97.0,4.05,18.0,651.5,810.17,635.63
2016,6,9,16,0,815.0,95.0,4.1,18.0,607.0,776.84,613.51
2016,6,9,16,15,796.0,92.0,4.1,17.5,559.5,733.54,584.67
2016,6,9,16,30,777.0,89.0,4.1,17.0,512.0,689.55,554.85
2016,6,9,16,45,750.5,86.0,4.15,17.0,462.5,639.81,519.19
2016,6,9,17,0,724.0,83.0,4.2,17.0,413.0,590.43,482.16
2016,6,9,17,15,690.5,78.5,4.2,16.5,362.5,537.81,441.62
2016,6,9,17,30,657.0,74.0,4.2,16.0,312.0,484.64,399.4
2016,6,9,17,45,609.0,68.5,4.2,15.5,262.5,424.2,349.88
2016,6,9,18,0,561.0,63.0,4.2,15.0,213.0,367.12,301.49
2016,6,9,18,15,493.0,55.5,4.1,14.5,167.5,302.29,245.27
2016,6,9,18,30,425.0,48.0,4.0,14.0,122.0,243.24,192.69
2016,6,9,18,45,323.5,37.5,3.95,14.0,83.0,174.96,132.05
2016,6,9,19,0,222.0,27.0,3.9,14.0,44.0,115.38,70.66
2016,6,9,19,15,111.0,13.5,3.85,13.5,22.0,42.76,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,44.0,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,88.0,11.0,3.4,13.0,13.0,10.81,0.0
2016,6,10,5,15,216.5,22.0,3.55,13.5,43.5,16.91,5.04
2016,6,10,5,30,345.0,33.0,3.7,14.0,74.0,24.78,15.52
2016,6,10,5,45,425.5,42.0,3.85,14.5,116.0,30.31,20.99
2016,6,10,6,0,506.0,51.0,4.0,15.0,158.0,35.47,25.85
2016,6,10,6,15,562.0,57.0,4.05,15.0,205.5,46.55,28.09
2016,6,10,6,30,618.0,63.0,4.1,15.0,253.0,82.41,43.46
2016,6,10,6,45,653.5,68.5,4.2,15.5,301.5,121.37,68.87
2016,6,10,7,0,689.0,74.0,4.3,16.0,350.0,167.17,104.67
2016,6,10,7,15,718.5,78.0,4.3,16.5,400.0,210.91,141.78
2016,6,10,7,30,748.0,82.0,4.3,17.0,450.0,257.65,182.7
2016,6,10,7,45,768.0,86.0,4.3,17.5,498.0,304.35,224.22
2016,6,10,8,0,788.0,90.0,4.3,18.0,546.0,352.79,266.74
2016,6,10,8,15,806.0,92.5,4.3,18.0,592.5,400.66,308.66
2016,6,10,8,30,824.0,95.0,4.3,18.0,639.0,453.52,353.56
2016,6,10,8,45,834.5,99.0,4.3,18.5,681.0,500.94,392.59
2016,6,10,9,0,845.0,103.0,4.3,19.0,723.0,548.4,430.54
2016,6,10,9,15,856.0,105.0,4.25,19.0,761.5,594.2,466.95
2016,6,10,9,30,867.0,107.0,4.2,19.0,800.0,639.66,502.36
2016,6,10,9,45,878.0,107.5,4.2,19.0,834.0,683.23,535.76
2016,6,10,10,0,889.0,108.0,4.2,19.0,868.0,726.06,566.98
2016,6,10,10,15,896.0,109.0,4.2,19.0,895.5,765.45,594.52
2016,6,10,10,30,903.0,110.0,4.2,19.0,923.0,803.42,620.84
2016,6,10,10,45,907.5,111.0,4.25,19.5,944.0,837.79,643.41
2016,6,10,11,0,912.0,112.0,4.3,20.0,965.0,870.26,664.48
2016,6,10,11,15,915.5,112.5,4.3,20.0,979.0,899.35,684.13
2016,6,10,11,30,919.0,113.0,4.3,20.0,993.0,926.23,702.22
2016,6,10,11,45,921.0,113.5,4.3,20.0,999.5,949.41,717.77
2016,6,10,12,0,923.0,114.0,4.3,20.0,1006.0,970.11,731.65
2016,6,10,12,15,750.5,233.5,4.3,20.0,959.0,946.08,715.03
2016,6,10,12,30,578.0,353.0,4.3,20.0,912.0,911.75,687.21
2016,6,10,12,45,525.5,371.5,4.3,20.0,875.5,888.72,670.26
2016,6,10,13,0,473.0,390.0,4.3,20.0,839.0,863.26,651.48
2016,6,10,13,15,676.0,263.0,4.3,20.0,893.0,939.58,712.33
2016,6,10,13,30,879.0,136.0,4.3,20.0,947.0,1001.87,754.97
2016,6,10,13,45,563.0,280.5,4.3,20.0,795.5,851.04,648.43
2016,6,10,14,0,247.0,425.0,4.3,20.0,644.0,686.16,521.98
2016,6,10,14,15,205.0,414.5,4.3,19.5,592.0,627.61,481.11
2016,6,10,14,30,163.0,404.0,4.3,19.0,540.0,576.78,444.49
2016,6,10,14,45,278.0,361.0,4.3,19.0,581.0,646.53,500.71
2016,6,10,15,0,393.0,318.0,4.3,19.0,622.0,702.46,545.78
2016,6,10,15,15,367.5,306.5,4.3,19.0,579.5,661.04,515.7
2016,6,10,15,30,342.0,295.0,4.3,19.0,537.0,619.61,485.83
2016,6,10,15,45,323.5,278.5,4.3,19.0,495.0,578.79,456.35
2016,6,10,16,0,305.0,262.0,4.3,19.0,453.0,538.0,426.52
2016,6,10,16,15,350.5,229.5,4.3,18.5,433.0,529.35,423.39
2016,6,10,16,30,396.0,197.0,4.3,18.0,413.0,525.45,423.32
2016,6,10,16,45,376.0,183.5,4.3,17.5,373.0,474.29,385.08
2016,6,10,17,0,356.0,170.0,4.3,17.0,333.0,432.82,353.59
2016,6,10,17,15,494.5,126.5,4.25,16.5,323.0,466.12,383.06
2016,6,10,17,30,633.0,83.0,4.2,16.0,313.0,481.69,397.0
2016,6,10,17,45,582.0,77.0,4.2,16.0,263.5,419.97,345.59
2016,6,10,18,0,531.0,71.0,4.2,16.0,214.0,361.82,296.0
2016,6,10,18,15,460.0,62.5,4.0,15.5,167.5,295.64,239.02
2016,6,10,18,30,389.0,54.0,3.8,15.0,121.0,235.41,185.96
2016,6,10,18,45,282.0,42.0,3.65,14.5,82.5,164.45,124.12
2016,6,10,19,0,175.0,30.0,3.5,14.0,44.0,104.53,65.0
2016,6,10,19,15,87.5,15.0,3.4,13.5,22.0,38.1,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,21.5,5.0,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,43.0,10.0,1.9,12.0,12.0,9.83,0.0
2016,6,11,5,15,157.5,24.5,1.95,12.5,41.5,19.04,6.46
2016,6,11,5,30,272.0,39.0,2.0,13.0,71.0,29.85,19.95
2016,6,11,5,45,364.0,49.0,2.1,13.5,113.5,36.75,26.78
2016,6,11,6,0,456.0,59.0,2.2,14.0,156.0,42.53,32.26
2016,6,11,6,15,515.5,66.5,2.2,14.5,203.5,53.97,34.93
2016,6,11,6,30,575.0,74.0,2.2,15.0,251.0,89.03,50.48
2016,6,11,6,45,620.5,79.5,2.2,16.0,301.5,126.98,74.7
2016,6,11,7,0,666.0,85.0,2.2,17.0,352.0,169.68,106.98
2016,6,11,7,15,697.0,89.5,2.15,17.5,402.0,213.21,143.28
2016,6,11,7,30,728.0,94.0,2.1,18.0,452.0,259.88,183.32
2016,6,11,7,45,752.5,97.0,2.1,18.5,501.0,309.34,226.0
2016,6,11,8,0,777.0,100.0,2.1,19.0,550.0,357.71,267.38
2016,6,11,8,15,795.0,103.0,2.0,19.5,596.5,405.51,307.41
2016,6,11,8,30,813.0,106.0,1.9,20.0,643.0,454.49,347.15
2016,6,11,8,45,828.0,108.0,1.85,20.5,686.0,502.09,384.78
2016,6,11,9,0,843.0,110.0,1.8,21.0,729.0,553.42,423.83
2016,6,11,9,15,853.5,112.0,1.7,21.5,767.0,598.87,457.16
2016,6,11,9,30,864.0,114.0,1.6,22.0,805.0,643.95,489.07
2016,6,11,9,45,868.0,118.0,1.55,22.5,836.5,685.98,518.02
2016,6,11,10,0,872.0,122.0,1.5,23.0,868.0,726.76,544.8
2016,6,11,10,15,878.5,123.0,1.4,23.5,895.0,765.24,567.77
2016,6,11,10,30,885.0,124.0,1.3,24.0,922.0,802.3,589.25
2016,6,11,10,45,711.0,240.5,1.25,24.5,891.0,800.11,584.03
2016,6,11,11,0,537.0,357.0,1.2,25.0,860.0,788.71,569.55
2016,6,11,11,15,515.0,374.5,1.2,25.0,862.0,804.32,579.12
2016,6,11,11,30,493.0,392.0,1.2,25.0,864.0,817.78,586.9
2016,6,11,11,45,512.5,375.0,1.2,25.5,869.0,834.16,596.97
2016,6,11,12,0,532.0,358.0,1.2,26.0,874.0,849.58,606.34
2016,6,11,12,15,716.0,243.5,1.3,26.0,936.0,923.32,659.58
2016,6,11,12,30,900.0,129.0,1.4,26.0,998.0,991.64,703.04
2016,6,11,12,45,907.0,123.5,1.55,26.0,992.0,1003.15,711.81
2016,6,11,13,0,914.0,118.0,1.7,26.0,986.0,1011.84,719.54
2016,6,11,13,15,911.0,117.5,1.85,26.0,970.5,1012.91,722.55
2016,6,11,13,30,908.0,117.0,2.0,26.0,955.0,1011.06,723.8
2016,6,11,13,45,902.0,117.0,2.2,26.0,932.0,1003.9,722.28
2016,6,11,14,0,896.0,117.0,2.4,26.0,909.0,993.92,718.89
2016,6,11,14,15,889.5,115.5,2.5,25.5,880.0,979.15,712.74
2016,6,11,14,30,883.0,114.0,2.6,25.0,851.0,961.7,704.85
2016,6,11,14,45,871.0,114.0,2.75,25.0,815.5,938.18,691.95
2016,6,11,15,0,859.0,114.0,2.9,25.0,780.0,912.45,677.44
2016,6,11,15,15,847.5,111.5,2.95,24.5,740.0,882.41,660.43
2016,6,11,15,30,836.0,109.0,3.0,24.0,700.0,855.69,645.52
2016,6,11,15,45,816.5,108.5,3.05,24.0,655.0,817.42,621.17
2016,6,11,16,0,797.0,108.0,3.1,24.0,610.0,778.03,595.8
