Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,15,777.0,104.5,3.05,23.5,562.5,734.02,567.41
2016,6,11,16,30,757.0,101.0,3.0,23.0,515.0,689.41,538.1
2016,6,11,16,45,727.0,98.0,3.0,22.5,464.5,640.43,505.17
2016,6,11,17,0,697.0,95.0,3.0,22.0,414.0,589.77,468.68
2016,6,11,17,15,662.0,89.5,2.95,21.0,363.5,534.01,427.9
2016,6,11,17,30,627.0,84.0,2.9,20.0,313.0,479.91,386.94
2016,6,11,17,45,577.5,77.5,2.85,19.5,263.5,418.65,338.12
2016,6,11,18,0,528.0,71.0,2.8,19.0,214.0,360.86,290.5
2016,6,11,18,15,459.0,62.0,2.75,18.5,168.0,295.14,235.17
2016,6,11,18,30,390.0,53.0,2.7,18.0,122.0,235.24,183.39
2016,6,11,18,45,290.5,41.0,2.65,17.5,83.0,166.43,124.15
2016,6,11,19,0,191.0,29.0,2.6,17.0,44.0,108.58,67.57
2016,6,11,19,15,95.5,14.5,2.55,16.5,22.0,39.84,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.5,5.5,2.1,12.5,5.5,0.0,0.0
2016,6,12,5,0,27.0,11.0,2.1,13.0,11.0,10.81,0.0
2016,6,12,5,15,132.5,26.5,2.2,13.5,40.5,20.71,7.45
2016,6,12,5,30,238.0,42.0,2.3,14.0,70.0,32.32,21.96
2016,6,12,5,45,330.0,53.0,2.4,14.5,112.0,39.74,29.27
2016,6,12,6,0,422.0,64.0,2.5,15.0,154.0,47.17,36.22
2016,6,12,6,15,483.5,72.5,2.45,15.0,201.5,58.82,39.31
2016,6,12,6,30,545.0,81.0,2.4,15.0,249.0,93.27,55.08
2016,6,12,6,45,596.5,86.0,2.35,15.5,299.5,129.9,78.31
2016,6,12,7,0,648.0,91.0,2.3,16.0,350.0,171.9,110.0
2016,6,12,7,15,680.0,95.5,2.25,16.5,400.5,214.73,145.73
2016,6,12,7,30,712.0,100.0,2.2,17.0,451.0,260.82,185.3
2016,6,12,7,45,740.5,102.5,2.15,17.5,500.5,310.51,228.06
2016,6,12,8,0,769.0,105.0,2.1,18.0,550.0,359.23,269.64
2016,6,12,8,15,787.0,108.0,2.05,18.0,596.5,406.63,310.12
2016,6,12,8,30,805.0,111.0,2.0,18.0,643.0,455.23,350.59
2016,6,12,8,45,820.5,113.0,1.95,18.5,686.0,502.71,388.43
2016,6,12,9,0,836.0,115.0,1.9,19.0,729.0,550.74,425.49
2016,6,12,9,15,847.0,117.0,1.9,19.0,767.0,599.37,462.83
2016,6,12,9,30,858.0,119.0,1.9,19.0,805.0,644.52,496.8
2016,6,12,9,45,873.0,117.0,1.9,19.5,839.5,688.19,528.09
2016,6,12,10,0,888.0,115.0,1.9,20.0,874.0,731.41,557.54
2016,6,12,10,15,894.0,116.0,1.95,20.0,901.0,770.08,583.66
2016,6,12,10,30,900.0,117.0,2.0,20.0,928.0,807.27,608.61
2016,6,12,10,45,903.5,118.0,2.1,20.5,947.5,840.81,630.18
2016,6,12,11,0,907.0,119.0,2.2,21.0,967.0,872.4,650.32
2016,6,12,11,15,909.5,119.5,2.25,21.0,980.0,900.58,668.92
2016,6,12,11,30,912.0,120.0,2.3,21.0,993.0,926.52,686.04
2016,6,12,11,45,911.5,121.0,2.4,21.5,998.0,947.86,699.29
2016,6,12,12,0,911.0,122.0,2.5,22.0,1003.0,966.65,710.91
2016,6,12,12,15,910.5,122.0,2.55,22.0,1001.5,981.86,721.15
2016,6,12,12,30,910.0,122.0,2.6,22.0,1000.0,994.38,729.76
2016,6,12,12,45,903.0,124.5,2.65,22.0,989.5,1000.33,734.2
2016,6,12,13,0,896.0,127.0,2.7,22.0,979.0,1003.42,736.94
2016,6,12,13,15,892.5,126.5,2.7,21.5,963.0,1004.07,739.19
2016,6,12,13,30,889.0,126.0,2.7,21.0,947.0,1001.85,739.69
2016,6,12,13,45,883.0,125.0,2.7,21.0,924.0,993.84,735.11
2016,6,12,14,0,877.0,124.0,2.7,21.0,901.0,983.06,728.85
2016,6,12,14,15,870.0,122.5,2.65,21.0,871.5,968.08,719.47
2016,6,12,14,30,863.0,121.0,2.6,21.0,842.0,950.51,708.49
2016,6,12,14,45,853.5,119.0,2.6,21.0,807.0,927.59,694.44
2016,6,12,15,0,844.0,117.0,2.6,21.0,772.0,902.38,678.89
2016,6,12,15,15,831.5,115.0,2.55,20.5,732.0,877.74,664.58
2016,6,12,15,30,819.0,113.0,2.5,20.0,692.0,845.86,645.19
2016,6,12,15,45,804.0,110.0,2.45,20.0,648.0,809.07,621.07
2016,6,12,16,0,789.0,107.0,2.4,20.0,604.0,770.94,595.84
2016,6,12,16,15,768.5,103.5,2.35,19.5,556.5,726.82,567.15
2016,6,12,16,30,748.0,100.0,2.3,19.0,509.0,682.15,537.58
2016,6,12,16,45,722.0,96.0,2.3,19.0,460.0,635.12,504.96
2016,6,12,17,0,696.0,92.0,2.3,19.0,411.0,586.19,468.9
2016,6,12,17,15,661.0,86.5,2.25,18.5,361.0,530.47,427.2
2016,6,12,17,30,626.0,81.0,2.2,18.0,311.0,476.42,385.49
2016,6,12,17,45,578.5,75.0,2.2,18.0,262.0,416.89,337.5
2016,6,12,18,0,531.0,69.0,2.2,18.0,213.0,360.65,290.67
2016,6,12,18,15,463.5,60.5,2.15,17.5,167.5,296.02,236.28
2016,6,12,18,30,396.0,52.0,2.1,17.0,122.0,237.09,185.28
2016,6,12,18,45,298.5,40.0,2.05,16.5,83.5,169.62,127.05
2016,6,12,19,0,201.0,28.0,2.0,16.0,45.0,110.73,69.93
2016,6,12,19,15,100.5,14.0,2.05,15.5,22.5,40.8,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.7,12.5,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,2.8,13.0,12.0,10.81,0.0
2016,6,13,5,15,163.0,24.5,2.8,13.0,41.5,19.04,6.38
2016,6,13,5,30,276.0,38.0,2.8,13.0,71.0,29.04,19.24
2016,6,13,5,45,368.0,47.5,2.85,13.5,112.5,35.35,25.53
2016,6,13,6,0,460.0,57.0,2.9,14.0,154.0,40.74,30.66
2016,6,13,6,15,519.0,64.0,2.9,14.0,201.5,51.77,33.16
2016,6,13,6,30,578.0,71.0,2.9,14.0,249.0,86.53,48.52
2016,6,13,6,45,341.0,116.0,2.95,14.5,226.0,127.86,87.91
2016,6,13,7,0,104.0,161.0,3.0,15.0,203.0,154.64,119.7
2016,6,13,7,15,170.0,180.5,3.0,15.0,259.5,191.5,147.43
2016,6,13,7,30,236.0,200.0,3.0,15.0,316.0,230.23,177.35
2016,6,13,7,45,161.5,224.0,3.05,15.5,307.5,246.02,192.61
2016,6,13,8,0,87.0,248.0,3.1,16.0,299.0,254.59,200.83
2016,6,13,8,15,59.5,252.0,3.15,16.0,288.0,253.56,200.28
2016,6,13,8,30,32.0,256.0,3.2,16.0,277.0,249.55,197.0
2016,6,13,8,45,39.5,281.0,3.25,16.5,309.0,278.25,218.91
2016,6,13,9,0,47.0,306.0,3.3,17.0,341.0,307.81,241.18
2016,6,13,9,15,119.0,343.0,3.3,17.0,437.0,382.24,299.05
2016,6,13,9,30,191.0,380.0,3.3,17.0,533.0,467.06,363.89
2016,6,13,9,45,316.5,357.5,3.3,17.5,623.0,537.07,417.62
2016,6,13,10,0,442.0,335.0,3.3,18.0,713.0,617.2,478.13
2016,6,13,10,15,435.0,350.5,3.4,18.0,732.0,645.31,498.31
2016,6,13,10,30,428.0,366.0,3.5,18.0,751.0,672.28,517.74
2016,6,13,10,45,672.5,239.0,3.6,18.0,860.5,767.4,593.48
2016,6,13,11,0,917.0,112.0,3.7,18.0,970.0,874.02,669.78
2016,6,13,11,15,920.0,112.5,3.8,18.0,984.0,902.89,689.22
2016,6,13,11,30,923.0,113.0,3.9,18.0,998.0,929.5,707.68
2016,6,13,11,45,923.0,114.5,4.0,18.0,1004.0,951.99,723.33
2016,6,13,12,0,923.0,116.0,4.1,18.0,1010.0,971.93,737.32
2016,6,13,12,15,922.5,116.0,4.15,18.0,1008.5,987.32,747.99
2016,6,13,12,30,922.0,116.0,4.2,18.0,1007.0,999.97,756.91
2016,6,13,12,45,920.0,116.0,4.3,18.0,998.0,1008.38,763.36
2016,6,13,13,0,918.0,116.0,4.4,18.0,989.0,1013.9,768.08
2016,6,13,13,15,914.5,115.5,4.45,18.0,973.0,1014.55,769.4
2016,6,13,13,30,911.0,115.0,4.5,18.0,957.0,1012.27,768.87
2016,6,13,13,45,904.0,115.5,4.55,18.0,933.5,1004.71,764.85
2016,6,13,14,0,897.0,116.0,4.6,18.0,910.0,994.34,759.02
2016,6,13,14,15,890.0,114.5,4.6,18.0,881.0,979.14,749.51
2016,6,13,14,30,883.0,113.0,4.6,18.0,852.0,961.29,738.26
2016,6,13,14,45,870.0,113.5,4.7,18.0,816.0,937.44,723.66
2016,6,13,15,0,857.0,114.0,4.8,18.0,780.0,911.42,707.45
2016,6,13,15,15,845.0,111.5,4.8,17.5,739.5,881.04,688.69
2016,6,13,15,30,833.0,109.0,4.8,17.0,699.0,854.01,672.21
2016,6,13,15,45,823.0,104.5,4.85,17.0,656.0,819.4,649.05
2016,6,13,16,0,813.0,100.0,4.9,17.0,613.0,783.11,624.45
2016,6,13,16,15,793.5,96.5,4.9,16.5,565.5,739.02,594.62
2016,6,13,16,30,774.0,93.0,4.9,16.0,518.0,694.26,563.79
2016,6,13,16,45,588.0,124.0,4.9,16.0,429.0,572.24,469.16
2016,6,13,17,0,402.0,155.0,4.9,16.0,340.0,456.22,375.13
2016,6,13,17,15,537.0,114.0,4.9,15.5,330.0,483.46,400.29
2016,6,13,17,30,672.0,73.0,4.9,15.0,320.0,494.75,411.04
2016,6,13,17,45,623.0,68.5,4.9,15.0,270.0,434.22,360.08
2016,6,13,18,0,574.0,64.0,4.9,15.0,220.0,377.08,310.76
2016,6,13,18,15,507.5,56.5,4.8,14.5,173.5,312.12,254.26
2016,6,13,18,30,441.0,49.0,4.7,14.0,127.0,252.76,201.25
2016,6,13,18,45,330.5,39.0,4.65,14.0,87.5,180.55,137.39
2016,6,13,19,0,220.0,29.0,4.6,14.0,48.0,118.44,76.59
2016,6,13,19,15,110.0,14.5,4.6,13.5,24.0,43.96,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,45,23.0,5.5,3.7,12.0,6.0,0.0,0.0
2016,6,14,5,0,46.0,11.0,3.7,12.0,12.0,10.81,0.0
2016,6,14,5,15,164.5,24.5,3.7,12.0,41.5,19.05,6.36
2016,6,14,5,30,283.0,38.0,3.7,12.0,71.0,29.05,19.32
2016,6,14,5,45,385.5,46.0,3.75,12.5,114.5,33.97,24.41
2016,6,14,6,0,488.0,54.0,3.8,13.0,158.0,38.1,28.43
2016,6,14,6,15,546.0,60.5,3.8,13.5,205.5,49.07,30.72
2016,6,14,6,30,604.0,67.0,3.8,14.0,253.0,84.6,46.05
2016,6,14,6,45,653.0,70.0,3.85,14.5,303.5,122.19,69.86
2016,6,14,7,0,702.0,73.0,3.9,15.0,354.0,167.86,105.01
2016,6,14,7,15,664.5,91.0,3.85,15.5,385.5,207.36,141.31
2016,6,14,7,30,627.0,109.0,3.8,16.0,417.0,246.66,178.03
2016,6,14,7,45,717.0,97.5,3.75,16.5,484.5,298.49,221.2
2016,6,14,8,0,807.0,86.0,3.7,17.0,552.0,355.12,268.71
2016,6,14,8,15,823.5,88.5,3.65,17.0,598.5,407.27,313.95
2016,6,14,8,30,840.0,91.0,3.6,17.0,645.0,456.23,355.82
2016,6,14,8,45,852.0,93.0,3.55,17.5,687.0,503.29,394.53
2016,6,14,9,0,864.0,95.0,3.5,18.0,729.0,550.5,432.2
2016,6,14,9,15,874.0,97.0,3.5,18.0,767.0,596.5,468.85
2016,6,14,9,30,884.0,99.0,3.5,18.0,805.0,642.07,504.32
2016,6,14,9,45,886.0,103.5,3.5,18.0,836.5,683.99,536.23
2016,6,14,10,0,888.0,108.0,3.5,18.0,868.0,724.5,565.5
2016,6,14,10,15,894.0,109.0,3.55,18.0,894.5,763.16,592.58
2016,6,14,10,30,900.0,110.0,3.6,18.0,921.0,800.34,618.44
2016,6,14,10,45,904.5,111.0,3.65,18.5,941.5,834.68,640.94
2016,6,14,11,0,909.0,112.0,3.7,19.0,962.0,867.14,661.94
2016,6,14,11,15,911.5,112.5,3.75,19.0,975.0,895.38,681.18
2016,6,14,11,30,914.0,113.0,3.8,19.0,988.0,921.37,698.88
2016,6,14,11,45,915.0,113.0,3.9,19.0,994.0,943.16,714.01
2016,6,14,12,0,916.0,113.0,4.0,19.0,1000.0,962.44,727.51
2016,6,14,12,15,916.0,113.0,4.1,18.5,999.0,978.19,740.1
2016,6,14,12,30,916.0,113.0,4.2,18.0,998.0,991.25,751.01
2016,6,14,12,45,916.0,111.5,4.35,18.0,990.0,1000.04,757.94
2016,6,14,13,0,916.0,110.0,4.5,18.0,982.0,1005.97,763.65
2016,6,14,13,15,913.0,109.5,4.55,17.5,966.0,1007.08,766.76
2016,6,14,13,30,910.0,109.0,4.6,17.0,950.0,1005.27,768.01
2016,6,14,13,45,904.0,108.5,4.65,17.0,927.5,997.63,763.87
2016,6,14,14,0,898.0,108.0,4.7,17.0,905.0,987.16,757.89
2016,6,14,14,15,892.0,107.0,4.7,17.0,876.0,973.4,749.3
2016,6,14,14,30,886.0,106.0,4.7,17.0,847.0,956.97,738.95
2016,6,14,14,45,879.5,103.5,4.7,17.0,813.0,935.89,725.38
2016,6,14,15,0,873.0,101.0,4.7,17.0,779.0,912.34,710.12
2016,6,14,15,15,862.0,99.0,4.7,16.5,739.5,882.98,692.04
2016,6,14,15,30,851.0,97.0,4.7,16.0,700.0,851.65,672.4
2016,6,14,15,45,838.5,94.0,4.75,16.0,657.0,816.15,648.55
2016,6,14,16,0,826.0,91.0,4.8,16.0,614.0,779.11,623.33
2016,6,14,16,15,578.0,152.0,4.8,15.5,504.5,635.64,516.39
2016,6,14,16,30,330.0,213.0,4.8,15.0,395.0,486.21,396.78
2016,6,14,16,45,320.0,195.0,4.85,15.0,357.5,448.58,368.34
2016,6,14,17,0,310.0,177.0,4.9,15.0,320.0,410.91,338.91
2016,6,14,17,15,492.0,124.5,4.9,14.5,320.0,463.87,385.6
2016,6,14,17,30,674.0,72.0,4.9,14.0,320.0,495.3,413.18
2016,6,14,17,45,624.0,67.5,4.9,14.0,270.5,434.12,361.44
2016,6,14,18,0,574.0,63.0,4.9,14.0,221.0,376.42,311.5
2016,6,14,18,15,507.5,56.0,4.8,13.5,174.5,312.01,255.24
2016,6,14,18,30,441.0,49.0,4.7,13.0,128.0,253.19,202.49
2016,6,14,18,45,330.5,39.5,4.6,13.0,88.0,181.41,138.76
2016,6,14,19,0,220.0,30.0,4.5,13.0,48.0,119.95,78.66
2016,6,14,19,15,110.0,15.0,4.45,12.5,24.0,53.1,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,12.0,13.0,12.78,0.0
2016,6,15,5,15,151.0,25.0,3.85,12.0,43.0,19.47,6.54
2016,6,15,5,30,302.0,37.0,3.9,12.0,73.0,28.66,18.97
2016,6,15,5,45,397.0,45.5,4.0,12.5,115.5,33.53,24.02
2016,6,15,6,0,492.0,54.0,4.1,13.0,158.0,38.13,28.45
2016,6,15,6,15,550.0,60.5,4.15,13.5,205.5,48.96,30.7
2016,6,15,6,30,608.0,67.0,4.2,14.0,253.0,84.64,46.03
2016,6,15,6,45,654.0,70.5,4.3,14.5,303.5,122.48,70.11
2016,6,15,7,0,700.0,74.0,4.4,15.0,354.0,168.18,105.42
2016,6,15,7,15,729.0,78.0,4.45,15.0,404.0,212.24,143.23
2016,6,15,7,30,758.0,82.0,4.5,15.0,454.0,259.25,185.04
2016,6,15,7,45,783.5,83.5,4.55,15.5,503.5,305.8,226.76
2016,6,15,8,0,809.0,85.0,4.6,16.0,553.0,354.61,270.05
2016,6,15,8,15,825.5,87.5,4.6,16.0,599.0,406.85,315.93
2016,6,15,8,30,842.0,90.0,4.6,16.0,645.0,455.89,358.45
2016,6,15,8,45,856.5,91.0,4.7,16.5,688.0,503.36,398.33
2016,6,15,9,0,871.0,92.0,4.8,17.0,731.0,551.2,437.47
2016,6,15,9,15,881.0,93.5,4.8,17.0,769.0,597.04,474.73
2016,6,15,9,30,891.0,95.0,4.8,17.0,807.0,642.43,510.81
2016,6,15,9,45,894.0,99.0,4.85,17.0,838.5,684.85,544.0
2016,6,15,10,0,897.0,103.0,4.9,17.0,870.0,725.9,574.42
2016,6,15,10,15,903.0,104.0,4.9,17.0,897.0,764.88,602.2
2016,6,15,10,30,909.0,105.0,4.9,17.0,924.0,802.36,628.69
2016,6,15,10,45,913.5,105.5,4.95,17.5,944.5,836.52,651.64
2016,6,15,11,0,918.0,106.0,5.0,18.0,965.0,868.77,673.06
2016,6,15,11,15,921.0,106.5,5.0,18.0,978.5,897.67,693.02
2016,6,15,11,30,924.0,107.0,5.0,18.0,992.0,924.33,711.35
2016,6,15,11,45,926.5,106.5,5.05,18.0,999.0,947.21,727.39
2016,6,15,12,0,929.0,106.0,5.1,18.0,1006.0,967.6,741.76
2016,6,15,12,15,929.0,106.0,5.05,18.0,1005.0,983.53,752.35
2016,6,15,12,30,929.0,106.0,5.0,18.0,1004.0,996.72,761.11
2016,6,15,12,45,917.5,112.5,4.95,18.0,992.5,1002.47,764.81
2016,6,15,13,0,906.0,119.0,4.9,18.0,981.0,1005.3,766.64
2016,6,15,13,15,903.0,118.0,4.85,18.0,965.5,1006.0,767.12
2016,6,15,13,30,900.0,117.0,4.8,18.0,950.0,1003.8,765.74
2016,6,15,13,45,899.5,113.5,4.8,18.0,929.0,998.57,762.82
2016,6,15,14,0,899.0,110.0,4.8,18.0,908.0,990.41,758.01
2016,6,15,14,15,892.5,108.5,4.7,17.5,879.0,975.69,749.4
2016,6,15,14,30,886.0,107.0,4.6,17.0,850.0,958.31,739.03
2016,6,15,14,45,883.0,102.5,4.6,17.0,816.5,938.38,726.33
2016,6,15,15,0,880.0,98.0,4.6,17.0,783.0,915.82,711.81
2016,6,15,15,15,869.0,96.0,4.55,16.5,743.5,886.33,693.32
2016,6,15,15,30,858.0,94.0,4.5,16.0,704.0,854.83,673.32
2016,6,15,15,45,849.5,90.0,4.45,16.0,661.0,821.4,650.49
2016,6,15,16,0,841.0,86.0,4.4,16.0,618.0,786.16,626.21
2016,6,15,16,15,823.0,83.0,4.3,16.0,570.5,743.0,595.58
2016,6,15,16,30,805.0,80.0,4.2,16.0,523.0,703.6,567.58
2016,6,15,16,45,784.0,76.5,4.15,16.0,474.0,656.26,533.43
2016,6,15,17,0,763.0,73.0,4.1,16.0,425.0,608.82,498.58
2016,6,15,17,15,732.0,69.0,3.95,15.5,374.5,554.6,456.58
2016,6,15,17,30,701.0,65.0,3.8,15.0,324.0,501.6,414.33
2016,6,15,17,45,658.5,60.5,3.65,14.5,274.5,443.17,366.32
2016,6,15,18,0,616.0,56.0,3.5,14.0,225.0,389.76,320.78
2016,6,15,18,15,552.5,49.5,3.25,13.5,178.0,325.44,264.9
2016,6,15,18,30,489.0,43.0,3.0,13.0,131.0,266.49,212.19
2016,6,15,18,45,392.0,34.5,2.75,13.0,91.0,198.62,151.47
2016,6,15,19,0,295.0,26.0,2.5,13.0,51.0,140.21,92.51
2016,6,15,19,15,147.5,13.0,2.35,12.5,25.5,62.33,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,6,16,5,0,0.0,8.0,1.2,13.0,8.0,7.86,0.0
2016,6,16,5,15,32.5,23.5,1.2,13.0,27.5,20.93,7.32
2016,6,16,5,30,65.0,39.0,1.2,13.0,47.0,33.97,23.45
2016,6,16,5,45,91.5,58.0,1.3,13.5,74.5,49.31,37.79
2016,6,16,6,0,118.0,77.0,1.4,14.0,102.0,64.26,51.47
2016,6,16,6,15,135.5,97.0,1.3,14.0,133.0,82.01,62.8
2016,6,16,6,30,153.0,117.0,1.2,14.0,164.0,107.54,80.51
2016,6,16,6,45,164.5,138.0,1.2,14.5,196.5,135.13,101.24
2016,6,16,7,0,176.0,159.0,1.2,15.0,229.0,164.11,123.91
2016,6,16,7,15,166.5,182.5,1.15,15.5,256.0,192.1,146.97
2016,6,16,7,30,157.0,206.0,1.1,16.0,283.0,219.42,169.3
2016,6,16,7,45,106.0,221.0,1.1,16.5,275.5,226.64,176.42
2016,6,16,8,0,55.0,236.0,1.1,17.0,268.0,233.29,182.31
2016,6,16,8,15,45.5,248.0,1.1,17.0,276.0,244.49,190.95
2016,6,16,8,30,36.0,260.0,1.1,17.0,284.0,254.69,198.58
2016,6,16,8,45,48.0,288.5,1.1,17.5,322.5,288.82,224.08
2016,6,16,9,0,60.0,317.0,1.1,18.0,361.0,324.26,250.1
2016,6,16,9,15,458.0,212.0,1.15,18.0,576.0,454.75,353.01
2016,6,16,9,30,856.0,107.0,1.2,18.0,791.0,631.21,486.07
2016,6,16,9,45,874.0,103.0,1.3,18.5,826.0,674.9,516.67
2016,6,16,10,0,892.0,99.0,1.4,19.0,861.0,718.36,546.58
2016,6,16,10,15,897.5,100.0,1.5,19.0,887.5,756.78,572.91
2016,6,16,10,30,903.0,101.0,1.6,19.0,914.0,793.69,598.12
2016,6,16,10,45,908.0,101.0,1.7,19.5,934.5,827.58,620.02
2016,6,16,11,0,913.0,101.0,1.8,20.0,955.0,859.61,640.53
2016,6,16,11,15,915.5,101.5,1.9,20.0,968.0,887.94,659.74
2016,6,16,11,30,918.0,102.0,2.0,20.0,981.0,914.02,677.49
2016,6,16,11,45,920.5,101.5,2.1,20.5,987.5,936.76,691.77
2016,6,16,12,0,923.0,101.0,2.2,21.0,994.0,957.02,704.44
2016,6,16,12,15,922.5,100.5,2.25,21.0,993.0,971.89,714.46
2016,6,16,12,30,922.0,100.0,2.3,21.0,992.0,984.0,722.83
2016,6,16,12,45,920.0,100.5,2.4,21.0,983.0,992.87,729.73
2016,6,16,13,0,918.0,101.0,2.5,21.0,974.0,998.86,734.88
2016,6,16,13,15,915.0,100.0,2.55,21.0,958.5,999.45,736.12
2016,6,16,13,30,912.0,99.0,2.6,21.0,943.0,997.1,735.61
2016,6,16,13,45,909.5,97.0,2.65,21.0,921.5,991.29,732.94
2016,6,16,14,0,907.0,95.0,2.7,21.0,900.0,982.56,728.47
2016,6,16,14,15,901.0,94.0,2.7,20.5,871.5,968.67,721.62
2016,6,16,14,30,895.0,93.0,2.7,20.0,843.0,952.09,713.05
2016,6,16,14,45,889.0,90.5,2.75,20.0,809.0,931.28,700.75
2016,6,16,15,0,883.0,88.0,2.8,20.0,775.0,907.96,686.74
2016,6,16,15,15,551.5,203.0,2.75,20.0,624.5,727.51,560.72
2016,6,16,15,30,220.0,318.0,2.7,20.0,474.0,530.37,410.02
2016,6,16,15,45,216.5,299.0,2.7,20.0,444.5,502.93,391.79
2016,6,16,16,0,213.0,280.0,2.7,20.0,415.0,474.97,372.01
2016,6,16,16,15,508.0,177.5,2.6,19.5,466.0,605.5,478.92
2016,6,16,16,30,803.0,75.0,2.5,19.0,517.0,692.29,546.9
2016,6,16,16,45,781.0,71.5,2.45,19.0,468.5,648.76,515.61
2016,6,16,17,0,759.0,68.0,2.4,19.0,420.0,600.77,481.45
2016,6,16,17,15,729.0,65.0,2.3,18.5,370.0,548.52,442.31
2016,6,16,17,30,699.0,62.0,2.2,18.0,320.0,497.43,402.7
2016,6,16,17,45,658.0,57.5,2.1,18.0,271.5,439.93,356.07
2016,6,16,18,0,617.0,53.0,2.0,18.0,223.0,385.08,310.12
2016,6,16,18,15,555.5,47.0,1.8,17.5,177.0,324.18,258.35
2016,6,16,18,30,494.0,41.0,1.6,17.0,131.0,266.53,207.94
2016,6,16,18,45,399.5,33.0,1.45,16.5,91.5,199.88,149.88
2016,6,16,19,0,305.0,25.0,1.3,16.0,52.0,142.48,93.22
2016,6,16,19,15,152.5,12.5,1.2,15.5,26.0,63.28,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.45,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.5,14.0,8.0,7.86,0.0
2016,6,17,5,15,43.0,23.0,1.55,14.5,28.0,20.53,6.84
2016,6,17,5,30,86.0,38.0,1.6,15.0,48.0,31.3,20.95
2016,6,17,5,45,110.5,56.5,1.7,15.5,75.5,45.51,34.16
2016,6,17,6,0,135.0,75.0,1.8,16.0,103.0,62.85,49.81
2016,6,17,6,15,150.0,94.5,1.8,16.0,134.0,80.35,60.83
2016,6,17,6,30,165.0,114.0,1.8,16.0,165.0,105.95,78.25
2016,6,17,6,45,170.5,136.0,1.8,16.5,197.0,134.15,99.54
2016,6,17,7,0,176.0,158.0,1.8,17.0,229.0,163.21,122.46
2016,6,17,7,15,466.0,115.0,1.8,17.0,336.0,188.05,131.79
2016,6,17,7,30,756.0,72.0,1.8,17.0,443.0,249.24,174.39
2016,6,17,7,45,775.5,75.5,1.85,17.5,490.5,295.59,215.18
2016,6,17,8,0,795.0,79.0,1.9,18.0,538.0,347.84,260.13
2016,6,17,8,15,416.0,169.5,1.95,18.0,411.5,310.4,239.25
2016,6,17,8,30,37.0,260.0,2.0,18.0,285.0,255.09,198.9
2016,6,17,8,45,155.5,293.5,2.05,18.5,406.0,341.5,265.48
2016,6,17,9,0,274.0,327.0,2.1,19.0,527.0,438.78,338.84
2016,6,17,9,15,174.5,344.5,2.15,19.0,474.5,415.31,320.08
2016,6,17,9,30,75.0,362.0,2.2,19.0,422.0,382.58,294.01
2016,6,17,9,45,51.0,344.0,2.3,19.5,385.5,355.66,272.94
2016,6,17,10,0,27.0,326.0,2.4,20.0,349.0,326.14,249.66
2016,6,17,10,15,21.5,308.5,2.45,20.0,327.5,310.89,237.96
2016,6,17,10,30,16.0,291.0,2.5,20.0,306.0,291.57,223.09
2016,6,17,10,45,13.5,265.0,2.55,20.5,277.5,265.91,203.11
2016,6,17,11,0,11.0,239.0,2.6,21.0,249.0,239.79,182.76
2016,6,17,11,15,51.0,352.0,2.65,21.0,401.0,382.95,291.65
2016,6,17,11,30,91.0,465.0,2.7,21.0,553.0,529.56,398.55
2016,6,17,11,45,52.0,363.0,2.75,21.0,413.0,400.0,303.01
2016,6,17,12,0,13.0,261.0,2.8,21.0,273.0,265.37,201.75
2016,6,17,12,15,32.0,347.0,2.8,21.0,378.0,370.5,281.61
2016,6,17,12,30,51.0,433.0,2.8,21.0,483.0,475.84,358.82
2016,6,17,12,45,35.5,384.5,2.85,21.0,419.5,415.0,313.76
2016,6,17,13,0,20.0,336.0,2.9,21.0,356.0,348.24,264.37
2016,6,17,13,15,14.5,273.5,2.9,21.0,288.0,281.65,214.66
2016,6,17,13,30,9.0,211.0,2.9,21.0,220.0,214.83,163.87
2016,6,17,13,45,4.5,156.0,2.9,21.0,160.5,156.37,118.69
2016,6,17,14,0,0.0,101.0,2.9,21.0,101.0,98.06,72.85
2016,6,17,14,15,2.5,141.5,2.9,20.5,144.0,140.2,106.6
2016,6,17,14,30,5.0,182.0,2.9,20.0,187.0,182.69,140.39
2016,6,17,14,45,4.0,175.5,2.95,20.0,179.0,175.36,134.76
2016,6,17,15,0,3.0,169.0,3.0,20.0,171.0,168.04,129.24
2016,6,17,15,15,1.5,152.0,3.05,19.5,153.0,149.81,115.28
2016,6,17,15,30,0.0,135.0,3.1,19.0,135.0,131.62,101.22
2016,6,17,15,45,38.0,204.5,3.2,19.0,228.5,240.77,189.71
2016,6,17,16,0,76.0,274.0,3.3,19.0,322.0,347.81,274.38
2016,6,17,16,15,82.5,254.0,3.4,18.5,302.5,330.57,262.24
2016,6,17,16,30,89.0,234.0,3.5,18.0,283.0,312.63,249.78
2016,6,17,16,45,74.5,209.0,3.6,18.0,247.5,273.26,219.02
2016,6,17,17,0,60.0,184.0,3.7,18.0,212.0,234.62,188.45
2016,6,17,17,15,51.0,161.5,3.7,17.5,183.5,203.21,163.68
2016,6,17,17,30,42.0,139.0,3.7,17.0,155.0,172.27,138.82
2016,6,17,17,45,36.0,119.0,3.7,16.5,131.5,146.47,117.78
2016,6,17,18,0,30.0,99.0,3.7,16.0,108.0,120.97,96.55
2016,6,17,18,15,20.5,80.0,3.5,15.5,85.5,95.38,74.82
2016,6,17,18,30,11.0,61.0,3.3,15.0,63.0,67.01,50.53
2016,6,17,18,45,5.5,43.0,3.15,15.0,44.0,45.86,32.08
2016,6,17,19,0,0.0,25.0,3.0,15.0,25.0,24.56,12.76
2016,6,17,19,15,0.0,12.5,2.85,14.5,12.5,12.06,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,50.0,5.0,1.65,12.5,6.5,0.0,0.0
2016,6,18,5,0,100.0,10.0,1.7,13.0,13.0,9.83,0.0
2016,6,18,5,15,233.5,21.0,1.75,13.5,43.5,16.06,4.01
2016,6,18,5,30,367.0,32.0,1.8,14.0,74.0,23.98,14.8
2016,6,18,5,45,452.5,39.5,1.85,14.5,117.0,28.23,19.18
2016,6,18,6,0,538.0,47.0,1.9,15.0,160.0,32.23,23.0
2016,6,18,6,15,595.0,52.5,1.9,15.0,208.0,42.18,24.92
2016,6,18,6,30,652.0,58.0,1.9,15.0,256.0,81.98,42.4
2016,6,18,6,45,691.5,62.0,1.9,15.5,307.0,121.32,67.25
2016,6,18,7,0,731.0,66.0,1.9,16.0,358.0,164.87,100.55
2016,6,18,7,15,760.5,69.5,1.85,16.5,409.0,210.04,138.54
2016,6,18,7,30,790.0,73.0,1.8,17.0,460.0,258.2,180.29
2016,6,18,7,45,812.0,76.0,1.75,17.5,510.0,306.5,222.6
2016,6,18,8,0,834.0,79.0,1.7,18.0,560.0,360.93,269.05
2016,6,18,8,15,851.0,81.5,1.6,18.5,607.5,410.32,310.54
2016,6,18,8,30,868.0,84.0,1.5,19.0,655.0,460.72,351.47
2016,6,18,8,45,881.5,86.0,1.45,19.5,699.0,509.76,390.19
2016,6,18,9,0,895.0,88.0,1.4,20.0,743.0,559.07,427.76
2016,6,18,9,15,905.5,89.5,1.35,20.0,782.5,606.24,463.37
2016,6,18,9,30,916.0,91.0,1.3,20.0,822.0,652.99,497.62
2016,6,18,9,45,920.5,94.5,1.3,20.5,855.0,696.98,528.31
2016,6,18,10,0,925.0,98.0,1.3,21.0,888.0,739.69,555.92
2016,6,18,10,15,931.0,99.0,1.3,21.0,915.5,779.73,581.9
2016,6,18,10,30,937.0,100.0,1.3,21.0,943.0,818.23,606.59
2016,6,18,10,45,942.5,100.0,1.3,21.5,965.0,853.67,627.83
2016,6,18,11,0,948.0,100.0,1.3,22.0,987.0,887.2,647.59
2016,6,18,11,15,951.0,100.5,1.35,22.0,1001.0,916.98,666.72
2016,6,18,11,30,954.0,101.0,1.4,22.0,1015.0,944.43,684.37
2016,6,18,11,45,956.0,101.0,1.5,22.5,1021.5,968.05,698.99
2016,6,18,12,0,958.0,101.0,1.6,23.0,1028.0,989.09,712.0
2016,6,18,12,15,958.0,100.5,1.65,23.0,1027.5,1005.06,722.53
2016,6,18,12,30,958.0,100.0,1.7,23.0,1027.0,1018.21,731.43
2016,6,18,12,45,959.0,98.5,1.8,23.0,1019.0,1028.4,739.3
2016,6,18,13,0,960.0,97.0,1.9,23.0,1011.0,1035.63,745.41
2016,6,18,13,15,957.5,96.5,1.9,23.0,996.0,1037.41,746.88
2016,6,18,13,30,955.0,96.0,1.9,23.0,981.0,1036.15,746.6
2016,6,18,13,45,951.0,95.5,1.95,23.0,958.5,1030.38,744.28
2016,6,18,14,0,947.0,95.0,2.0,23.0,936.0,1021.61,740.2
2016,6,18,14,15,941.0,94.0,2.0,23.0,907.0,1007.45,732.15
2016,6,18,14,30,935.0,93.0,2.0,23.0,878.0,990.47,722.41
2016,6,18,14,45,926.0,92.0,2.05,23.0,842.5,967.96,709.75
2016,6,18,15,0,917.0,91.0,2.1,23.0,807.0,942.96,695.45
2016,6,18,15,15,907.0,89.5,2.1,23.0,767.0,914.17,678.07
2016,6,18,15,30,897.0,88.0,2.1,23.0,727.0,883.24,659.21
2016,6,18,15,45,881.5,87.0,2.15,23.0,681.5,846.26,636.58
2016,6,18,16,0,866.0,86.0,2.2,23.0,636.0,807.83,612.68
2016,6,18,16,15,848.0,83.5,2.2,22.5,588.0,764.52,585.78
2016,6,18,16,30,830.0,81.0,2.2,22.0,540.0,724.92,561.02
2016,6,18,16,45,806.0,78.0,2.25,22.0,489.0,675.17,527.63
2016,6,18,17,0,782.0,75.0,2.3,22.0,438.0,625.49,493.57
2016,6,18,17,15,750.5,71.5,2.3,21.5,386.5,570.77,453.69
2016,6,18,17,30,719.0,68.0,2.3,21.0,335.0,517.25,413.32
2016,6,18,17,45,676.0,63.0,2.3,20.5,284.5,457.13,366.33
2016,6,18,18,0,633.0,58.0,2.3,20.0,234.0,402.17,321.57
2016,6,18,18,15,569.0,51.5,2.3,19.0,186.0,336.72,267.47
2016,6,18,18,30,505.0,45.0,2.3,18.0,138.0,276.64,215.9
2016,6,18,18,45,407.5,36.0,2.35,17.5,96.5,206.99,155.52
2016,6,18,19,0,310.0,27.0,2.4,17.0,55.0,146.8,97.15
2016,6,18,19,15,155.0,13.5,2.4,16.5,27.5,65.69,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.5,1.2,13.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,11.0,1.2,14.0,13.0,10.81,0.0
2016,6,19,5,15,243.5,21.5,1.15,14.5,44.5,16.56,4.12
2016,6,19,5,30,382.0,32.0,1.1,15.0,76.0,24.02,14.76
2016,6,19,5,45,468.0,40.0,1.1,16.0,120.0,28.71,19.48
2016,6,19,6,0,554.0,48.0,1.1,17.0,164.0,33.11,23.59
2016,6,19,6,15,609.0,53.5,1.1,17.5,212.5,42.77,25.31
2016,6,19,6,30,664.0,59.0,1.1,18.0,261.0,83.15,42.58
2016,6,19,6,45,494.0,99.5,1.1,18.5,265.0,129.62,81.46
2016,6,19,7,0,324.0,140.0,1.1,19.0,269.0,166.86,117.93
2016,6,19,7,15,560.0,107.0,1.1,19.5,366.0,198.31,134.7
2016,6,19,7,30,796.0,74.0,1.1,20.0,463.0,260.04,178.74
2016,6,19,7,45,816.0,77.0,1.15,20.5,512.5,308.03,220.12
2016,6,19,8,0,836.0,80.0,1.2,21.0,562.0,361.94,265.52
2016,6,19,8,15,852.0,82.0,1.15,21.5,608.5,410.6,305.73
2016,6,19,8,30,868.0,84.0,1.1,22.0,655.0,460.17,345.35
2016,6,19,8,45,879.0,86.5,1.1,22.5,697.5,508.44,382.96
2016,6,19,9,0,890.0,89.0,1.1,23.0,740.0,556.75,419.33
2016,6,19,9,15,899.5,90.5,1.1,23.5,779.0,603.15,453.17
2016,6,19,9,30,909.0,92.0,1.1,24.0,818.0,649.04,485.59
2016,6,19,9,45,923.0,89.5,1.1,24.5,853.0,693.53,516.19
2016,6,19,10,0,937.0,87.0,1.1,25.0,888.0,737.42,543.85
2016,6,19,10,15,942.5,88.0,1.15,25.0,915.0,777.5,569.86
2016,6,19,10,30,948.0,89.0,1.2,25.0,942.0,815.98,594.66
2016,6,19,10,45,949.5,91.0,1.25,25.5,962.0,850.42,615.49
2016,6,19,11,0,951.0,93.0,1.3,26.0,982.0,882.69,634.78
2016,6,19,11,15,953.5,93.5,1.4,26.0,996.0,912.12,654.1
2016,6,19,11,30,956.0,94.0,1.5,26.0,1010.0,939.18,671.95
2016,6,19,11,45,952.0,98.0,1.65,26.0,1015.0,961.25,687.35
2016,6,19,12,0,948.0,102.0,1.8,26.0,1020.0,980.55,701.09
2016,6,19,12,15,947.5,102.0,1.9,26.0,1019.0,996.43,712.12
2016,6,19,12,30,947.0,102.0,2.0,26.0,1018.0,1009.51,721.49
2016,6,19,12,45,936.0,108.0,2.15,26.0,1006.5,1015.55,727.13
2016,6,19,13,0,925.0,114.0,2.3,26.0,995.0,1018.62,731.0
2016,6,19,13,15,922.0,113.5,2.4,26.0,980.0,1020.01,733.35
2016,6,19,13,30,919.0,113.0,2.5,26.0,965.0,1018.45,733.91
2016,6,19,13,45,920.0,108.5,2.6,26.0,944.0,1013.72,732.55
2016,6,19,14,0,921.0,104.0,2.7,26.0,923.0,1005.96,729.32
2016,6,19,14,15,915.0,103.0,2.75,25.5,894.5,992.16,723.24
2016,6,19,14,30,909.0,102.0,2.8,25.0,866.0,975.62,715.44
2016,6,19,14,45,904.0,99.0,2.85,25.0,832.0,955.21,703.71
2016,6,19,15,0,899.0,96.0,2.9,25.0,798.0,932.19,690.27
2016,6,19,15,15,888.5,94.5,2.9,24.5,758.5,903.4,673.89
2016,6,19,15,30,878.0,93.0,2.9,24.0,719.0,872.55,655.99
2016,6,19,15,45,865.5,90.5,2.95,24.0,675.0,837.0,633.75
2016,6,19,16,0,853.0,88.0,3.0,24.0,631.0,799.85,610.17
2016,6,19,16,15,835.5,85.5,3.0,23.5,583.5,757.38,583.39
2016,6,19,16,30,818.0,83.0,3.0,23.0,536.0,718.64,558.82
2016,6,19,16,45,794.5,80.0,3.0,23.0,486.0,669.7,525.26
2016,6,19,17,0,771.0,77.0,3.0,23.0,436.0,620.79,491.02
2016,6,19,17,15,740.0,73.5,2.9,22.0,385.0,566.83,451.92
2016,6,19,17,30,709.0,70.0,2.8,21.0,334.0,514.02,412.31
2016,6,19,17,45,664.5,65.0,2.75,20.5,283.5,455.75,366.26
2016,6,19,18,0,620.0,60.0,2.7,20.0,233.0,398.38,319.37
2016,6,19,18,15,556.5,53.5,2.55,19.5,185.5,333.7,265.0
2016,6,19,18,30,493.0,47.0,2.4,19.0,138.0,274.31,213.5
2016,6,19,18,45,397.5,38.0,2.3,18.5,97.0,205.86,154.25
2016,6,19,19,0,302.0,29.0,2.2,18.0,56.0,146.56,97.1
2016,6,19,19,15,151.0,14.5,2.2,17.5,28.0,66.01,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,45,50.0,5.5,2.45,12.5,6.5,0.0,0.0
2016,6,20,5,0,100.0,11.0,2.5,13.0,13.0,10.81,0.0
2016,6,20,5,15,244.0,22.0,2.5,13.0,45.5,17.08,4.25
2016,6,20,5,30,388.0,33.0,2.5,13.0,78.0,25.0,15.7
2016,6,20,5,45,482.0,40.0,2.55,13.5,123.0,28.76,19.71
2016,6,20,6,0,576.0,47.0,2.6,14.0,168.0,32.32,23.17
2016,6,20,6,15,631.5,52.5,2.5,14.5,217.5,45.01,27.65
2016,6,20,6,30,687.0,58.0,2.4,15.0,267.0,83.13,42.52
2016,6,20,6,45,729.0,61.5,2.35,16.0,319.0,123.89,67.79
2016,6,20,7,0,771.0,65.0,2.3,17.0,371.0,169.11,101.97
2016,6,20,7,15,798.5,68.0,2.3,17.5,423.0,215.33,140.88
2016,6,20,7,30,826.0,71.0,2.3,18.0,475.0,264.35,183.54
2016,6,20,7,45,847.0,73.5,2.35,18.5,525.5,317.93,230.29
2016,6,20,8,0,868.0,76.0,2.4,19.0,576.0,368.93,274.52
2016,6,20,8,15,883.5,78.0,2.4,19.5,623.5,418.88,317.09
2016,6,20,8,30,899.0,80.0,2.4,20.0,671.0,469.68,359.12
2016,6,20,8,45,911.0,82.0,2.4,20.5,715.0,519.4,399.1
2016,6,20,9,0,923.0,84.0,2.4,21.0,759.0,569.22,437.9
2016,6,20,9,15,932.0,85.5,2.4,21.5,798.0,616.76,473.84
2016,6,20,9,30,941.0,87.0,2.4,22.0,837.0,663.7,508.28
2016,6,20,9,45,936.5,94.5,2.4,22.5,867.5,706.48,538.53
2016,6,20,10,0,932.0,102.0,2.4,23.0,898.0,747.24,565.35
2016,6,20,10,15,937.5,103.0,2.45,23.0,925.0,787.24,592.22
2016,6,20,10,30,943.0,104.0,2.5,23.0,952.0,825.66,617.82
2016,6,20,10,45,947.0,104.5,2.55,23.5,973.0,860.64,639.71
2016,6,20,11,0,951.0,105.0,2.6,24.0,994.0,893.61,660.08
2016,6,20,11,15,953.0,105.5,2.65,24.0,1007.0,922.72,679.07
2016,6,20,11,30,955.0,106.0,2.7,24.0,1020.0,949.44,696.51
2016,6,20,11,45,956.5,105.5,2.75,24.0,1026.5,972.26,711.41
2016,6,20,12,0,958.0,105.0,2.8,24.0,1033.0,992.46,724.69
2016,6,20,12,15,957.5,105.0,2.85,24.0,1031.5,1008.57,735.39
2016,6,20,12,30,957.0,105.0,2.9,24.0,1030.0,1021.85,744.38
2016,6,20,12,45,958.0,102.5,3.0,24.0,1022.0,1031.18,751.38
2016,6,20,13,0,959.0,100.0,3.1,24.0,1014.0,1037.51,756.58
2016,6,20,13,15,956.0,99.5,3.15,24.0,998.0,1038.93,758.29
2016,6,20,13,30,953.0,99.0,3.2,24.0,982.0,1037.29,758.19
2016,6,20,13,45,947.5,98.5,3.25,24.0,959.0,1030.18,754.65
2016,6,20,14,0,942.0,98.0,3.3,24.0,936.0,1020.09,749.3
2016,6,20,14,15,936.0,97.0,3.35,23.5,906.5,1006.09,742.93
2016,6,20,14,30,930.0,96.0,3.4,23.0,877.0,989.28,734.74
2016,6,20,14,45,919.5,96.0,3.45,23.0,841.5,966.63,721.25
2016,6,20,15,0,909.0,96.0,3.5,23.0,806.0,941.58,706.15
2016,6,20,15,15,898.5,94.0,3.5,22.5,765.5,912.07,688.99
2016,6,20,15,30,888.0,92.0,3.5,22.0,725.0,880.45,670.26
2016,6,20,15,45,872.0,91.0,3.5,22.0,680.0,843.38,646.25
2016,6,20,16,0,856.0,90.0,3.5,22.0,635.0,804.9,621.07
2016,6,20,16,15,838.5,87.5,3.45,21.5,587.0,762.37,593.62
2016,6,20,16,30,821.0,85.0,3.4,21.0,539.0,723.59,568.47
2016,6,20,16,45,533.5,135.0,3.35,20.5,419.0,547.85,437.37
2016,6,20,17,0,246.0,185.0,3.3,20.0,299.0,377.75,302.84
2016,6,20,17,15,155.5,164.5,3.15,19.5,234.0,280.72,226.14
2016,6,20,17,30,65.0,144.0,3.0,19.0,169.0,191.83,153.77
2016,6,20,17,45,57.5,124.0,2.95,18.5,143.5,164.29,131.65
2016,6,20,18,0,50.0,104.0,2.9,18.0,118.0,137.18,109.28
2016,6,20,18,15,40.0,84.0,2.85,17.5,94.0,109.3,85.81
2016,6,20,18,30,30.0,64.0,2.8,17.0,70.0,81.97,62.44
2016,6,20,18,45,15.0,46.0,2.8,16.5,49.0,55.81,39.94
2016,6,20,19,0,0.0,28.0,2.8,16.0,28.0,28.25,15.68
2016,6,20,19,15,0.0,14.0,2.85,16.0,14.0,13.51,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,43.5,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,87.0,11.0,1.9,13.0,13.0,10.81,0.0
2016,6,21,5,15,225.0,22.0,1.9,13.5,44.0,17.12,4.01
2016,6,21,5,30,363.0,33.0,1.9,14.0,75.0,25.04,15.64
2016,6,21,5,45,457.0,40.5,1.9,14.5,118.5,29.23,20.03
2016,6,21,6,0,551.0,48.0,1.9,15.0,162.0,33.19,23.84
2016,6,21,6,15,607.0,53.5,1.8,15.5,210.5,41.85,25.4
2016,6,21,6,30,663.0,59.0,1.7,16.0,259.0,82.12,42.44
2016,6,21,6,45,706.5,62.0,1.65,16.5,310.5,121.4,66.54
2016,6,21,7,0,750.0,65.0,1.6,17.0,362.0,165.31,99.58
2016,6,21,7,15,777.0,68.0,1.6,17.5,413.0,210.39,137.36
2016,6,21,7,30,804.0,71.0,1.6,18.0,464.0,258.22,178.78
2016,6,21,7,45,826.5,73.0,1.6,19.0,513.5,310.73,223.8
2016,6,21,8,0,849.0,75.0,1.6,20.0,563.0,360.81,266.23
2016,6,21,8,15,864.0,77.0,1.6,20.5,610.0,409.66,307.36
2016,6,21,8,30,879.0,79.0,1.6,21.0,657.0,459.31,347.92
2016,6,21,8,45,891.5,81.0,1.6,21.5,700.0,508.35,386.77
2016,6,21,9,0,904.0,83.0,1.6,22.0,743.0,557.56,424.48
2016,6,21,9,15,913.0,84.5,1.6,22.5,781.5,604.27,459.2
2016,6,21,9,30,922.0,86.0,1.6,23.0,820.0,650.42,492.45
2016,6,21,9,45,924.0,90.0,1.6,24.0,852.0,693.51,521.46
2016,6,21,10,0,926.0,94.0,1.6,25.0,884.0,735.12,547.13
2016,6,21,10,15,931.0,94.5,1.65,25.0,911.0,774.05,572.73
2016,6,21,10,30,936.0,95.0,1.7,25.0,938.0,811.37,597.09
2016,6,21,10,45,938.5,97.0,1.75,25.5,958.0,846.31,618.54
2016,6,21,11,0,941.0,99.0,1.8,26.0,978.0,879.19,638.46
2016,6,21,11,15,943.0,99.5,1.85,26.0,991.5,908.01,656.92
2016,6,21,11,30,945.0,100.0,1.9,26.0,1005.0,934.48,673.88
