Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,45,945.0,101.0,2.0,26.5,1011.0,957.16,687.65
2016,6,21,12,0,945.0,102.0,2.1,27.0,1017.0,977.21,699.78
2016,6,21,12,15,944.5,102.0,2.2,27.0,1015.5,993.12,710.73
2016,6,21,12,30,944.0,102.0,2.3,27.0,1014.0,1006.24,720.04
2016,6,21,12,45,938.5,104.0,2.4,27.0,1004.5,1013.67,725.85
2016,6,21,13,0,933.0,106.0,2.5,27.0,995.0,1018.14,729.93
2016,6,21,13,15,930.0,105.5,2.6,27.0,979.5,1019.56,732.2
2016,6,21,13,30,927.0,105.0,2.7,27.0,964.0,1018.0,732.68
2016,6,21,13,45,922.5,103.5,2.85,27.0,941.5,1011.0,730.22
2016,6,21,14,0,918.0,102.0,3.0,27.0,919.0,1001.06,725.93
2016,6,21,14,15,911.5,101.0,3.05,26.5,890.0,986.87,719.52
2016,6,21,14,30,905.0,100.0,3.1,26.0,861.0,969.95,711.37
2016,6,21,14,45,897.0,98.5,3.2,26.0,826.5,948.47,699.18
2016,6,21,15,0,889.0,97.0,3.3,26.0,792.0,924.52,685.32
2016,6,21,15,15,878.5,95.5,3.35,25.5,752.5,896.02,669.32
2016,6,21,15,30,868.0,94.0,3.4,25.0,713.0,865.48,651.75
2016,6,21,15,45,854.0,92.0,3.45,24.5,669.0,829.55,630.23
2016,6,21,16,0,840.0,90.0,3.5,24.0,625.0,792.13,607.35
2016,6,21,16,15,822.5,87.0,3.5,23.5,578.0,754.28,583.55
2016,6,21,16,30,805.0,84.0,3.5,23.0,531.0,710.75,555.23
2016,6,21,16,45,782.0,81.0,3.5,22.5,481.5,662.65,522.98
2016,6,21,17,0,759.0,78.0,3.5,22.0,432.0,614.58,489.85
2016,6,21,17,15,728.0,74.0,3.45,21.0,381.5,560.52,450.4
2016,6,21,17,30,697.0,70.0,3.4,20.0,331.0,507.64,410.43
2016,6,21,17,45,652.5,65.5,3.4,19.5,281.0,450.45,364.82
2016,6,21,18,0,608.0,61.0,3.4,19.0,231.0,394.17,318.38
2016,6,21,18,15,545.0,54.5,3.3,18.0,184.0,330.2,264.69
2016,6,21,18,30,482.0,48.0,3.2,17.0,137.0,271.46,213.67
2016,6,21,18,45,384.5,38.5,3.1,16.5,96.5,202.09,153.12
2016,6,21,19,0,287.0,29.0,3.0,16.0,56.0,142.09,95.64
2016,6,21,19,15,143.5,14.5,3.0,15.5,28.0,64.3,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,45.0,5.5,3.5,12.0,6.5,0.0,0.0
2016,6,22,5,0,90.0,11.0,3.6,12.0,13.0,10.81,0.0
2016,6,22,5,15,233.5,22.0,3.65,12.5,44.5,17.16,3.78
2016,6,22,5,30,377.0,33.0,3.7,13.0,76.0,25.1,15.71
2016,6,22,5,45,463.5,41.0,3.75,13.5,119.5,29.73,20.53
2016,6,22,6,0,550.0,49.0,3.8,14.0,163.0,34.09,24.72
2016,6,22,6,15,606.5,55.0,3.8,14.5,212.0,42.54,32.39
2016,6,22,6,30,663.0,61.0,3.8,15.0,261.0,83.35,43.86
2016,6,22,6,45,702.0,65.0,3.8,15.5,312.0,122.97,68.49
2016,6,22,7,0,741.0,69.0,3.8,16.0,363.0,166.79,101.92
2016,6,22,7,15,769.5,72.5,3.75,16.0,414.0,212.14,140.51
2016,6,22,7,30,798.0,76.0,3.7,16.0,465.0,260.41,183.18
2016,6,22,7,45,820.5,78.5,3.65,16.5,515.0,308.76,226.26
2016,6,22,8,0,843.0,81.0,3.6,17.0,565.0,363.29,273.8
2016,6,22,8,15,858.5,83.0,3.55,17.5,612.0,412.09,316.08
2016,6,22,8,30,874.0,85.0,3.5,18.0,659.0,461.75,357.94
2016,6,22,8,45,888.5,86.0,3.5,18.5,702.5,510.68,398.16
2016,6,22,9,0,903.0,87.0,3.5,19.0,746.0,559.96,437.46
2016,6,22,9,15,912.5,88.5,3.45,19.0,785.0,606.95,474.67
2016,6,22,9,30,922.0,90.0,3.4,19.0,824.0,653.43,510.56
2016,6,22,9,45,930.0,90.5,3.35,19.5,857.5,697.3,542.67
2016,6,22,10,0,938.0,91.0,3.3,20.0,891.0,740.12,571.6
2016,6,22,10,15,943.0,92.0,3.3,20.0,918.5,779.97,598.87
2016,6,22,10,30,948.0,93.0,3.3,20.0,946.0,818.19,624.78
2016,6,22,10,45,952.0,93.5,3.3,20.5,967.0,853.34,647.12
2016,6,22,11,0,956.0,94.0,3.3,21.0,988.0,886.47,667.86
2016,6,22,11,15,959.0,94.5,3.3,21.0,1002.0,916.57,687.68
2016,6,22,11,30,962.0,95.0,3.3,21.0,1016.0,944.33,705.87
2016,6,22,11,45,963.0,95.0,3.35,21.0,1022.5,967.32,721.21
2016,6,22,12,0,964.0,95.0,3.4,21.0,1029.0,987.67,734.85
2016,6,22,12,15,704.0,250.0,3.4,21.0,931.5,916.81,686.94
2016,6,22,12,30,444.0,405.0,3.4,21.0,834.0,833.34,622.31
2016,6,22,12,45,695.0,255.5,3.4,21.0,920.5,936.59,701.85
2016,6,22,13,0,946.0,106.0,3.4,21.0,1007.0,1030.64,764.23
2016,6,22,13,15,943.5,105.0,3.4,21.0,991.5,1032.13,764.81
2016,6,22,13,30,941.0,104.0,3.4,21.0,976.0,1030.6,764.33
2016,6,22,13,45,935.5,104.0,3.45,21.0,953.5,1024.18,761.14
2016,6,22,14,0,930.0,104.0,3.5,21.0,931.0,1014.82,756.14
2016,6,22,14,15,924.0,103.0,3.5,20.5,902.5,1001.06,749.38
2016,6,22,14,30,918.0,102.0,3.5,20.0,874.0,984.53,740.82
2016,6,22,14,45,910.0,100.5,3.5,20.0,839.0,962.91,727.46
2016,6,22,15,0,902.0,99.0,3.5,20.0,804.0,938.79,712.44
2016,6,22,15,15,891.0,97.0,3.5,19.5,764.0,909.08,694.89
2016,6,22,15,30,880.0,95.0,3.5,19.0,724.0,877.29,675.76
2016,6,22,15,45,867.5,92.5,3.55,19.0,679.5,841.79,652.84
2016,6,22,16,0,855.0,90.0,3.6,19.0,635.0,804.67,628.53
2016,6,22,16,15,837.0,87.5,3.6,18.5,587.0,761.82,600.68
2016,6,22,16,30,819.0,85.0,3.6,18.0,539.0,722.75,575.15
2016,6,22,16,45,795.5,81.5,3.65,18.0,488.5,673.23,540.41
2016,6,22,17,0,772.0,78.0,3.7,18.0,438.0,623.74,504.95
2016,6,22,17,15,740.5,74.0,3.7,17.5,387.0,568.84,463.5
2016,6,22,17,30,709.0,70.0,3.7,17.0,336.0,515.14,421.64
2016,6,22,17,45,662.5,65.5,3.75,16.5,285.0,456.31,374.2
2016,6,22,18,0,616.0,61.0,3.8,16.0,234.0,398.56,326.02
2016,6,22,18,15,552.0,54.5,3.8,15.5,186.5,333.73,270.48
2016,6,22,18,30,488.0,48.0,3.8,15.0,139.0,274.22,217.86
2016,6,22,18,45,387.0,39.0,3.8,14.5,97.5,203.78,155.88
2016,6,22,19,0,286.0,30.0,3.8,14.0,56.0,142.94,97.38
2016,6,22,19,15,143.0,15.0,3.8,13.5,28.0,64.91,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,3.4,12.0,12.0,9.83,0.0
2016,6,23,5,15,247.5,21.0,3.4,12.5,44.0,16.24,2.96
2016,6,23,5,30,393.0,32.0,3.4,13.0,76.0,24.21,14.93
2016,6,23,5,45,485.5,39.0,3.45,13.5,120.5,28.01,19.01
2016,6,23,6,0,578.0,46.0,3.5,14.0,165.0,31.61,22.52
2016,6,23,6,15,633.5,51.0,3.5,14.5,214.5,42.08,31.99
2016,6,23,6,30,689.0,56.0,3.5,15.0,264.0,79.72,40.18
2016,6,23,6,45,730.5,59.0,3.55,15.5,316.0,120.0,64.87
2016,6,23,7,0,772.0,62.0,3.6,16.0,368.0,164.69,98.8
2016,6,23,7,15,799.0,65.5,3.5,16.5,419.5,211.22,138.22
2016,6,23,7,30,826.0,69.0,3.4,17.0,471.0,264.85,184.94
2016,6,23,7,45,848.0,71.0,3.35,17.5,521.0,313.91,228.5
2016,6,23,8,0,870.0,73.0,3.3,18.0,571.0,364.82,273.14
2016,6,23,8,15,884.5,75.0,3.25,18.5,618.5,414.46,316.02
2016,6,23,8,30,899.0,77.0,3.2,19.0,666.0,464.85,358.31
2016,6,23,8,45,911.0,78.0,3.15,19.5,709.5,513.68,398.18
2016,6,23,9,0,923.0,79.0,3.1,20.0,753.0,562.6,436.87
2016,6,23,9,15,930.5,80.5,3.05,20.0,791.0,609.29,473.57
2016,6,23,9,30,938.0,82.0,3.0,20.0,829.0,655.28,508.79
2016,6,23,9,45,938.5,86.5,3.0,20.5,860.0,698.54,540.2
2016,6,23,10,0,939.0,91.0,3.0,21.0,891.0,740.17,568.09
2016,6,23,10,15,942.5,91.5,3.05,21.0,917.0,778.53,594.33
2016,6,23,10,30,946.0,92.0,3.1,21.0,943.0,815.14,619.2
2016,6,23,10,45,948.5,92.5,3.2,21.5,962.0,849.05,641.14
2016,6,23,11,0,951.0,93.0,3.3,22.0,981.0,880.85,661.5
2016,6,23,11,15,952.0,93.5,3.4,22.0,993.5,909.13,680.68
2016,6,23,11,30,953.0,94.0,3.5,22.0,1006.0,934.98,698.24
2016,6,23,11,45,953.5,93.5,3.6,22.0,1011.5,956.87,713.19
2016,6,23,12,0,954.0,93.0,3.7,22.0,1017.0,976.12,726.45
2016,6,23,12,15,953.5,93.0,3.8,22.0,1015.5,992.18,737.67
2016,6,23,12,30,953.0,93.0,3.9,22.0,1014.0,1005.41,747.12
2016,6,23,12,45,949.0,94.0,4.0,22.0,1005.0,1013.38,753.17
2016,6,23,13,0,945.0,95.0,4.1,22.0,996.0,1018.37,757.38
2016,6,23,13,15,942.5,94.5,4.1,22.0,981.0,1020.29,759.05
2016,6,23,13,30,940.0,94.0,4.1,22.0,966.0,1019.21,758.85
2016,6,23,13,45,937.5,92.0,4.2,22.0,944.5,1013.56,756.36
2016,6,23,14,0,935.0,90.0,4.3,22.0,923.0,1004.91,751.96
2016,6,23,14,15,929.5,89.0,4.35,21.5,894.5,991.49,745.58
2016,6,23,14,30,924.0,88.0,4.4,21.0,866.0,975.27,737.36
2016,6,23,14,45,919.0,85.5,4.45,21.0,832.0,955.17,725.16
2016,6,23,15,0,914.0,83.0,4.5,21.0,798.0,932.43,711.28
2016,6,23,15,15,903.5,81.5,4.5,20.5,758.0,903.34,693.92
2016,6,23,15,30,893.0,80.0,4.5,20.0,718.0,872.13,674.96
2016,6,23,15,45,880.5,78.0,4.5,20.0,674.0,836.73,651.52
2016,6,23,16,0,868.0,76.0,4.5,20.0,630.0,799.69,626.72
2016,6,23,16,15,851.0,73.5,4.5,19.5,582.5,757.11,598.78
2016,6,23,16,30,834.0,71.0,4.5,19.0,535.0,713.6,569.68
2016,6,23,16,45,810.5,69.0,4.5,19.0,485.0,665.34,535.37
2016,6,23,17,0,787.0,67.0,4.5,19.0,435.0,621.36,503.75
2016,6,23,17,15,757.5,63.5,4.4,18.5,384.0,567.74,463.16
2016,6,23,17,30,728.0,60.0,4.3,18.0,333.0,515.18,421.72
2016,6,23,17,45,684.5,56.5,4.25,17.5,283.0,456.17,373.87
2016,6,23,18,0,641.0,53.0,4.2,17.0,233.0,399.95,326.66
2016,6,23,18,15,580.5,47.5,4.05,16.5,186.0,336.58,272.09
2016,6,23,18,30,520.0,42.0,3.9,16.0,139.0,280.74,222.24
2016,6,23,18,45,421.0,34.5,3.8,16.0,97.5,211.38,160.72
2016,6,23,19,0,322.0,27.0,3.7,16.0,56.0,151.55,102.56
2016,6,23,19,15,161.0,13.5,3.65,15.5,28.0,68.16,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,50.0,5.0,3.0,12.0,6.0,0.0,0.0
2016,6,24,5,0,100.0,10.0,3.1,12.0,12.0,9.83,0.0
2016,6,24,5,15,247.0,20.5,3.1,12.5,43.5,15.81,2.38
2016,6,24,5,30,394.0,31.0,3.1,13.0,75.0,23.32,14.15
2016,6,24,5,45,480.0,38.5,3.15,13.5,119.0,27.62,18.66
2016,6,24,6,0,566.0,46.0,3.2,14.0,163.0,31.65,22.55
2016,6,24,6,15,296.0,77.0,3.1,14.5,139.5,57.82,45.97
2016,6,24,6,30,26.0,108.0,3.0,15.0,116.0,96.77,75.62
2016,6,24,6,45,31.0,127.5,2.9,15.5,138.5,116.41,91.29
2016,6,24,7,0,36.0,147.0,2.8,16.0,161.0,136.69,107.4
2016,6,24,7,15,103.0,174.5,2.65,16.5,223.0,171.9,133.14
2016,6,24,7,30,170.0,202.0,2.5,17.0,285.0,218.14,168.12
2016,6,24,7,45,190.5,224.0,2.35,17.5,326.0,253.01,195.54
2016,6,24,8,0,211.0,246.0,2.2,18.0,367.0,289.99,224.41
2016,6,24,8,15,546.5,165.5,2.1,18.5,514.5,354.58,271.71
2016,6,24,8,30,882.0,85.0,2.0,19.0,662.0,463.72,355.1
2016,6,24,8,45,893.0,87.5,1.95,19.5,705.5,512.68,393.93
2016,6,24,9,0,904.0,90.0,1.9,20.0,749.0,561.69,431.81
2016,6,24,9,15,913.5,91.5,1.85,20.0,788.0,608.78,467.92
2016,6,24,9,30,923.0,93.0,1.8,20.0,827.0,655.36,502.63
2016,6,24,9,45,931.0,93.5,1.8,20.5,860.5,699.34,533.89
2016,6,24,10,0,939.0,94.0,1.8,21.0,894.0,742.27,562.21
2016,6,24,10,15,944.0,95.0,1.8,21.5,921.5,782.23,587.41
2016,6,24,10,30,949.0,96.0,1.8,22.0,949.0,820.57,611.17
2016,6,24,10,45,952.5,97.0,1.85,22.5,969.5,855.91,633.11
2016,6,24,11,0,956.0,98.0,1.9,23.0,990.0,889.2,653.53
2016,6,24,11,15,958.0,98.5,1.95,23.0,1004.0,918.55,672.53
2016,6,24,11,30,960.0,99.0,2.0,23.0,1018.0,945.5,689.99
2016,6,24,11,45,960.5,99.5,2.15,23.5,1024.0,968.6,704.71
2016,6,24,12,0,961.0,100.0,2.3,24.0,1030.0,989.04,717.73
2016,6,24,12,15,961.0,100.0,2.4,24.0,1029.5,1005.79,729.31
2016,6,24,12,30,961.0,100.0,2.5,24.0,1029.0,1019.72,739.2
2016,6,24,12,45,951.5,104.5,2.6,24.0,1018.0,1026.06,744.34
2016,6,24,13,0,942.0,109.0,2.7,24.0,1007.0,1029.39,747.7
2016,6,24,13,15,939.5,108.5,2.8,24.0,992.0,1031.49,750.4
2016,6,24,13,30,937.0,108.0,2.9,24.0,977.0,1030.6,751.26
2016,6,24,13,45,932.5,107.0,3.0,24.0,954.5,1024.24,748.69
2016,6,24,14,0,928.0,106.0,3.1,24.0,932.0,1014.93,744.31
2016,6,24,14,15,922.0,105.0,3.1,24.0,903.5,1001.29,736.36
2016,6,24,14,30,916.0,104.0,3.1,24.0,875.0,984.88,726.69
2016,6,24,14,45,907.5,102.5,3.15,24.0,840.0,962.91,713.79
2016,6,24,15,0,899.0,101.0,3.2,24.0,805.0,938.46,699.25
2016,6,24,15,15,888.5,99.5,3.15,23.5,765.5,909.88,682.54
2016,6,24,15,30,878.0,98.0,3.1,23.0,726.0,879.22,664.32
2016,6,24,15,45,864.0,96.0,3.1,23.0,681.5,843.14,641.26
2016,6,24,16,0,850.0,94.0,3.1,23.0,637.0,805.53,616.95
2016,6,24,16,15,832.0,91.0,3.1,22.5,589.0,767.13,592.97
2016,6,24,16,30,814.0,88.0,3.1,22.0,541.0,722.96,564.41
2016,6,24,16,45,789.5,85.0,3.1,21.5,490.5,673.5,531.39
2016,6,24,17,0,765.0,82.0,3.1,21.0,440.0,624.13,497.41
2016,6,24,17,15,733.0,78.0,3.05,20.5,388.5,569.18,456.59
2016,6,24,17,30,701.0,74.0,3.0,20.0,337.0,517.77,417.13
2016,6,24,17,45,655.5,69.0,3.0,19.5,286.0,457.15,369.25
2016,6,24,18,0,610.0,64.0,3.0,19.0,235.0,399.55,322.08
2016,6,24,18,15,544.5,57.0,2.9,18.0,187.0,333.63,267.1
2016,6,24,18,30,479.0,50.0,2.8,17.0,139.0,273.13,214.9
2016,6,24,18,45,378.0,40.5,2.7,16.5,97.5,202.4,153.5
2016,6,24,19,0,277.0,31.0,2.6,16.0,56.0,141.25,95.74
2016,6,24,19,15,138.5,15.5,2.6,15.5,28.0,64.46,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,73.0,10.0,1.4,13.0,11.0,9.83,0.0
2016,6,25,5,15,214.5,21.5,1.4,13.5,41.5,16.83,2.44
2016,6,25,5,30,356.0,33.0,1.4,14.0,72.0,25.27,15.72
2016,6,25,5,45,448.0,41.0,1.4,15.0,116.0,29.89,20.54
2016,6,25,6,0,540.0,49.0,1.4,16.0,160.0,34.25,24.66
2016,6,25,6,15,598.0,55.0,1.35,16.5,209.0,40.63,30.46
2016,6,25,6,30,656.0,61.0,1.3,17.0,258.0,77.67,39.63
2016,6,25,6,45,698.0,65.0,1.3,17.5,309.0,120.47,66.12
2016,6,25,7,0,740.0,69.0,1.3,18.0,360.0,164.43,98.74
2016,6,25,7,15,768.5,72.5,1.3,18.5,411.5,209.67,136.11
2016,6,25,7,30,797.0,76.0,1.3,19.0,463.0,257.82,177.29
2016,6,25,7,45,820.0,78.5,1.35,19.5,513.5,306.24,219.25
2016,6,25,8,0,843.0,81.0,1.4,20.0,564.0,360.9,265.54
2016,6,25,8,15,859.5,83.5,1.45,20.5,611.5,410.54,307.2
2016,6,25,8,30,876.0,86.0,1.5,21.0,659.0,461.14,348.51
2016,6,25,8,45,889.0,88.0,1.55,22.0,703.0,510.37,386.88
2016,6,25,9,0,902.0,90.0,1.6,23.0,747.0,559.82,424.08
2016,6,25,9,15,911.5,91.5,1.65,23.0,786.0,606.84,460.06
2016,6,25,9,30,921.0,93.0,1.7,23.0,825.0,653.36,494.82
2016,6,25,9,45,923.0,97.0,1.75,23.5,857.0,696.55,525.34
2016,6,25,10,0,925.0,101.0,1.8,24.0,889.0,738.27,553.05
2016,6,25,10,15,931.0,102.0,1.9,24.5,917.0,778.52,579.02
2016,6,25,10,30,937.0,103.0,2.0,25.0,945.0,817.24,603.7
2016,6,25,10,45,940.5,104.0,2.1,25.5,965.5,852.26,625.7
2016,6,25,11,0,944.0,105.0,2.2,26.0,986.0,885.27,646.25
2016,6,25,11,15,946.5,106.0,2.25,26.0,1000.0,915.27,665.58
2016,6,25,11,30,949.0,107.0,2.3,26.0,1014.0,942.94,683.4
2016,6,25,11,45,949.5,107.5,2.4,26.0,1020.5,965.89,698.67
2016,6,25,12,0,950.0,108.0,2.5,26.0,1027.0,986.23,712.36
2016,6,25,12,15,950.0,108.0,2.55,26.0,1026.5,1002.91,723.31
2016,6,25,12,30,950.0,108.0,2.6,26.0,1026.0,1016.81,732.6
2016,6,25,12,45,950.5,106.0,2.7,26.0,1018.5,1026.33,739.7
2016,6,25,13,0,951.0,104.0,2.8,26.0,1011.0,1032.88,745.04
2016,6,25,13,15,948.0,103.5,2.85,25.5,995.5,1034.52,748.38
2016,6,25,13,30,945.0,103.0,2.9,25.0,980.0,1033.13,749.93
2016,6,25,13,45,940.5,102.5,2.95,25.0,957.5,1027.27,747.26
2016,6,25,14,0,936.0,102.0,3.0,25.0,935.0,1018.44,742.81
2016,6,25,14,15,930.0,101.0,3.05,25.0,906.0,1004.73,735.28
2016,6,25,14,30,924.0,100.0,3.1,25.0,877.0,988.21,726.01
2016,6,25,14,45,915.5,98.5,3.15,25.0,842.5,966.13,713.1
2016,6,25,15,0,907.0,97.0,3.2,25.0,808.0,941.53,698.54
2016,6,25,15,15,897.0,95.5,3.2,24.5,768.0,913.23,682.45
2016,6,25,15,30,887.0,94.0,3.2,24.0,728.0,882.8,664.79
2016,6,25,15,45,873.5,91.5,3.25,24.0,683.5,846.33,641.83
2016,6,25,16,0,860.0,89.0,3.3,24.0,639.0,808.28,617.53
2016,6,25,16,15,842.5,86.5,3.25,23.5,591.0,765.71,590.39
2016,6,25,16,30,825.0,84.0,3.2,23.0,543.0,726.86,565.5
2016,6,25,16,45,802.5,80.5,3.2,22.5,492.5,677.88,532.92
2016,6,25,17,0,780.0,77.0,3.2,22.0,442.0,628.82,499.56
2016,6,25,17,15,748.5,73.5,3.15,21.5,390.5,574.19,459.16
2016,6,25,17,30,717.0,70.0,3.1,21.0,339.0,520.73,418.31
2016,6,25,17,45,674.0,65.0,3.05,20.5,288.5,460.6,370.85
2016,6,25,18,0,631.0,60.0,3.0,20.0,238.0,405.75,325.83
2016,6,25,18,15,567.5,53.5,2.85,19.0,189.5,340.42,271.42
2016,6,25,18,30,504.0,47.0,2.7,18.0,141.0,280.36,219.63
2016,6,25,18,45,404.5,38.0,2.6,17.5,99.5,209.63,158.3
2016,6,25,19,0,305.0,29.0,2.5,17.0,58.0,148.44,100.27
2016,6,25,19,15,152.5,14.5,2.55,16.5,29.0,67.23,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,175.5,16.0,1.9,13.5,35.0,11.74,0.0
2016,6,26,5,30,351.0,32.0,1.9,14.0,70.0,24.38,14.91
2016,6,26,5,45,438.5,40.5,1.9,14.5,113.0,29.5,20.22
2016,6,26,6,0,526.0,49.0,1.9,15.0,156.0,34.3,24.8
2016,6,26,6,15,583.0,54.5,1.8,15.5,204.0,39.45,29.52
2016,6,26,6,30,640.0,60.0,1.7,16.0,252.0,75.26,38.53
2016,6,26,6,45,680.5,64.5,1.6,16.5,302.0,117.5,64.78
2016,6,26,7,0,721.0,69.0,1.5,17.0,352.0,160.81,97.03
2016,6,26,7,15,749.5,73.0,1.45,17.5,402.5,205.54,134.08
2016,6,26,7,30,778.0,77.0,1.4,18.0,453.0,253.18,174.94
2016,6,26,7,45,800.5,79.5,1.4,19.0,502.5,300.52,215.71
2016,6,26,8,0,823.0,82.0,1.4,20.0,552.0,349.86,257.46
2016,6,26,8,15,839.0,84.5,1.4,20.5,598.5,402.56,301.29
2016,6,26,8,30,855.0,87.0,1.4,21.0,645.0,451.99,341.5
2016,6,26,8,45,867.5,88.5,1.45,21.5,688.0,499.58,379.39
2016,6,26,9,0,880.0,90.0,1.5,22.0,731.0,547.37,416.29
2016,6,26,9,15,889.5,92.0,1.55,22.5,769.5,593.9,451.19
2016,6,26,9,30,899.0,94.0,1.6,23.0,808.0,639.96,484.75
2016,6,26,9,45,908.5,94.0,1.7,23.5,841.5,683.54,516.08
2016,6,26,10,0,918.0,94.0,1.8,24.0,875.0,726.23,544.92
2016,6,26,10,15,923.0,95.0,1.85,24.5,901.5,765.48,569.9
2016,6,26,10,30,928.0,96.0,1.9,25.0,928.0,803.15,593.55
2016,6,26,10,45,930.0,97.5,2.0,25.5,948.0,837.15,614.96
2016,6,26,11,0,932.0,99.0,2.1,26.0,968.0,869.07,634.88
2016,6,26,11,15,934.0,99.5,2.15,26.0,981.5,897.83,653.46
2016,6,26,11,30,936.0,100.0,2.2,26.0,995.0,924.27,670.53
2016,6,26,11,45,934.5,101.5,2.3,26.5,1000.5,946.08,683.77
2016,6,26,12,0,933.0,103.0,2.4,27.0,1006.0,965.24,695.35
2016,6,26,12,15,932.5,102.5,2.5,27.0,1005.0,980.68,705.98
2016,6,26,12,30,932.0,102.0,2.6,27.0,1004.0,993.36,714.96
2016,6,26,12,45,920.0,108.5,2.75,27.0,992.5,999.09,720.06
2016,6,26,13,0,908.0,115.0,2.9,27.0,981.0,1001.88,723.4
2016,6,26,13,15,904.5,114.5,2.95,27.0,965.5,1003.01,724.93
2016,6,26,13,30,901.0,114.0,3.0,27.0,950.0,1001.25,724.71
2016,6,26,13,45,896.5,113.0,3.1,27.0,928.0,995.11,722.2
2016,6,26,14,0,892.0,112.0,3.2,27.0,906.0,986.14,717.94
2016,6,26,14,15,885.5,111.0,3.25,26.5,878.0,972.46,711.71
2016,6,26,14,30,879.0,110.0,3.3,26.0,850.0,956.12,703.78
2016,6,26,14,45,870.0,108.5,3.4,26.0,815.5,934.35,691.21
2016,6,26,15,0,861.0,107.0,3.5,26.0,781.0,910.23,677.04
2016,6,26,15,15,849.5,105.0,3.5,25.5,742.0,881.1,660.11
2016,6,26,15,30,838.0,103.0,3.5,25.0,703.0,850.03,641.72
2016,6,26,15,45,823.0,101.0,3.55,25.0,659.5,819.29,622.42
2016,6,26,16,0,808.0,99.0,3.6,25.0,616.0,782.05,598.35
2016,6,26,16,15,789.5,96.0,3.55,24.5,569.0,739.72,571.09
2016,6,26,16,30,771.0,93.0,3.5,24.0,522.0,696.64,542.86
2016,6,26,16,45,746.5,89.5,3.5,23.5,473.0,648.16,510.29
2016,6,26,17,0,722.0,86.0,3.5,23.0,424.0,599.84,476.5
2016,6,26,17,15,690.0,81.5,3.4,22.5,374.5,548.33,438.02
2016,6,26,17,30,658.0,77.0,3.3,22.0,325.0,496.0,397.83
2016,6,26,17,45,615.5,71.0,3.25,21.5,276.0,437.68,351.77
2016,6,26,18,0,573.0,65.0,3.2,21.0,227.0,382.18,306.39
2016,6,26,18,15,510.0,58.0,3.05,20.0,180.5,319.05,253.89
2016,6,26,18,30,447.0,51.0,2.9,19.0,134.0,261.12,204.14
2016,6,26,18,45,356.0,40.5,2.8,18.5,94.5,194.45,146.46
2016,6,26,19,0,265.0,30.0,2.7,18.0,55.0,136.55,91.94
2016,6,26,19,15,132.5,15.0,2.7,17.5,27.5,62.33,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,174.5,15.5,2.15,14.0,34.5,11.34,0.0
2016,6,27,5,30,349.0,31.0,2.1,14.0,69.0,23.5,14.12
2016,6,27,5,45,434.5,39.5,2.1,14.5,111.0,28.66,19.47
2016,6,27,6,0,520.0,48.0,2.1,15.0,153.0,33.5,24.08
2016,6,27,6,15,577.5,54.0,2.0,15.5,200.5,38.29,28.49
2016,6,27,6,30,635.0,60.0,1.9,16.0,248.0,74.22,38.1
2016,6,27,6,45,674.0,64.5,1.8,17.0,298.0,116.05,63.83
2016,6,27,7,0,713.0,69.0,1.7,18.0,348.0,158.78,95.38
2016,6,27,7,15,742.0,72.5,1.65,18.5,398.5,202.76,131.65
2016,6,27,7,30,771.0,76.0,1.6,19.0,449.0,249.71,171.84
2016,6,27,7,45,792.0,79.5,1.6,20.0,498.0,297.14,212.65
2016,6,27,8,0,813.0,83.0,1.6,21.0,547.0,346.43,254.33
2016,6,27,8,15,830.0,85.5,1.65,21.5,593.5,399.05,298.18
2016,6,27,8,30,847.0,88.0,1.7,22.0,640.0,448.5,338.59
2016,6,27,8,45,859.5,90.0,1.75,23.0,683.0,496.19,375.88
2016,6,27,9,0,872.0,92.0,1.8,24.0,726.0,544.09,412.06
2016,6,27,9,15,882.5,94.0,1.85,24.5,765.0,590.87,447.08
2016,6,27,9,30,893.0,96.0,1.9,25.0,804.0,637.28,480.84
2016,6,27,9,45,889.0,103.5,1.95,25.5,834.0,678.67,509.99
2016,6,27,10,0,885.0,111.0,2.0,26.0,864.0,718.2,536.64
2016,6,27,10,15,891.5,112.5,2.05,26.5,891.5,757.9,561.93
2016,6,27,10,30,898.0,114.0,2.1,27.0,919.0,796.2,585.96
2016,6,27,10,45,902.5,114.5,2.2,27.5,940.0,830.42,607.42
2016,6,27,11,0,907.0,115.0,2.3,28.0,961.0,862.77,627.52
2016,6,27,11,15,910.0,116.0,2.4,28.0,975.0,892.31,646.97
2016,6,27,11,30,913.0,117.0,2.5,28.0,989.0,919.65,665.0
2016,6,27,11,45,914.0,117.0,2.6,28.0,996.0,941.93,679.78
2016,6,27,12,0,915.0,117.0,2.7,28.0,1003.0,961.71,693.06
2016,6,27,12,15,915.0,117.0,2.8,28.0,1002.5,977.98,704.16
2016,6,27,12,30,915.0,117.0,2.9,28.0,1002.0,991.57,713.65
2016,6,27,12,45,918.5,113.5,3.0,28.0,995.5,1002.31,721.43
2016,6,27,13,0,922.0,110.0,3.1,28.0,989.0,1010.2,727.51
2016,6,27,13,15,919.5,109.5,3.15,28.0,974.0,1012.36,729.63
2016,6,27,13,30,917.0,109.0,3.2,28.0,959.0,1011.57,730.02
2016,6,27,13,45,913.0,108.0,3.3,28.0,937.5,1005.88,727.76
2016,6,27,14,0,909.0,107.0,3.4,28.0,916.0,997.29,723.73
2016,6,27,14,15,903.0,105.5,3.45,27.5,887.5,983.41,717.4
2016,6,27,14,30,897.0,104.0,3.5,27.0,859.0,966.79,709.33
2016,6,27,14,45,889.5,102.5,3.6,27.0,825.0,946.13,697.52
2016,6,27,15,0,882.0,101.0,3.7,27.0,791.0,923.01,684.05
2016,6,27,15,15,871.0,99.0,3.75,26.5,751.5,893.87,667.49
2016,6,27,15,30,860.0,97.0,3.8,26.0,712.0,862.71,649.39
2016,6,27,15,45,848.0,94.0,3.85,26.0,668.5,827.73,627.19
2016,6,27,16,0,836.0,91.0,3.9,26.0,625.0,791.14,603.64
2016,6,27,16,15,818.0,88.5,3.9,25.5,578.0,753.73,580.19
2016,6,27,16,30,800.0,86.0,3.9,25.0,531.0,710.64,552.24
2016,6,27,16,45,779.0,82.0,3.9,24.5,482.0,663.07,520.46
2016,6,27,17,0,758.0,78.0,3.9,24.0,433.0,615.36,487.79
2016,6,27,17,15,727.5,74.0,3.8,23.5,383.0,561.67,447.84
2016,6,27,17,30,697.0,70.0,3.7,23.0,333.0,509.1,407.54
2016,6,27,17,45,656.0,65.0,3.6,22.5,283.5,453.18,363.23
2016,6,27,18,0,615.0,60.0,3.5,22.0,234.0,397.88,317.96
2016,6,27,18,15,553.5,53.5,3.35,21.0,186.5,334.18,265.06
2016,6,27,18,30,492.0,47.0,3.2,20.0,139.0,275.58,214.69
2016,6,27,18,45,398.0,38.0,3.1,19.5,98.0,207.41,155.67
2016,6,27,19,0,304.0,29.0,3.0,19.0,57.0,148.26,99.56
2016,6,27,19,15,152.0,14.5,2.95,18.5,28.5,67.18,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,157.5,16.5,2.2,13.5,33.5,12.26,0.0
2016,6,28,5,30,315.0,33.0,2.1,14.0,67.0,25.48,15.74
2016,6,28,5,45,401.0,42.0,2.05,14.5,108.5,31.0,21.49
2016,6,28,6,0,487.0,51.0,2.0,15.0,150.0,36.16,26.43
2016,6,28,6,15,546.0,58.0,1.9,15.5,197.0,40.75,30.67
2016,6,28,6,30,605.0,65.0,1.8,16.0,244.0,76.03,40.81
2016,6,28,6,45,647.0,70.0,1.7,16.5,294.0,114.05,63.5
2016,6,28,7,0,689.0,75.0,1.6,17.0,344.0,156.48,94.87
2016,6,28,7,15,719.5,79.0,1.55,17.5,394.5,203.23,133.29
2016,6,28,7,30,750.0,83.0,1.5,18.0,445.0,249.86,173.08
2016,6,28,7,45,775.0,85.5,1.5,18.5,494.5,296.54,213.55
2016,6,28,8,0,800.0,88.0,1.5,19.0,544.0,345.49,255.46
2016,6,28,8,15,817.5,90.5,1.5,19.5,590.5,393.62,296.04
2016,6,28,8,30,835.0,93.0,1.5,20.0,637.0,446.79,339.23
2016,6,28,8,45,850.0,94.5,1.55,21.0,680.5,494.72,376.82
2016,6,28,9,0,865.0,96.0,1.6,22.0,724.0,543.11,413.51
2016,6,28,9,15,875.5,98.0,1.65,22.5,763.0,589.62,448.47
2016,6,28,9,30,886.0,100.0,1.7,23.0,802.0,635.79,482.2
2016,6,28,9,45,894.5,101.0,1.75,23.5,836.0,679.18,513.11
2016,6,28,10,0,903.0,102.0,1.8,24.0,870.0,721.65,541.85
2016,6,28,10,15,909.0,103.0,1.85,24.0,897.5,761.18,568.17
2016,6,28,10,30,915.0,104.0,1.9,24.0,925.0,799.24,593.31
2016,6,28,10,45,919.0,105.5,2.0,24.5,946.0,834.53,615.69
2016,6,28,11,0,923.0,107.0,2.1,25.0,967.0,867.9,636.65
2016,6,28,11,15,926.0,107.5,2.15,25.0,981.5,897.4,655.78
2016,6,28,11,30,929.0,108.0,2.2,25.0,996.0,924.66,673.44
2016,6,28,11,45,930.0,108.5,2.3,25.0,1002.5,947.75,688.91
2016,6,28,12,0,931.0,109.0,2.4,25.0,1009.0,968.3,702.82
2016,6,28,12,15,931.0,109.0,2.45,25.0,1009.0,984.81,713.73
2016,6,28,12,30,931.0,109.0,2.5,25.0,1009.0,998.58,722.99
2016,6,28,12,45,922.0,114.0,2.6,25.0,999.0,1005.84,728.68
2016,6,28,13,0,913.0,119.0,2.7,25.0,989.0,1010.18,732.64
2016,6,28,13,15,711.0,241.0,2.75,25.0,912.0,950.43,694.6
2016,6,28,13,30,509.0,363.0,2.8,25.0,835.0,879.46,643.25
2016,6,28,13,45,705.5,238.5,2.85,25.0,876.0,947.22,695.57
2016,6,28,14,0,902.0,114.0,2.9,25.0,917.0,997.67,729.17
2016,6,28,14,15,895.5,112.5,2.95,24.5,888.5,983.48,722.14
2016,6,28,14,30,889.0,111.0,3.0,24.0,860.0,966.57,713.93
2016,6,28,14,45,883.0,108.5,3.05,24.0,826.5,946.46,702.21
2016,6,28,15,0,877.0,106.0,3.1,24.0,793.0,923.84,688.83
2016,6,28,15,15,866.5,104.0,3.1,23.5,753.5,895.32,672.4
2016,6,28,15,30,856.0,102.0,3.1,23.0,714.0,864.77,654.47
2016,6,28,15,45,844.0,98.5,3.1,23.0,671.0,829.41,631.8
2016,6,28,16,0,832.0,95.0,3.1,23.0,628.0,797.35,611.27
2016,6,28,16,15,814.5,92.5,3.05,22.5,580.5,755.65,584.55
2016,6,28,16,30,797.0,90.0,3.0,22.0,533.0,713.07,556.83
2016,6,28,16,45,775.0,86.0,3.0,21.5,484.0,664.9,524.68
2016,6,28,17,0,753.0,82.0,3.0,21.0,435.0,616.66,491.47
2016,6,28,17,15,721.5,78.0,2.95,20.5,384.5,562.51,451.24
2016,6,28,17,30,690.0,74.0,2.9,20.0,334.0,511.87,412.37
2016,6,28,17,45,648.0,68.5,2.9,19.5,284.0,453.04,365.93
2016,6,28,18,0,606.0,63.0,2.9,19.0,234.0,396.95,320.0
2016,6,28,18,15,543.0,56.0,2.85,18.0,186.5,332.32,266.13
2016,6,28,18,30,480.0,49.0,2.8,17.0,139.0,272.92,214.84
2016,6,28,18,45,383.0,39.5,2.75,16.5,98.0,203.56,154.49
2016,6,28,19,0,286.0,30.0,2.7,16.0,57.0,143.49,97.46
2016,6,28,19,15,143.0,15.0,2.8,15.5,28.5,65.31,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,11.0,2.65,12.5,11.0,10.61,0.0
2016,6,29,5,30,0.0,22.0,2.6,13.0,22.0,21.23,12.18
2016,6,29,5,45,0.0,36.0,2.6,13.5,36.0,34.74,24.84
2016,6,29,6,0,0.0,50.0,2.6,14.0,50.0,47.75,36.78
2016,6,29,6,15,0.0,65.5,2.55,14.5,65.5,61.94,49.59
2016,6,29,6,30,0.0,81.0,2.5,15.0,81.0,76.39,59.29
2016,6,29,6,45,0.0,97.5,2.5,15.5,97.5,91.78,72.06
2016,6,29,7,0,0.0,114.0,2.5,16.0,114.0,107.27,84.65
2016,6,29,7,15,0.0,116.5,2.45,16.0,116.5,110.46,87.03
2016,6,29,7,30,0.0,119.0,2.4,16.0,119.0,113.4,89.16
2016,6,29,7,45,1.5,145.0,2.4,16.5,146.0,137.96,108.74
2016,6,29,8,0,3.0,171.0,2.4,17.0,173.0,162.73,128.14
2016,6,29,8,15,2.5,172.5,2.4,17.5,174.5,164.78,129.12
2016,6,29,8,30,2.0,174.0,2.4,18.0,176.0,166.63,129.99
2016,6,29,8,45,6.5,201.5,2.4,18.5,206.5,194.72,151.65
2016,6,29,9,0,11.0,229.0,2.4,19.0,237.0,223.29,173.36
2016,6,29,9,15,13.0,246.0,2.4,19.0,256.0,241.27,186.94
2016,6,29,9,30,15.0,263.0,2.4,19.0,275.0,259.47,200.65
2016,6,29,9,45,20.0,290.5,2.45,19.5,307.0,289.6,223.08
2016,6,29,10,0,25.0,318.0,2.5,20.0,339.0,316.91,243.09
2016,6,29,10,15,28.0,337.5,2.55,20.0,362.0,339.44,259.78
2016,6,29,10,30,31.0,357.0,2.6,20.0,385.0,362.34,276.69
2016,6,29,10,45,56.5,400.0,2.65,20.5,452.5,425.47,323.32
2016,6,29,11,0,82.0,443.0,2.7,21.0,520.0,490.64,370.4
2016,6,29,11,15,115.5,460.5,2.7,21.0,570.5,540.0,406.44
2016,6,29,11,30,149.0,478.0,2.7,21.0,621.0,592.27,444.22
2016,6,29,11,45,318.0,438.5,2.75,21.0,745.5,714.53,535.41
2016,6,29,12,0,487.0,399.0,2.8,21.0,870.0,843.73,628.29
2016,6,29,12,15,717.0,254.5,2.85,21.0,947.5,931.19,694.04
2016,6,29,12,30,947.0,110.0,2.9,21.0,1025.0,1014.42,748.98
2016,6,29,12,45,942.0,112.0,2.95,21.0,1016.0,1022.78,754.3
2016,6,29,13,0,937.0,114.0,3.0,21.0,1007.0,1028.18,758.51
2016,6,29,13,15,934.0,113.5,3.0,20.5,992.0,1030.03,761.55
2016,6,29,13,30,931.0,113.0,3.0,20.0,977.0,1028.9,762.78
2016,6,29,13,45,927.0,112.0,3.05,20.0,954.5,1023.29,760.19
2016,6,29,14,0,923.0,111.0,3.1,20.0,932.0,1014.74,755.78
2016,6,29,14,15,916.5,109.5,3.1,20.0,903.5,1000.37,747.2
2016,6,29,14,30,910.0,108.0,3.1,20.0,875.0,983.23,736.88
2016,6,29,14,45,902.5,106.5,3.1,20.0,840.5,962.49,724.22
2016,6,29,15,0,895.0,105.0,3.1,20.0,806.0,939.23,709.9
2016,6,29,15,15,641.0,196.0,3.1,19.5,685.0,801.59,617.2
2016,6,29,15,30,387.0,287.0,3.1,19.0,564.0,651.82,506.05
2016,6,29,15,45,392.0,265.5,3.1,19.0,531.0,624.29,488.35
2016,6,29,16,0,397.0,244.0,3.1,19.0,498.0,604.05,474.83
2016,6,29,16,15,394.5,223.5,3.1,18.5,459.5,568.69,450.72
2016,6,29,16,30,392.0,203.0,3.1,18.0,421.0,532.28,425.41
2016,6,29,16,45,373.0,185.5,3.1,17.5,377.5,477.52,385.24
2016,6,29,17,0,354.0,168.0,3.1,17.0,334.0,432.22,351.33
2016,6,29,17,15,265.5,157.5,3.1,16.5,274.0,351.21,286.94
2016,6,29,17,30,177.0,147.0,3.1,16.0,214.0,269.56,220.68
2016,6,29,17,45,160.0,128.0,3.15,16.0,182.0,232.75,190.44
2016,6,29,18,0,143.0,109.0,3.2,16.0,150.0,197.1,160.4
2016,6,29,18,15,125.5,88.5,3.15,15.5,119.5,160.54,129.24
2016,6,29,18,30,108.0,68.0,3.1,15.0,89.0,125.12,98.45
2016,6,29,18,45,79.0,49.5,3.1,14.5,62.5,89.16,66.98
2016,6,29,19,0,50.0,31.0,3.1,14.0,36.0,55.11,35.69
2016,6,29,19,15,25.0,15.5,3.1,13.5,18.0,25.0,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,129.5,18.0,1.75,12.5,31.5,13.92,0.0
2016,6,30,5,30,259.0,36.0,1.7,13.0,63.0,27.79,17.62
2016,6,30,5,45,351.5,46.5,1.7,13.5,104.5,35.43,25.44
2016,6,30,6,0,444.0,57.0,1.7,14.0,146.0,41.77,31.49
2016,6,30,6,15,508.0,65.0,1.6,14.5,193.5,45.44,34.97
2016,6,30,6,30,572.0,73.0,1.5,15.0,241.0,79.61,45.59
2016,6,30,6,45,348.0,114.0,1.4,15.5,222.0,121.55,82.48
2016,6,30,7,0,124.0,155.0,1.3,16.0,203.0,150.46,114.63
2016,6,30,7,15,423.0,125.5,1.25,16.5,323.0,182.33,128.35
2016,6,30,7,30,722.0,96.0,1.2,17.0,443.0,249.33,173.77
2016,6,30,7,45,745.5,100.5,1.2,17.5,492.5,299.46,216.61
2016,6,30,8,0,769.0,105.0,1.2,18.0,542.0,348.25,258.06
2016,6,30,8,15,788.5,108.5,1.15,18.5,589.0,396.57,298.27
2016,6,30,8,30,808.0,112.0,1.1,19.0,636.0,446.3,338.37
2016,6,30,8,45,821.5,115.0,1.1,19.5,680.0,493.9,375.9
2016,6,30,9,0,835.0,118.0,1.1,20.0,724.0,541.93,412.54
2016,6,30,9,15,847.0,120.5,1.15,20.5,763.0,588.88,447.61
2016,6,30,9,30,859.0,123.0,1.2,21.0,802.0,638.25,483.33
2016,6,30,9,45,877.5,119.5,1.25,21.5,839.0,683.18,515.26
2016,6,30,10,0,896.0,116.0,1.3,22.0,876.0,727.96,546.14
2016,6,30,10,15,902.5,117.0,1.4,22.0,904.0,767.75,572.96
2016,6,30,10,30,909.0,118.0,1.5,22.0,932.0,806.11,598.73
2016,6,30,10,45,912.5,119.5,1.6,22.5,953.0,840.96,620.85
2016,6,30,11,0,916.0,121.0,1.7,23.0,974.0,873.87,641.57
2016,6,30,11,15,919.0,121.5,1.8,23.0,988.5,903.35,661.21
2016,6,30,11,30,922.0,122.0,1.9,23.0,1003.0,930.61,679.44
2016,6,30,11,45,923.5,122.5,2.05,23.0,1010.0,954.18,695.86
2016,6,30,12,0,925.0,123.0,2.2,23.0,1017.0,975.26,710.75
2016,6,30,12,15,924.5,123.0,2.3,23.0,1016.0,991.41,722.0
2016,6,30,12,30,924.0,123.0,2.4,23.0,1015.0,1004.83,731.62
2016,6,30,12,45,914.5,127.5,2.5,23.5,1005.0,1011.23,735.39
2016,6,30,13,0,905.0,132.0,2.6,24.0,995.0,1014.71,737.43
2016,6,30,13,15,901.5,131.0,2.65,24.0,979.5,1015.67,738.9
2016,6,30,13,30,898.0,130.0,2.7,24.0,964.0,1013.71,738.63
2016,6,30,13,45,894.0,128.5,2.75,24.0,941.5,1007.88,735.97
2016,6,30,14,0,890.0,127.0,2.8,24.0,919.0,999.18,731.58
2016,6,30,14,15,882.5,125.5,2.85,23.5,890.0,984.32,724.66
2016,6,30,14,30,875.0,124.0,2.9,23.0,861.0,966.8,716.04
2016,6,30,14,45,867.0,121.5,2.95,23.0,826.5,945.22,703.34
2016,6,30,15,0,859.0,119.0,3.0,23.0,792.0,921.21,689.03
2016,6,30,15,15,846.5,117.0,3.0,23.0,752.0,896.85,674.08
2016,6,30,15,30,834.0,115.0,3.0,23.0,712.0,865.12,654.05
2016,6,30,15,45,819.5,112.0,3.05,23.0,668.0,828.82,631.08
2016,6,30,16,0,805.0,109.0,3.1,23.0,624.0,791.05,606.84
2016,6,30,16,15,785.0,105.5,3.1,22.5,576.0,747.15,578.77
2016,6,30,16,30,765.0,102.0,3.1,22.0,528.0,702.56,549.71
2016,6,30,16,45,739.5,98.0,3.1,21.5,478.0,653.02,516.37
2016,6,30,17,0,714.0,94.0,3.1,21.0,428.0,606.34,483.38
2016,6,30,17,15,679.5,89.0,3.05,20.5,377.5,550.79,441.99
2016,6,30,17,30,645.0,84.0,3.0,20.0,327.0,496.76,400.53
2016,6,30,17,45,598.5,77.5,2.95,20.0,277.0,436.14,351.85
2016,6,30,18,0,552.0,71.0,2.9,20.0,227.0,378.65,304.26
2016,6,30,18,15,485.0,63.0,2.8,19.0,180.0,313.31,250.08
2016,6,30,18,30,418.0,55.0,2.7,18.0,133.0,253.5,198.91
2016,6,30,18,45,318.5,44.0,2.65,17.5,93.0,183.29,138.59
2016,6,30,19,0,219.0,33.0,2.6,17.0,53.0,124.83,84.3
2016,6,30,19,15,109.5,16.5,2.7,16.5,26.5,56.45,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,118.5,18.0,2.3,13.0,30.0,13.94,0.0
2016,7,1,5,30,237.0,36.0,2.3,13.0,60.0,27.82,17.55
2016,7,1,5,45,332.0,46.5,2.35,13.5,101.0,35.02,25.04
2016,7,1,6,0,427.0,57.0,2.4,14.0,142.0,41.86,31.55
2016,7,1,6,15,490.5,65.0,2.35,14.0,189.0,45.53,35.1
2016,7,1,6,30,554.0,73.0,2.3,14.0,236.0,77.94,45.22
2016,7,1,6,45,599.0,79.5,2.25,14.5,285.5,114.89,67.09
2016,7,1,7,0,644.0,86.0,2.2,15.0,335.0,156.56,97.71
