Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,15,677.5,90.5,2.1,15.5,385.0,198.99,132.51
2016,7,1,7,30,711.0,95.0,2.0,16.0,435.0,244.86,171.72
2016,7,1,7,45,736.5,98.5,1.95,16.5,484.5,294.09,214.35
2016,7,1,8,0,762.0,102.0,1.9,17.0,534.0,342.2,255.79
2016,7,1,8,15,781.5,105.5,1.85,17.5,581.0,390.2,296.47
2016,7,1,8,30,801.0,109.0,1.8,18.0,628.0,439.59,337.14
2016,7,1,8,45,816.5,111.0,1.8,18.5,671.5,486.93,375.28
2016,7,1,9,0,832.0,113.0,1.8,19.0,715.0,534.88,412.73
2016,7,1,9,15,844.0,115.0,1.85,19.0,754.5,584.23,451.08
2016,7,1,9,30,856.0,117.0,1.9,19.0,794.0,630.13,486.12
2016,7,1,9,45,866.0,118.5,1.95,19.5,828.0,673.91,517.93
2016,7,1,10,0,876.0,120.0,2.0,20.0,862.0,716.94,548.45
2016,7,1,10,15,882.5,121.0,2.0,20.0,890.0,756.04,574.67
2016,7,1,10,30,889.0,122.0,2.0,20.0,918.0,793.76,599.69
2016,7,1,10,45,894.5,122.5,2.05,20.5,939.5,828.67,621.83
2016,7,1,11,0,900.0,123.0,2.1,21.0,961.0,861.81,642.6
2016,7,1,11,15,903.0,123.5,2.15,21.0,975.5,890.9,661.78
2016,7,1,11,30,906.0,124.0,2.2,21.0,990.0,917.81,679.52
2016,7,1,11,45,908.5,124.0,2.25,21.0,997.0,941.5,695.16
2016,7,1,12,0,911.0,124.0,2.3,21.0,1004.0,962.78,709.28
2016,7,1,12,15,911.0,124.0,2.35,21.0,1004.0,979.21,720.29
2016,7,1,12,30,911.0,124.0,2.4,21.0,1004.0,992.98,729.7
2016,7,1,12,45,905.5,126.0,2.45,21.0,995.0,1000.68,735.27
2016,7,1,13,0,900.0,128.0,2.5,21.0,986.0,1005.52,739.15
2016,7,1,13,15,896.5,127.5,2.55,21.0,970.5,1006.95,740.95
2016,7,1,13,30,893.0,127.0,2.6,21.0,955.0,1005.51,741.0
2016,7,1,13,45,889.0,125.5,2.65,21.0,933.5,999.68,738.32
2016,7,1,14,0,885.0,124.0,2.7,21.0,912.0,991.02,733.89
2016,7,1,14,15,878.0,122.5,2.7,20.5,883.0,976.68,726.76
2016,7,1,14,30,871.0,121.0,2.7,20.0,854.0,959.69,717.95
2016,7,1,14,45,862.5,119.0,2.75,20.0,820.0,938.23,705.23
2016,7,1,15,0,854.0,117.0,2.8,20.0,786.0,914.38,690.9
2016,7,1,15,15,842.0,114.5,2.8,20.0,746.0,884.62,672.1
2016,7,1,15,30,830.0,112.0,2.8,20.0,706.0,858.24,655.6
2016,7,1,15,45,815.0,109.0,2.8,20.0,662.0,821.62,631.83
2016,7,1,16,0,800.0,106.0,2.8,20.0,618.0,783.58,606.9
2016,7,1,16,15,780.0,103.0,2.8,19.5,571.0,740.4,579.08
2016,7,1,16,30,760.0,100.0,2.8,19.0,524.0,696.55,550.28
2016,7,1,16,45,735.0,96.0,2.8,18.5,474.5,647.56,517.05
2016,7,1,17,0,710.0,92.0,2.8,18.0,425.0,601.29,484.12
2016,7,1,17,15,675.5,87.0,2.75,17.5,374.5,545.9,442.46
2016,7,1,17,30,641.0,82.0,2.7,17.0,324.0,492.05,400.76
2016,7,1,17,45,595.0,76.0,2.7,17.0,274.5,432.47,352.54
2016,7,1,18,0,549.0,70.0,2.7,17.0,225.0,375.98,305.36
2016,7,1,18,15,483.0,62.0,2.65,16.5,178.5,311.26,250.69
2016,7,1,18,30,417.0,54.0,2.6,16.0,132.0,252.01,199.17
2016,7,1,18,45,318.5,43.0,2.55,15.5,92.0,183.26,139.57
2016,7,1,19,0,220.0,32.0,2.5,15.0,52.0,123.8,84.05
2016,7,1,19,15,110.0,16.0,2.5,14.5,26.0,55.86,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,123.0,17.0,2.15,12.5,29.5,13.15,0.0
2016,7,2,5,30,246.0,34.0,2.2,13.0,59.0,26.21,16.12
2016,7,2,5,45,340.0,44.5,2.25,13.5,99.5,33.7,23.88
2016,7,2,6,0,434.0,55.0,2.3,14.0,140.0,40.12,29.99
2016,7,2,6,15,496.5,63.0,2.3,14.5,187.0,43.87,33.55
2016,7,2,6,30,559.0,71.0,2.3,15.0,234.0,75.58,43.26
2016,7,2,6,45,318.5,111.5,2.3,15.5,208.0,115.69,79.04
2016,7,2,7,0,78.0,152.0,2.3,16.0,182.0,145.45,112.78
2016,7,2,7,15,207.5,164.0,2.3,16.0,259.5,176.95,133.17
2016,7,2,7,30,337.0,176.0,2.3,16.0,337.0,229.77,172.25
2016,7,2,7,45,547.5,139.0,2.3,16.5,434.0,271.25,201.39
2016,7,2,8,0,758.0,102.0,2.3,17.0,531.0,339.84,254.53
2016,7,2,8,15,777.5,105.0,2.3,17.5,577.5,387.19,294.95
2016,7,2,8,30,797.0,108.0,2.3,18.0,624.0,435.96,335.58
2016,7,2,8,45,810.5,111.0,2.3,18.5,667.0,483.07,373.88
2016,7,2,9,0,824.0,114.0,2.3,19.0,710.0,530.62,411.39
2016,7,2,9,15,836.0,116.5,2.3,19.0,749.0,580.08,449.95
2016,7,2,9,30,848.0,119.0,2.3,19.0,788.0,626.13,485.15
2016,7,2,9,45,850.5,124.5,2.3,19.5,820.0,668.35,515.7
2016,7,2,10,0,853.0,130.0,2.3,20.0,852.0,709.29,544.52
2016,7,2,10,15,860.0,131.5,2.3,20.0,880.0,748.44,571.53
2016,7,2,10,30,867.0,133.0,2.3,20.0,908.0,786.29,596.9
2016,7,2,10,45,870.5,135.0,2.35,20.5,929.0,820.37,618.65
2016,7,2,11,0,874.0,137.0,2.4,21.0,950.0,852.63,639.01
2016,7,2,11,15,877.0,137.5,2.4,21.0,964.0,881.12,657.53
2016,7,2,11,30,880.0,138.0,2.4,21.0,978.0,907.5,674.61
2016,7,2,11,45,880.0,139.5,2.45,21.0,985.0,929.91,689.49
2016,7,2,12,0,880.0,141.0,2.5,21.0,992.0,949.91,702.85
2016,7,2,12,15,880.5,141.0,2.5,21.0,991.5,966.48,713.55
2016,7,2,12,30,881.0,141.0,2.5,21.0,991.0,980.49,722.67
2016,7,2,12,45,887.0,136.0,2.55,21.0,986.0,992.28,730.92
2016,7,2,13,0,893.0,131.0,2.6,21.0,981.0,1001.33,737.5
2016,7,2,13,15,889.5,130.5,2.6,21.0,966.5,1002.8,738.77
2016,7,2,13,30,886.0,130.0,2.6,21.0,952.0,1001.41,738.36
2016,7,2,13,45,880.5,129.5,2.65,21.0,929.5,995.23,735.43
2016,7,2,14,0,875.0,129.0,2.7,21.0,907.0,986.26,730.8
2016,7,2,14,15,868.0,127.5,2.7,20.5,879.0,972.08,723.76
2016,7,2,14,30,861.0,126.0,2.7,20.0,851.0,955.28,715.05
2016,7,2,14,45,851.0,124.5,2.7,20.0,816.5,933.17,701.44
2016,7,2,15,0,841.0,123.0,2.7,20.0,782.0,908.76,686.33
2016,7,2,15,15,829.0,120.5,2.7,19.5,742.5,884.82,672.82
2016,7,2,15,30,817.0,118.0,2.7,19.0,703.0,853.43,654.04
2016,7,2,15,45,801.0,115.5,2.7,19.0,659.0,816.9,630.29
2016,7,2,16,0,785.0,113.0,2.7,19.0,615.0,779.03,605.4
2016,7,2,16,15,765.0,109.5,2.65,18.5,568.0,735.77,577.14
2016,7,2,16,30,745.0,106.0,2.6,18.0,521.0,691.86,547.95
2016,7,2,16,45,718.0,102.0,2.6,18.0,471.5,644.65,515.01
2016,7,2,17,0,691.0,98.0,2.6,18.0,422.0,595.3,478.49
2016,7,2,17,15,657.0,92.5,2.55,17.5,371.5,540.4,437.32
2016,7,2,17,30,623.0,87.0,2.5,17.0,321.0,487.0,396.07
2016,7,2,17,45,575.5,80.5,2.5,16.5,272.0,426.74,348.1
2016,7,2,18,0,528.0,74.0,2.5,16.0,223.0,369.69,301.09
2016,7,2,18,15,463.0,65.0,2.45,15.5,176.5,305.2,246.55
2016,7,2,18,30,398.0,56.0,2.4,15.0,130.0,246.1,195.12
2016,7,2,18,45,306.0,43.5,2.35,15.0,90.5,177.98,135.68
2016,7,2,19,0,214.0,31.0,2.3,15.0,51.0,120.48,81.5
2016,7,2,19,15,107.0,15.5,2.3,14.5,25.5,54.28,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,2.1,12.5,29.5,12.76,0.0
2016,7,3,5,30,262.0,33.0,2.2,13.0,59.0,25.96,15.82
2016,7,3,5,45,355.5,43.0,2.3,13.5,100.0,32.38,22.7
2016,7,3,6,0,449.0,53.0,2.4,14.0,141.0,38.4,28.46
2016,7,3,6,15,511.0,61.0,2.4,14.0,188.0,42.24,32.16
2016,7,3,6,30,573.0,69.0,2.4,14.0,235.0,73.56,41.73
2016,7,3,6,45,311.0,107.5,2.4,14.5,200.0,111.21,76.0
2016,7,3,7,0,49.0,146.0,2.4,15.0,165.0,136.61,107.19
2016,7,3,7,15,60.5,169.5,2.35,15.5,196.0,162.51,127.59
2016,7,3,7,30,72.0,193.0,2.3,16.0,227.0,189.75,148.97
2016,7,3,7,45,99.5,219.0,2.25,16.5,272.0,224.87,176.08
2016,7,3,8,0,127.0,245.0,2.2,17.0,317.0,258.37,201.83
2016,7,3,8,15,189.0,263.0,2.2,17.5,380.0,305.69,237.95
2016,7,3,8,30,251.0,281.0,2.2,18.0,443.0,354.33,275.1
2016,7,3,8,45,320.0,285.0,2.2,18.5,506.5,404.66,313.47
2016,7,3,9,0,389.0,289.0,2.2,19.0,570.0,460.91,356.02
2016,7,3,9,15,624.5,201.0,2.2,19.0,680.5,530.54,411.24
2016,7,3,9,30,860.0,113.0,2.2,19.0,791.0,627.06,485.9
2016,7,3,9,45,884.5,106.0,2.25,19.5,829.5,672.73,519.22
2016,7,3,10,0,909.0,99.0,2.3,20.0,868.0,718.67,551.66
2016,7,3,10,15,915.0,100.0,2.3,20.0,896.0,758.6,578.59
2016,7,3,10,30,921.0,101.0,2.3,20.0,924.0,797.05,604.28
2016,7,3,10,45,924.5,102.0,2.35,20.5,945.0,831.86,626.45
2016,7,3,11,0,928.0,103.0,2.4,21.0,966.0,864.71,647.11
2016,7,3,11,15,931.0,103.5,2.45,21.0,980.5,894.54,666.88
2016,7,3,11,30,934.0,104.0,2.5,21.0,995.0,922.12,685.13
2016,7,3,11,45,934.5,104.5,2.55,21.0,1001.5,945.06,700.33
2016,7,3,12,0,935.0,105.0,2.6,21.0,1008.0,965.43,713.9
2016,7,3,12,15,935.0,105.0,2.6,21.0,1008.0,982.19,724.7
2016,7,3,12,30,935.0,105.0,2.6,21.0,1008.0,996.19,733.79
2016,7,3,12,45,917.5,115.0,2.65,21.5,995.0,1000.47,735.7
2016,7,3,13,0,900.0,125.0,2.7,22.0,982.0,1001.75,735.82
2016,7,3,13,15,897.0,124.5,2.7,21.5,967.0,1003.71,738.92
2016,7,3,13,30,894.0,124.0,2.7,21.0,952.0,1002.79,740.23
2016,7,3,13,45,889.0,122.5,2.75,21.0,930.0,996.03,736.89
2016,7,3,14,0,884.0,121.0,2.8,21.0,908.0,986.43,731.82
2016,7,3,14,15,877.0,120.0,2.8,21.0,880.0,972.66,723.64
2016,7,3,14,30,870.0,119.0,2.8,21.0,852.0,956.24,713.81
2016,7,3,14,45,861.5,117.0,2.8,21.0,817.5,934.82,700.7
2016,7,3,15,0,853.0,115.0,2.8,21.0,783.0,911.02,686.03
2016,7,3,15,15,841.0,113.0,2.75,20.5,743.5,881.85,668.58
2016,7,3,15,30,829.0,111.0,2.7,20.0,704.0,856.03,653.39
2016,7,3,15,45,814.5,108.0,2.7,20.0,660.5,819.89,629.98
2016,7,3,16,0,800.0,105.0,2.7,20.0,617.0,782.3,605.4
2016,7,3,16,15,780.5,101.5,2.7,19.5,569.5,738.97,577.52
2016,7,3,16,30,761.0,98.0,2.7,19.0,522.0,694.93,548.63
2016,7,3,16,45,736.5,94.0,2.7,18.5,473.0,646.28,515.69
2016,7,3,17,0,712.0,90.0,2.7,18.0,424.0,600.19,483.02
2016,7,3,17,15,679.0,85.0,2.65,17.5,373.5,545.69,442.09
2016,7,3,17,30,646.0,80.0,2.6,17.0,323.0,492.61,401.01
2016,7,3,17,45,601.5,74.0,2.6,17.0,274.0,433.66,353.33
2016,7,3,18,0,557.0,68.0,2.6,17.0,225.0,377.68,306.58
2016,7,3,18,15,492.5,60.0,2.55,16.5,178.5,313.33,252.21
2016,7,3,18,30,428.0,52.0,2.5,16.0,132.0,254.36,200.87
2016,7,3,18,45,335.5,41.0,2.5,15.5,92.0,187.41,142.58
2016,7,3,19,0,243.0,30.0,2.5,15.0,52.0,129.44,87.46
2016,7,3,19,15,121.5,15.0,2.5,14.5,26.0,57.54,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.0,15.0,2.3,13.0,29.5,11.22,0.0
2016,7,4,5,30,294.0,30.0,2.4,13.0,59.0,23.12,13.37
2016,7,4,5,45,391.0,39.0,2.55,13.5,100.5,28.76,19.51
2016,7,4,6,0,488.0,48.0,2.7,14.0,142.0,34.04,24.59
2016,7,4,6,15,285.0,79.0,2.65,14.5,138.0,57.26,45.42
2016,7,4,6,30,82.0,110.0,2.6,15.0,134.0,95.14,72.9
2016,7,4,6,45,92.0,131.0,2.6,15.5,162.5,118.98,91.04
2016,7,4,7,0,102.0,152.0,2.6,16.0,191.0,144.03,110.61
2016,7,4,7,15,150.5,173.5,2.55,16.0,240.0,177.78,136.19
2016,7,4,7,30,199.0,195.0,2.5,16.0,289.0,216.43,166.2
2016,7,4,7,45,169.0,219.5,2.45,16.5,306.0,240.21,186.51
2016,7,4,8,0,139.0,244.0,2.4,17.0,323.0,261.26,203.98
2016,7,4,8,15,131.0,266.5,2.35,17.5,345.5,286.26,223.55
2016,7,4,8,30,123.0,289.0,2.3,18.0,368.0,310.6,242.1
2016,7,4,8,45,498.5,190.0,2.3,18.5,544.5,402.04,312.84
2016,7,4,9,0,874.0,91.0,2.3,19.0,721.0,537.26,417.03
2016,7,4,9,15,884.5,93.0,2.3,19.0,760.5,584.3,453.51
2016,7,4,9,30,895.0,95.0,2.3,19.0,800.0,631.0,489.35
2016,7,4,9,45,889.5,104.0,2.35,19.5,830.0,673.17,520.07
2016,7,4,10,0,884.0,113.0,2.4,20.0,860.0,713.37,548.49
2016,7,4,10,15,891.0,114.0,2.4,20.0,888.0,753.2,575.52
2016,7,4,10,30,898.0,115.0,2.4,20.0,916.0,791.68,601.33
2016,7,4,10,45,900.5,117.5,2.45,20.5,937.0,826.45,623.55
2016,7,4,11,0,903.0,120.0,2.5,21.0,958.0,859.26,644.27
2016,7,4,11,15,906.0,120.5,2.5,21.0,972.5,888.55,663.33
2016,7,4,11,30,909.0,121.0,2.5,21.0,987.0,915.64,680.88
2016,7,4,11,45,907.5,123.0,2.55,21.0,993.5,937.81,695.59
2016,7,4,12,0,906.0,125.0,2.6,21.0,1000.0,957.43,708.69
2016,7,4,12,15,906.0,125.0,2.6,21.0,999.5,973.91,719.34
2016,7,4,12,30,906.0,125.0,2.6,21.0,999.0,987.74,728.34
2016,7,4,12,45,698.0,255.5,2.65,21.0,925.5,935.96,694.57
2016,7,4,13,0,490.0,386.0,2.7,21.0,852.0,872.74,646.46
2016,7,4,13,15,702.0,249.0,2.7,21.0,905.5,948.02,704.75
2016,7,4,13,30,914.0,112.0,2.7,21.0,959.0,1009.69,745.32
2016,7,4,13,45,909.0,111.0,2.7,21.0,936.5,1003.32,741.17
2016,7,4,14,0,904.0,110.0,2.7,21.0,914.0,994.05,735.88
2016,7,4,14,15,897.0,109.0,2.7,20.5,885.5,980.03,728.98
2016,7,4,14,30,890.0,108.0,2.7,20.0,857.0,963.31,720.36
2016,7,4,14,45,880.5,106.5,2.7,20.0,822.5,941.12,706.75
2016,7,4,15,0,871.0,105.0,2.7,20.0,788.0,916.54,691.56
2016,7,4,15,15,859.5,103.0,2.7,20.0,748.0,887.38,673.24
2016,7,4,15,30,848.0,101.0,2.7,20.0,708.0,856.21,653.48
2016,7,4,15,45,833.0,99.0,2.75,20.0,664.0,820.28,630.59
2016,7,4,16,0,818.0,97.0,2.8,20.0,620.0,787.88,609.98
2016,7,4,16,15,799.0,94.0,2.75,19.5,572.5,744.93,582.07
2016,7,4,16,30,780.0,91.0,2.7,19.0,525.0,701.22,553.2
2016,7,4,16,45,754.5,87.5,2.7,18.5,475.5,651.75,519.73
2016,7,4,17,0,729.0,84.0,2.7,18.0,426.0,602.49,485.14
2016,7,4,17,15,696.5,79.5,2.7,17.5,375.5,550.28,446.06
2016,7,4,17,30,664.0,75.0,2.7,17.0,325.0,497.37,405.21
2016,7,4,17,45,618.0,70.0,2.7,17.0,275.5,438.02,357.11
2016,7,4,18,0,572.0,65.0,2.7,17.0,226.0,381.77,310.03
2016,7,4,18,15,508.5,57.5,2.65,16.5,179.5,317.83,255.88
2016,7,4,18,30,445.0,50.0,2.6,16.0,133.0,259.18,204.65
2016,7,4,18,45,349.5,39.5,2.55,15.5,93.0,190.92,145.16
2016,7,4,19,0,254.0,29.0,2.5,15.0,53.0,131.94,88.84
2016,7,4,19,15,127.0,14.5,2.5,14.5,26.5,59.86,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,134.5,16.0,2.65,13.0,29.0,12.2,0.0
2016,7,5,5,30,269.0,32.0,2.7,13.0,58.0,25.19,14.95
2016,7,5,5,45,367.0,41.0,2.75,13.5,99.0,30.71,21.19
2016,7,5,6,0,465.0,50.0,2.8,14.0,140.0,35.9,26.22
2016,7,5,6,15,528.0,57.0,2.75,14.5,187.0,39.02,29.21
2016,7,5,6,30,591.0,64.0,2.7,15.0,234.0,68.09,37.33
2016,7,5,6,45,474.5,96.0,2.65,15.5,249.0,114.99,72.53
2016,7,5,7,0,358.0,128.0,2.6,16.0,264.0,150.0,104.41
2016,7,5,7,15,358.5,151.0,2.55,16.0,304.0,193.03,140.14
2016,7,5,7,30,359.0,174.0,2.5,16.0,344.0,231.53,172.8
2016,7,5,7,45,313.0,204.0,2.45,16.5,364.0,263.02,200.76
2016,7,5,8,0,267.0,234.0,2.4,17.0,384.0,290.3,224.37
2016,7,5,8,15,270.5,255.0,2.35,17.0,418.0,324.5,252.15
2016,7,5,8,30,274.0,276.0,2.3,17.0,452.0,359.06,279.7
2016,7,5,8,45,278.5,296.5,2.3,17.5,486.5,393.97,306.53
2016,7,5,9,0,283.0,317.0,2.3,18.0,521.0,429.23,333.04
2016,7,5,9,15,237.5,344.5,2.35,18.0,522.0,446.93,346.09
2016,7,5,9,30,192.0,372.0,2.4,18.0,523.0,456.29,352.46
2016,7,5,9,45,228.5,383.5,2.45,18.5,571.5,500.71,385.27
2016,7,5,10,0,265.0,395.0,2.5,19.0,620.0,544.41,417.03
2016,7,5,10,15,245.5,414.0,2.55,19.0,627.5,560.52,428.02
2016,7,5,10,30,226.0,433.0,2.6,19.0,635.0,577.58,439.65
2016,7,5,10,45,574.0,270.0,2.65,19.5,799.0,708.46,542.47
2016,7,5,11,0,922.0,107.0,2.7,20.0,963.0,861.94,651.1
2016,7,5,11,15,675.0,251.5,2.75,20.0,883.5,816.53,617.49
2016,7,5,11,30,428.0,396.0,2.8,20.0,804.0,757.95,569.69
2016,7,5,11,45,678.5,253.5,2.85,20.0,905.0,860.15,649.21
2016,7,5,12,0,929.0,111.0,2.9,20.0,1006.0,964.49,719.42
2016,7,5,12,15,929.0,111.0,2.95,20.0,1006.5,981.28,730.02
2016,7,5,12,30,929.0,111.0,3.0,20.0,1007.0,995.33,739.69
2016,7,5,12,45,923.0,113.5,3.05,20.0,998.0,1003.3,745.44
2016,7,5,13,0,917.0,116.0,3.1,20.0,989.0,1008.34,749.42
2016,7,5,13,15,914.5,115.5,3.1,20.0,974.5,1010.85,751.44
2016,7,5,13,30,912.0,115.0,3.1,20.0,960.0,1010.42,751.65
2016,7,5,13,45,909.0,113.5,3.1,20.0,939.0,1005.54,749.06
2016,7,5,14,0,906.0,112.0,3.1,20.0,918.0,997.74,744.67
2016,7,5,14,15,900.0,110.5,3.1,19.5,890.0,984.19,737.98
2016,7,5,14,30,894.0,109.0,3.1,19.0,862.0,967.89,729.53
2016,7,5,14,45,887.5,106.5,3.15,19.0,828.5,947.41,717.28
2016,7,5,15,0,881.0,104.0,3.2,19.0,795.0,924.39,703.33
2016,7,5,15,15,870.5,102.5,3.2,18.5,755.5,896.47,686.93
2016,7,5,15,30,860.0,101.0,3.2,18.0,716.0,866.49,668.98
2016,7,5,15,45,586.5,183.0,3.25,18.0,590.5,711.82,559.2
2016,7,5,16,0,313.0,265.0,3.3,18.0,465.0,549.57,433.93
2016,7,5,16,15,308.0,245.5,3.35,17.5,430.0,516.13,411.48
2016,7,5,16,30,303.0,226.0,3.4,17.0,395.0,482.08,387.4
2016,7,5,16,45,191.5,208.5,3.45,17.0,311.5,364.87,294.84
2016,7,5,17,0,80.0,191.0,3.5,17.0,228.0,256.35,206.81
2016,7,5,17,15,55.0,164.5,3.55,16.5,188.5,209.3,169.25
2016,7,5,17,30,30.0,138.0,3.6,16.0,149.0,163.93,132.19
2016,7,5,17,45,24.0,118.5,3.65,15.5,126.5,139.2,112.01
2016,7,5,18,0,18.0,99.0,3.7,15.0,104.0,110.12,87.75
2016,7,5,18,15,10.0,80.0,3.65,14.5,82.5,86.39,67.57
2016,7,5,18,30,2.0,61.0,3.6,14.0,61.0,63.15,47.57
2016,7,5,18,45,1.0,42.5,3.55,14.0,42.5,43.47,30.34
2016,7,5,19,0,0.0,24.0,3.5,14.0,24.0,23.24,11.98
2016,7,5,19,15,0.0,12.0,3.45,13.5,12.0,11.58,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,6,5,15,126.5,15.5,2.75,13.0,28.0,12.01,0.0
2016,7,6,5,30,253.0,31.0,2.7,13.0,56.0,24.31,14.09
2016,7,6,5,45,351.0,41.0,2.7,13.5,96.0,30.81,21.25
2016,7,6,6,0,449.0,51.0,2.7,14.0,136.0,36.9,27.09
2016,7,6,6,15,224.5,60.5,2.55,14.0,103.0,43.07,32.88
2016,7,6,6,30,0.0,70.0,2.4,14.0,70.0,66.7,51.33
2016,7,6,6,45,0.0,85.5,2.3,14.5,85.5,81.16,63.42
2016,7,6,7,0,0.0,101.0,2.2,15.0,101.0,95.69,75.35
2016,7,6,7,15,0.0,107.0,2.1,15.0,107.0,101.83,80.23
2016,7,6,7,30,0.0,113.0,2.0,15.0,113.0,107.86,84.95
2016,7,6,7,45,0.0,132.5,1.9,15.5,132.5,126.1,99.49
2016,7,6,8,0,0.0,152.0,1.8,16.0,152.0,144.41,113.81
2016,7,6,8,15,0.5,161.0,1.75,16.5,161.5,153.4,120.42
2016,7,6,8,30,1.0,170.0,1.7,17.0,171.0,162.42,127.01
2016,7,6,8,45,5.0,194.0,1.7,17.5,198.0,186.95,145.88
2016,7,6,9,0,9.0,218.0,1.7,18.0,225.0,211.93,164.83
2016,7,6,9,15,13.0,242.5,1.75,18.0,253.0,237.81,184.64
2016,7,6,9,30,17.0,267.0,1.8,18.0,281.0,264.14,204.63
2016,7,6,9,45,25.0,302.0,1.85,18.5,323.0,299.5,231.02
2016,7,6,10,0,33.0,337.0,1.9,19.0,365.0,339.32,260.36
2016,7,6,10,15,39.5,360.5,1.95,19.0,395.0,368.45,281.87
2016,7,6,10,30,46.0,384.0,2.0,19.0,425.0,398.24,303.78
2016,7,6,10,45,57.0,407.0,2.15,19.5,459.5,431.78,328.06
2016,7,6,11,0,68.0,430.0,2.3,20.0,494.0,466.21,352.76
2016,7,6,11,15,90.0,449.5,2.4,20.0,535.0,507.52,383.19
2016,7,6,11,30,112.0,469.0,2.5,20.0,576.0,550.24,414.41
2016,7,6,11,45,157.0,475.5,2.65,20.0,627.0,602.84,453.49
2016,7,6,12,0,202.0,482.0,2.8,20.0,678.0,657.05,493.37
2016,7,6,12,15,213.5,471.0,2.9,20.0,677.5,664.02,498.92
2016,7,6,12,30,225.0,460.0,3.0,20.0,677.0,670.45,504.44
2016,7,6,12,45,194.0,468.0,3.15,20.0,654.5,654.31,492.62
2016,7,6,13,0,163.0,476.0,3.3,20.0,632.0,637.08,480.04
2016,7,6,13,15,124.5,459.0,3.4,20.0,576.5,586.33,443.27
2016,7,6,13,30,86.0,442.0,3.5,20.0,521.0,528.06,400.72
2016,7,6,13,45,78.0,426.0,3.6,20.0,497.0,505.8,385.11
2016,7,6,14,0,70.0,410.0,3.7,20.0,473.0,483.14,368.93
2016,7,6,14,15,168.0,401.5,3.7,19.5,545.0,577.78,443.34
2016,7,6,14,30,266.0,393.0,3.7,19.0,617.0,670.58,514.68
2016,7,6,14,45,260.5,376.5,3.75,19.0,588.5,646.78,497.9
2016,7,6,15,0,255.0,360.0,3.8,19.0,560.0,622.08,481.04
2016,7,6,15,15,260.0,339.0,3.8,18.5,534.0,601.11,467.96
2016,7,6,15,30,265.0,318.0,3.8,18.0,508.0,578.87,453.79
2016,7,6,15,45,311.5,285.5,3.8,18.0,495.5,577.83,455.79
2016,7,6,16,0,358.0,253.0,3.8,18.0,483.0,572.97,454.76
2016,7,6,16,15,355.5,233.0,3.75,17.5,446.0,539.43,431.27
2016,7,6,16,30,353.0,213.0,3.7,17.0,409.0,504.98,406.81
2016,7,6,16,45,544.0,146.0,3.7,17.0,416.0,564.64,457.99
2016,7,6,17,0,735.0,79.0,3.7,17.0,423.0,600.5,489.43
2016,7,6,17,15,703.5,75.0,3.7,16.5,373.0,547.08,448.27
2016,7,6,17,30,672.0,71.0,3.7,16.0,323.0,497.03,408.87
2016,7,6,17,45,630.0,65.5,3.7,15.5,274.0,438.97,361.76
2016,7,6,18,0,588.0,60.0,3.7,15.0,225.0,383.69,315.29
2016,7,6,18,15,525.0,53.5,3.6,14.5,179.0,320.51,260.78
2016,7,6,18,30,462.0,47.0,3.5,14.0,133.0,262.6,209.28
2016,7,6,18,45,367.5,37.5,3.45,14.0,93.0,195.14,149.26
2016,7,6,19,0,273.0,28.0,3.4,14.0,53.0,136.87,91.87
2016,7,6,19,15,136.5,14.0,3.35,13.5,26.5,61.58,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.0,3.1,13.0,28.0,10.49,0.0
2016,7,7,5,30,299.0,28.0,3.1,13.0,56.0,21.49,11.67
2016,7,7,5,45,393.5,36.5,3.1,13.5,96.5,26.76,17.7
2016,7,7,6,0,488.0,45.0,3.1,14.0,137.0,31.7,22.47
2016,7,7,6,15,548.5,51.0,3.0,14.5,183.5,34.22,24.92
2016,7,7,6,30,609.0,57.0,2.9,15.0,230.0,60.84,31.76
2016,7,7,6,45,304.5,76.5,2.85,15.5,163.0,83.55,53.17
2016,7,7,7,0,0.0,96.0,2.8,16.0,96.0,91.25,71.38
2016,7,7,7,15,0.0,92.5,2.8,16.0,92.5,88.73,69.07
2016,7,7,7,30,0.0,89.0,2.8,16.0,89.0,85.84,66.45
2016,7,7,7,45,0.0,123.5,2.8,16.5,123.5,117.9,92.52
2016,7,7,8,0,0.0,158.0,2.8,17.0,158.0,149.82,117.96
2016,7,7,8,15,12.5,198.0,2.8,17.0,206.0,191.35,150.79
2016,7,7,8,30,25.0,238.0,2.8,17.0,254.0,234.13,184.25
2016,7,7,8,45,41.5,272.5,2.85,17.5,302.0,270.05,211.66
2016,7,7,9,0,58.0,307.0,2.9,18.0,350.0,312.4,243.77
2016,7,7,9,15,39.5,295.5,2.95,18.0,325.5,296.46,230.92
2016,7,7,9,30,21.0,284.0,3.0,18.0,301.0,282.17,219.36
2016,7,7,9,45,18.5,281.0,3.1,18.0,296.5,279.5,217.04
2016,7,7,10,0,16.0,278.0,3.2,18.0,292.0,276.44,214.41
2016,7,7,10,15,20.0,304.5,3.25,18.0,322.5,305.44,236.55
2016,7,7,10,30,24.0,331.0,3.3,18.0,353.0,332.45,256.95
2016,7,7,10,45,29.0,355.0,3.35,18.5,382.0,361.1,278.0
2016,7,7,11,0,34.0,379.0,3.4,19.0,411.0,390.32,299.26
2016,7,7,11,15,27.0,356.5,3.4,19.0,382.0,365.75,280.4
2016,7,7,11,30,20.0,334.0,3.4,19.0,353.0,340.09,260.85
2016,7,7,11,45,21.5,335.0,3.4,19.0,355.5,343.57,263.55
2016,7,7,12,0,23.0,336.0,3.4,19.0,358.0,348.76,267.48
2016,7,7,12,15,58.0,402.5,3.4,19.0,458.5,448.57,343.14
2016,7,7,12,30,93.0,469.0,3.4,19.0,559.0,550.4,418.17
2016,7,7,12,45,127.0,472.5,3.4,19.0,594.5,594.33,450.71
2016,7,7,13,0,161.0,476.0,3.4,19.0,630.0,635.02,481.0
2016,7,7,13,15,170.0,460.0,3.35,19.0,620.5,631.49,478.89
2016,7,7,13,30,179.0,444.0,3.3,19.0,611.0,627.12,476.5
2016,7,7,13,45,179.0,434.0,3.3,19.0,597.0,619.31,471.43
2016,7,7,14,0,179.0,424.0,3.3,19.0,583.0,610.73,465.88
2016,7,7,14,15,529.5,264.5,3.3,19.0,714.0,796.22,611.4
2016,7,7,14,30,880.0,105.0,3.3,19.0,845.0,949.71,720.32
2016,7,7,14,45,873.0,102.5,3.3,19.0,811.5,928.96,705.92
2016,7,7,15,0,866.0,100.0,3.3,19.0,778.0,905.73,691.32
2016,7,7,15,15,855.0,98.0,3.3,18.5,739.0,877.12,674.26
2016,7,7,15,30,844.0,96.0,3.3,18.0,700.0,846.49,655.67
2016,7,7,15,45,832.0,93.0,3.35,18.0,657.0,812.08,633.26
2016,7,7,16,0,820.0,90.0,3.4,18.0,614.0,776.06,609.47
2016,7,7,16,15,802.0,87.5,3.45,17.5,567.5,739.22,585.91
2016,7,7,16,30,784.0,85.0,3.5,17.0,521.0,696.74,557.71
2016,7,7,16,45,762.5,81.0,3.6,17.0,472.0,649.43,524.44
2016,7,7,17,0,741.0,77.0,3.7,17.0,423.0,602.02,490.24
2016,7,7,17,15,709.5,73.0,3.75,16.5,373.5,548.38,449.48
2016,7,7,17,30,678.0,69.0,3.8,16.0,324.0,495.95,408.34
2016,7,7,17,45,637.5,63.5,3.9,15.5,275.0,440.48,363.31
2016,7,7,18,0,597.0,58.0,4.0,15.0,226.0,385.65,317.19
2016,7,7,18,15,534.5,52.0,3.9,14.5,179.5,322.92,262.89
2016,7,7,18,30,472.0,46.0,3.8,14.0,133.0,265.42,211.57
2016,7,7,18,45,378.0,36.5,3.75,13.5,93.0,197.73,151.45
2016,7,7,19,0,284.0,27.0,3.7,13.0,53.0,139.23,93.32
2016,7,7,19,15,142.0,13.5,3.6,13.0,26.5,62.3,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,156.5,13.0,3.1,13.5,27.5,9.65,0.0
2016,7,8,5,30,313.0,26.0,3.1,14.0,55.0,19.7,10.03
2016,7,8,5,45,407.5,33.5,3.15,14.5,95.0,24.17,15.34
2016,7,8,6,0,502.0,41.0,3.2,15.0,135.0,28.38,19.43
2016,7,8,6,15,560.5,46.5,3.15,15.0,181.0,30.68,21.72
2016,7,8,6,30,619.0,52.0,3.1,15.0,227.0,58.86,30.41
2016,7,8,6,45,334.0,97.5,3.05,15.5,194.5,102.06,67.67
2016,7,8,7,0,49.0,143.0,3.0,16.0,162.0,133.37,104.23
2016,7,8,7,15,47.5,162.5,2.9,16.0,183.0,153.7,120.78
2016,7,8,7,30,46.0,182.0,2.8,16.0,204.0,173.99,137.24
2016,7,8,7,45,36.5,195.0,2.75,16.5,213.5,186.67,147.34
2016,7,8,8,0,27.0,208.0,2.7,17.0,223.0,198.33,156.37
2016,7,8,8,15,41.0,237.0,2.65,17.5,262.5,231.38,181.82
2016,7,8,8,30,55.0,266.0,2.6,18.0,302.0,266.0,208.2
2016,7,8,8,45,94.5,298.0,2.6,18.5,364.5,316.64,246.72
2016,7,8,9,0,134.0,330.0,2.6,19.0,427.0,366.87,284.51
2016,7,8,9,15,130.5,349.5,2.6,19.0,448.0,390.43,301.99
2016,7,8,9,30,127.0,369.0,2.6,19.0,469.0,413.69,319.11
2016,7,8,9,45,203.0,379.5,2.6,19.5,547.5,479.8,368.65
2016,7,8,10,0,279.0,390.0,2.6,20.0,626.0,548.41,419.1
2016,7,8,10,15,302.0,398.0,2.65,20.0,661.0,585.8,446.3
2016,7,8,10,30,325.0,406.0,2.7,20.0,696.0,624.39,474.31
2016,7,8,10,45,618.0,248.5,2.8,20.5,815.0,721.48,551.14
2016,7,8,11,0,911.0,91.0,2.9,21.0,934.0,835.27,631.58
2016,7,8,11,15,913.5,91.5,2.95,21.0,948.5,864.35,650.49
2016,7,8,11,30,916.0,92.0,3.0,21.0,963.0,891.18,668.52
2016,7,8,11,45,918.5,92.0,3.05,21.5,970.5,915.16,683.32
2016,7,8,12,0,921.0,92.0,3.1,22.0,978.0,936.68,696.46
2016,7,8,12,15,921.0,92.0,3.15,22.0,978.5,953.29,707.7
2016,7,8,12,30,921.0,92.0,3.2,22.0,979.0,967.17,717.24
2016,7,8,12,45,914.0,96.0,3.25,22.0,970.0,975.55,723.23
2016,7,8,13,0,907.0,100.0,3.3,22.0,961.0,981.04,727.46
2016,7,8,13,15,904.5,99.5,3.35,22.0,947.0,983.43,729.77
2016,7,8,13,30,902.0,99.0,3.4,22.0,933.0,982.91,730.27
2016,7,8,13,45,898.5,97.5,3.45,22.0,912.5,977.48,727.63
2016,7,8,14,0,895.0,96.0,3.5,22.0,892.0,969.16,723.19
2016,7,8,14,15,889.5,95.0,3.5,21.5,864.5,956.62,717.06
2016,7,8,14,30,884.0,94.0,3.5,21.0,837.0,941.36,709.17
2016,7,8,14,45,877.5,92.0,3.55,21.0,804.0,921.46,697.13
2016,7,8,15,0,871.0,90.0,3.6,21.0,771.0,899.07,683.4
2016,7,8,15,15,860.5,88.5,3.6,21.0,732.5,871.27,665.62
2016,7,8,15,30,850.0,87.0,3.6,21.0,694.0,841.42,646.37
2016,7,8,15,45,838.0,84.5,3.65,21.0,651.5,807.33,624.25
2016,7,8,16,0,826.0,82.0,3.7,21.0,609.0,771.62,600.78
2016,7,8,16,15,809.0,79.5,3.65,20.5,563.0,730.57,573.86
2016,7,8,16,30,792.0,77.0,3.6,20.0,517.0,693.17,549.23
2016,7,8,16,45,771.5,73.5,3.55,20.0,468.5,646.84,516.47
2016,7,8,17,0,751.0,70.0,3.5,20.0,420.0,600.35,483.08
2016,7,8,17,15,721.0,66.5,3.4,19.5,370.5,547.86,443.52
2016,7,8,17,30,691.0,63.0,3.3,19.0,321.0,496.48,403.45
2016,7,8,17,45,651.5,58.0,3.25,18.5,272.5,439.46,357.67
2016,7,8,18,0,612.0,53.0,3.2,18.0,224.0,384.91,312.28
2016,7,8,18,15,551.0,47.5,3.1,17.5,178.0,324.83,260.81
2016,7,8,18,30,490.0,42.0,3.0,17.0,132.0,267.92,210.6
2016,7,8,18,45,398.0,33.5,2.95,16.5,92.0,201.39,152.06
2016,7,8,19,0,306.0,25.0,2.9,16.0,52.0,143.91,94.58
2016,7,8,19,15,153.0,12.5,2.9,15.5,26.0,63.84,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.5,12.0,2.1,14.5,27.0,8.82,0.0
2016,7,9,5,30,337.0,24.0,2.1,15.0,54.0,17.94,8.44
2016,7,9,5,45,427.5,31.0,2.15,15.5,94.0,22.08,13.45
2016,7,9,6,0,518.0,38.0,2.2,16.0,134.0,28.28,19.26
2016,7,9,6,15,575.5,43.0,2.25,16.5,180.0,30.55,21.45
2016,7,9,6,30,633.0,48.0,2.3,17.0,226.0,54.68,26.92
2016,7,9,6,45,348.0,96.5,2.4,17.5,197.5,101.68,66.4
2016,7,9,7,0,63.0,145.0,2.5,18.0,169.0,136.5,105.35
2016,7,9,7,15,40.5,155.0,2.55,18.5,171.5,146.32,113.85
2016,7,9,7,30,18.0,165.0,2.6,19.0,174.0,157.77,123.55
2016,7,9,7,45,27.0,190.0,2.65,19.5,204.5,179.79,140.42
2016,7,9,8,0,36.0,215.0,2.7,20.0,235.0,207.0,161.28
2016,7,9,8,15,55.0,245.0,2.7,20.0,279.0,243.19,189.18
2016,7,9,8,30,74.0,275.0,2.7,20.0,323.0,281.44,218.52
2016,7,9,8,45,75.5,295.5,2.75,20.5,347.5,305.44,236.31
2016,7,9,9,0,77.0,316.0,2.8,21.0,372.0,329.64,254.05
2016,7,9,9,15,80.0,331.5,2.85,21.0,392.5,350.49,269.59
2016,7,9,9,30,83.0,347.0,2.9,21.0,413.0,371.56,285.22
2016,7,9,9,45,485.5,218.0,3.0,21.5,624.5,509.55,395.41
2016,7,9,10,0,888.0,89.0,3.1,22.0,836.0,689.04,531.59
2016,7,9,10,15,894.0,90.0,3.15,22.0,864.0,728.38,557.9
2016,7,9,10,30,900.0,91.0,3.2,22.0,892.0,766.28,583.94
2016,7,9,10,45,906.0,91.0,3.25,22.0,913.5,801.63,608.04
2016,7,9,11,0,912.0,91.0,3.3,22.0,935.0,835.21,630.81
2016,7,9,11,15,915.0,91.5,3.35,22.0,949.5,864.79,650.75
2016,7,9,11,30,918.0,92.0,3.4,22.0,964.0,892.13,669.16
2016,7,9,11,45,922.5,90.5,3.5,22.0,972.0,916.54,685.9
2016,7,9,12,0,927.0,89.0,3.6,22.0,980.0,938.53,701.05
2016,7,9,12,15,927.0,89.0,3.7,22.0,980.5,955.26,712.74
2016,7,9,12,30,927.0,89.0,3.8,22.0,981.0,969.23,722.7
2016,7,9,12,45,924.0,90.0,3.9,22.0,973.0,978.52,729.62
2016,7,9,13,0,921.0,91.0,4.0,22.0,965.0,984.89,734.73
2016,7,9,13,15,918.5,90.5,4.05,21.5,951.0,987.29,738.41
2016,7,9,13,30,916.0,90.0,4.1,21.0,937.0,986.72,740.25
2016,7,9,13,45,914.5,88.0,4.2,21.0,917.0,982.61,738.69
2016,7,9,14,0,913.0,86.0,4.3,21.0,897.0,975.54,735.23
2016,7,9,14,15,908.0,85.0,4.35,20.5,870.0,963.25,729.43
2016,7,9,14,30,903.0,84.0,4.4,20.0,843.0,948.17,721.78
2016,7,9,14,45,898.0,82.5,4.45,20.0,810.5,929.85,710.74
2016,7,9,15,0,893.0,81.0,4.5,20.0,778.0,908.94,697.91
2016,7,9,15,15,885.0,79.5,4.5,19.5,741.0,882.85,682.4
2016,7,9,15,30,877.0,78.0,4.5,19.0,704.0,854.54,665.23
2016,7,9,15,45,866.5,76.0,4.55,19.0,662.0,821.49,643.56
2016,7,9,16,0,856.0,74.0,4.6,19.0,620.0,786.68,620.41
2016,7,9,16,15,842.5,72.0,4.6,18.5,575.0,747.94,595.0
2016,7,9,16,30,829.0,70.0,4.6,18.0,530.0,708.05,568.32
2016,7,9,16,45,808.5,68.0,4.6,18.0,482.0,662.19,535.57
2016,7,9,17,0,788.0,66.0,4.6,18.0,434.0,620.37,505.38
2016,7,9,17,15,761.5,63.0,4.55,17.5,384.5,569.24,466.64
2016,7,9,17,30,735.0,60.0,4.5,17.0,335.0,518.87,426.79
2016,7,9,17,45,692.5,56.5,4.45,16.5,284.5,460.07,378.77
2016,7,9,18,0,650.0,53.0,4.4,16.0,234.0,403.93,331.28
2016,7,9,18,15,590.5,47.5,4.25,15.5,186.5,340.55,276.23
2016,7,9,18,30,531.0,42.0,4.1,15.0,139.0,284.74,225.9
2016,7,9,18,45,427.5,34.5,3.95,14.5,97.0,213.27,162.42
2016,7,9,19,0,324.0,27.0,3.8,14.0,55.0,151.8,100.11
2016,7,9,19,15,162.0,13.5,3.75,14.0,27.5,67.33,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,160.5,13.0,3.15,13.5,27.5,9.77,0.0
2016,7,10,5,30,321.0,26.0,3.2,14.0,55.0,19.9,9.84
2016,7,10,5,45,419.5,34.0,3.25,14.5,96.5,24.81,15.84
2016,7,10,6,0,518.0,42.0,3.3,15.0,138.0,29.41,20.32
2016,7,10,6,15,579.5,48.0,3.25,15.5,185.5,32.06,22.88
2016,7,10,6,30,641.0,54.0,3.2,16.0,233.0,58.9,31.08
2016,7,10,6,45,684.0,58.0,3.15,16.5,283.5,97.07,50.17
2016,7,10,7,0,727.0,62.0,3.1,17.0,334.0,139.86,79.85
2016,7,10,7,15,757.0,65.5,3.0,17.0,385.5,184.43,116.1
2016,7,10,7,30,787.0,69.0,2.9,17.0,437.0,232.11,157.38
2016,7,10,7,45,810.5,71.5,2.85,17.5,487.0,284.44,203.24
2016,7,10,8,0,834.0,74.0,2.8,18.0,537.0,334.48,247.15
2016,7,10,8,15,851.5,76.0,2.75,18.5,585.0,383.75,289.88
2016,7,10,8,30,869.0,78.0,2.7,19.0,633.0,434.11,332.39
2016,7,10,8,45,883.5,79.5,2.65,19.5,677.5,483.54,372.98
2016,7,10,9,0,898.0,81.0,2.6,20.0,722.0,533.37,412.59
2016,7,10,9,15,908.0,82.5,2.6,20.0,762.0,580.89,450.27
2016,7,10,9,30,918.0,84.0,2.6,20.0,802.0,628.0,486.67
2016,7,10,9,45,925.0,85.5,2.6,20.5,836.5,672.55,519.34
2016,7,10,10,0,932.0,87.0,2.6,21.0,871.0,716.03,549.55
2016,7,10,10,15,938.0,88.0,2.65,21.0,899.5,757.06,577.66
2016,7,10,10,30,944.0,89.0,2.7,21.0,928.0,796.57,604.49
2016,7,10,10,45,947.5,90.5,2.8,21.5,949.5,832.87,628.06
2016,7,10,11,0,951.0,92.0,2.9,22.0,971.0,867.15,650.08
2016,7,10,11,15,954.0,92.5,3.0,22.0,986.5,897.89,670.87
2016,7,10,11,30,957.0,93.0,3.1,22.0,1002.0,926.3,690.1
2016,7,10,11,45,958.5,93.5,3.25,22.5,1009.5,950.9,705.8
2016,7,10,12,0,960.0,94.0,3.4,23.0,1017.0,972.89,719.76
2016,7,10,12,15,960.0,94.0,3.45,23.0,1017.0,990.27,731.42
2016,7,10,12,30,960.0,94.0,3.5,23.0,1017.0,1004.79,741.31
2016,7,10,12,45,953.5,97.5,3.6,23.0,1008.5,1013.68,747.95
2016,7,10,13,0,947.0,101.0,3.7,23.0,1000.0,1019.54,752.74
2016,7,10,13,15,944.5,100.5,3.7,23.0,985.5,1022.19,754.85
2016,7,10,13,30,942.0,100.0,3.7,23.0,971.0,1021.8,755.1
2016,7,10,13,45,939.5,98.5,3.75,23.0,949.5,1017.34,753.13
2016,7,10,14,0,937.0,97.0,3.8,23.0,928.0,1009.84,749.3
2016,7,10,14,15,931.5,96.0,3.75,23.0,900.0,997.01,741.36
2016,7,10,14,30,926.0,95.0,3.7,23.0,872.0,981.33,731.65
2016,7,10,14,45,919.0,93.0,3.7,23.0,838.0,960.41,718.83
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,936.87,704.3
2016,7,10,15,15,902.5,89.5,3.65,23.0,764.5,909.16,686.64
2016,7,10,15,30,893.0,88.0,3.6,23.0,725.0,879.24,667.46
2016,7,10,15,45,880.5,85.5,3.6,23.0,680.5,843.63,644.5
2016,7,10,16,0,868.0,83.0,3.6,23.0,636.0,806.31,620.19
2016,7,10,16,15,851.0,81.0,3.55,22.5,588.5,764.54,593.36
2016,7,10,16,30,834.0,79.0,3.5,22.0,541.0,721.81,565.42
2016,7,10,16,45,811.5,76.0,3.5,22.0,490.5,677.68,535.09
2016,7,10,17,0,789.0,73.0,3.5,22.0,440.0,628.89,500.72
2016,7,10,17,15,758.5,69.0,3.4,21.5,388.5,573.98,459.92
2016,7,10,17,30,728.0,65.0,3.3,21.0,337.0,520.14,418.5
2016,7,10,17,45,684.5,60.5,3.25,20.5,286.0,459.88,370.7
2016,7,10,18,0,641.0,56.0,3.2,20.0,235.0,402.35,323.36
2016,7,10,18,15,577.0,50.0,3.1,19.0,186.5,339.28,270.43
2016,7,10,18,30,513.0,44.0,3.0,18.0,138.0,279.3,218.37
2016,7,10,18,45,409.5,35.5,2.9,17.5,96.0,207.51,155.77
2016,7,10,19,0,306.0,27.0,2.8,17.0,54.0,145.79,94.03
2016,7,10,19,15,153.0,13.5,2.8,16.5,27.0,55.15,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,152.0,13.0,1.2,14.5,26.0,12.78,0.0
2016,7,11,5,30,304.0,26.0,1.2,15.0,52.0,20.0,9.68
2016,7,11,5,45,402.5,34.5,1.3,15.5,93.0,25.35,16.23
2016,7,11,6,0,501.0,43.0,1.4,16.0,134.0,30.36,21.07
2016,7,11,6,15,563.5,49.0,1.4,16.5,181.5,32.95,23.59
2016,7,11,6,30,626.0,55.0,1.4,17.0,229.0,58.08,31.24
2016,7,11,6,45,669.0,59.5,1.4,17.5,279.0,95.9,49.8
