Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,0,712.0,64.0,1.4,18.0,329.0,138.34,78.78
2016,7,11,7,15,742.0,67.5,1.4,18.5,379.5,182.16,113.67
2016,7,11,7,30,772.0,71.0,1.4,19.0,430.0,229.09,153.35
2016,7,11,7,45,795.0,74.0,1.4,19.5,480.0,276.64,194.59
2016,7,11,8,0,818.0,77.0,1.4,20.0,530.0,330.56,240.57
2016,7,11,8,15,835.0,79.0,1.45,20.5,577.0,378.91,281.72
2016,7,11,8,30,852.0,81.0,1.5,21.0,624.0,428.32,322.71
2016,7,11,8,45,865.0,83.0,1.55,21.5,668.0,476.75,361.84
2016,7,11,9,0,878.0,85.0,1.6,22.0,712.0,525.48,400.0
2016,7,11,9,15,888.5,87.0,1.65,22.0,751.5,572.9,436.92
2016,7,11,9,30,899.0,89.0,1.7,22.0,791.0,619.98,472.68
2016,7,11,9,45,899.0,94.5,1.8,22.5,823.0,663.0,503.96
2016,7,11,10,0,899.0,100.0,1.9,23.0,855.0,704.47,533.21
2016,7,11,10,15,905.5,101.0,1.95,23.0,883.0,744.73,560.32
2016,7,11,10,30,912.0,102.0,2.0,23.0,911.0,783.56,586.24
2016,7,11,10,45,916.0,103.5,2.05,23.5,932.5,819.3,608.73
2016,7,11,11,0,920.0,105.0,2.1,24.0,954.0,853.13,629.74
2016,7,11,11,15,923.0,105.5,2.15,24.0,969.0,883.11,649.32
2016,7,11,11,30,926.0,106.0,2.2,24.0,984.0,910.85,667.41
2016,7,11,11,45,927.5,106.5,2.3,24.5,991.5,934.88,682.24
2016,7,11,12,0,929.0,107.0,2.4,25.0,999.0,956.38,695.44
2016,7,11,12,15,929.5,107.0,2.45,24.5,999.5,973.85,708.36
2016,7,11,12,30,930.0,107.0,2.5,24.0,1000.0,988.57,719.65
2016,7,11,12,45,933.5,103.5,2.65,24.0,994.5,999.86,728.42
2016,7,11,13,0,937.0,100.0,2.8,24.0,989.0,1008.24,735.41
2016,7,11,13,15,935.0,99.5,2.85,24.0,975.0,1011.35,738.2
2016,7,11,13,30,933.0,99.0,2.9,24.0,961.0,1011.45,739.19
2016,7,11,13,45,930.0,98.0,3.0,24.0,940.5,1007.05,737.82
2016,7,11,14,0,927.0,97.0,3.1,24.0,920.0,999.66,734.61
2016,7,11,14,15,922.0,96.0,3.15,23.5,892.5,987.41,729.31
2016,7,11,14,30,917.0,95.0,3.2,23.0,865.0,972.32,722.2
2016,7,11,14,45,910.5,93.5,3.25,23.0,831.5,952.55,710.6
2016,7,11,15,0,904.0,92.0,3.3,23.0,798.0,930.17,697.28
2016,7,11,15,15,894.5,90.5,3.3,22.5,759.0,902.65,681.44
2016,7,11,15,30,885.0,89.0,3.3,22.0,720.0,872.93,663.99
2016,7,11,15,45,874.0,86.5,3.3,22.0,676.5,838.8,642.06
2016,7,11,16,0,863.0,84.0,3.3,22.0,633.0,802.91,618.73
2016,7,11,16,15,846.5,81.5,3.3,21.5,585.5,761.13,592.1
2016,7,11,16,30,830.0,79.0,3.3,21.0,538.0,718.35,564.29
2016,7,11,16,45,809.0,75.5,3.3,21.0,488.5,674.85,534.36
2016,7,11,17,0,788.0,72.0,3.3,21.0,439.0,626.58,500.31
2016,7,11,17,15,758.0,68.5,3.25,20.5,387.5,572.62,460.25
2016,7,11,17,30,728.0,65.0,3.2,20.0,336.0,519.68,419.49
2016,7,11,17,45,686.0,60.5,3.2,19.5,285.0,460.25,372.27
2016,7,11,18,0,644.0,56.0,3.2,19.0,234.0,403.43,325.37
2016,7,11,18,15,580.0,50.0,3.1,18.0,185.5,340.27,272.13
2016,7,11,18,30,516.0,44.0,3.0,17.0,137.0,280.17,219.74
2016,7,11,18,45,415.5,35.0,2.95,16.5,95.0,208.84,157.17
2016,7,11,19,0,315.0,26.0,2.9,16.0,53.0,147.37,94.44
2016,7,11,19,15,157.5,13.0,2.95,15.5,26.5,55.76,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,3.15,13.0,26.0,11.8,0.0
2016,7,12,5,30,327.0,24.0,3.2,13.0,52.0,18.21,8.16
2016,7,12,5,45,424.5,32.0,3.25,13.5,93.0,23.21,14.48
2016,7,12,6,0,522.0,40.0,3.3,14.0,134.0,27.9,19.04
2016,7,12,6,15,583.5,45.5,3.25,14.5,181.5,33.02,23.82
2016,7,12,6,30,645.0,51.0,3.2,15.0,229.0,53.78,28.21
2016,7,12,6,45,336.5,93.0,3.15,15.5,187.5,95.8,62.9
2016,7,12,7,0,28.0,135.0,3.1,16.0,146.0,123.8,97.27
2016,7,12,7,15,42.5,159.5,3.05,16.0,178.0,149.71,117.78
2016,7,12,7,30,57.0,184.0,3.0,16.0,210.0,177.31,139.61
2016,7,12,7,45,58.0,205.0,2.95,16.5,234.5,200.06,157.6
2016,7,12,8,0,59.0,226.0,2.9,17.0,259.0,223.03,175.53
2016,7,12,8,15,93.5,255.0,2.8,17.5,312.5,265.16,207.85
2016,7,12,8,30,128.0,284.0,2.7,18.0,366.0,306.34,239.22
2016,7,12,8,45,144.0,306.5,2.65,18.5,404.5,341.46,265.74
2016,7,12,9,0,160.0,329.0,2.6,19.0,443.0,378.12,293.11
2016,7,12,9,15,318.5,305.0,2.55,19.0,548.0,450.39,349.18
2016,7,12,9,30,477.0,281.0,2.5,19.0,653.0,536.38,415.09
2016,7,12,9,45,703.5,184.5,2.45,19.5,760.5,614.86,475.81
2016,7,12,10,0,930.0,88.0,2.4,20.0,868.0,713.28,549.14
2016,7,12,10,15,936.5,89.0,2.4,20.0,897.0,754.69,576.79
2016,7,12,10,30,943.0,90.0,2.4,20.0,926.0,794.62,603.57
2016,7,12,10,45,947.0,91.5,2.4,20.5,948.0,831.38,626.75
2016,7,12,11,0,951.0,93.0,2.4,21.0,970.0,866.15,648.31
2016,7,12,11,15,954.0,93.5,2.45,21.0,985.5,896.99,668.72
2016,7,12,11,30,957.0,94.0,2.5,21.0,1001.0,925.49,687.56
2016,7,12,11,45,959.0,94.0,2.55,21.0,1009.0,950.15,703.87
2016,7,12,12,0,961.0,94.0,2.6,21.0,1017.0,972.2,718.5
2016,7,12,12,15,961.5,94.0,2.65,21.0,1017.5,990.14,730.51
2016,7,12,12,30,962.0,94.0,2.7,21.0,1018.0,1005.24,740.77
2016,7,12,12,45,952.5,99.5,2.8,21.0,1008.5,1013.35,747.05
2016,7,12,13,0,943.0,105.0,2.9,21.0,999.0,1018.42,751.49
2016,7,12,13,15,940.5,104.5,2.95,21.0,984.5,1021.15,754.1
2016,7,12,13,30,938.0,104.0,3.0,21.0,970.0,1020.85,754.84
2016,7,12,13,45,934.5,102.5,3.1,21.0,948.0,1015.51,752.83
2016,7,12,14,0,931.0,101.0,3.2,21.0,926.0,1007.16,748.94
2016,7,12,14,15,925.0,100.0,3.2,21.0,897.5,993.98,741.14
2016,7,12,14,30,919.0,99.0,3.2,21.0,869.0,977.97,731.56
2016,7,12,14,45,911.5,97.0,3.25,21.0,835.0,956.75,718.93
2016,7,12,15,0,904.0,95.0,3.3,21.0,801.0,932.94,704.57
2016,7,12,15,15,893.5,93.5,3.3,20.5,761.0,904.56,688.03
2016,7,12,15,30,883.0,92.0,3.3,20.0,721.0,874.03,669.88
2016,7,12,15,45,870.0,89.5,3.3,20.0,676.5,838.3,646.67
2016,7,12,16,0,857.0,87.0,3.3,20.0,632.0,800.91,622.11
2016,7,12,16,15,839.5,84.5,3.25,20.0,584.0,758.56,593.46
2016,7,12,16,30,822.0,82.0,3.2,20.0,536.0,719.87,567.18
2016,7,12,16,45,800.0,78.5,3.2,20.0,486.0,671.41,533.49
2016,7,12,17,0,778.0,75.0,3.2,20.0,436.0,622.81,499.07
2016,7,12,17,15,746.5,71.0,3.1,19.5,384.0,567.7,457.68
2016,7,12,17,30,715.0,67.0,3.0,19.0,332.0,513.75,415.9
2016,7,12,17,45,672.0,62.0,2.95,18.5,281.5,453.74,368.01
2016,7,12,18,0,629.0,57.0,2.9,18.0,231.0,398.87,322.44
2016,7,12,18,15,564.0,51.0,2.8,17.5,182.5,333.65,267.0
2016,7,12,18,30,499.0,45.0,2.7,17.0,134.0,273.88,214.51
2016,7,12,18,45,396.5,35.5,2.6,16.5,92.5,202.1,151.77
2016,7,12,19,0,294.0,26.0,2.5,16.0,51.0,140.03,88.53
2016,7,12,19,15,147.0,13.0,2.5,15.5,25.5,52.75,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,150.5,12.5,1.75,13.5,25.0,12.29,0.0
2016,7,13,5,30,301.0,25.0,1.7,14.0,50.0,19.26,8.64
2016,7,13,5,45,403.0,34.0,1.65,14.5,91.5,25.11,16.03
2016,7,13,6,0,505.0,43.0,1.6,15.0,133.0,30.57,21.32
2016,7,13,6,15,569.5,49.5,1.45,15.5,181.0,33.56,24.21
2016,7,13,6,30,634.0,56.0,1.3,16.0,229.0,53.28,28.64
2016,7,13,6,45,678.0,60.5,1.2,16.5,280.0,94.74,49.33
2016,7,13,7,0,722.0,65.0,1.1,17.0,331.0,137.62,78.13
2016,7,13,7,15,753.0,68.5,1.0,17.5,382.5,182.05,113.2
2016,7,13,7,30,784.0,72.0,0.9,18.0,434.0,229.71,153.19
2016,7,13,7,45,807.0,75.0,0.85,19.0,484.5,277.86,194.32
2016,7,13,8,0,830.0,78.0,0.8,20.0,535.0,332.38,239.88
2016,7,13,8,15,847.5,80.5,0.75,20.5,583.5,381.98,281.2
2016,7,13,8,30,865.0,83.0,0.7,21.0,632.0,432.7,322.12
2016,7,13,8,45,878.5,85.0,0.7,21.5,676.5,482.05,360.97
2016,7,13,9,0,892.0,87.0,0.7,22.0,721.0,531.72,398.72
2016,7,13,9,15,902.5,88.5,0.75,22.5,761.0,579.4,434.25
2016,7,13,9,30,913.0,90.0,0.8,23.0,801.0,626.72,468.47
2016,7,13,9,45,908.0,98.5,0.85,23.5,832.0,670.0,498.7
2016,7,13,10,0,903.0,107.0,0.9,24.0,863.0,711.3,526.76
2016,7,13,10,15,909.5,108.5,1.0,24.0,892.0,752.3,554.33
2016,7,13,10,30,916.0,110.0,1.1,24.0,921.0,791.87,580.63
2016,7,13,10,45,920.5,110.5,1.25,24.5,943.0,827.34,603.58
2016,7,13,11,0,925.0,111.0,1.4,25.0,965.0,860.91,625.17
2016,7,13,11,15,928.0,112.0,1.5,25.0,980.0,891.64,645.46
2016,7,13,11,30,931.0,113.0,1.6,25.0,995.0,920.1,664.31
2016,7,13,11,45,932.5,113.0,1.7,25.5,1002.5,943.91,678.88
2016,7,13,12,0,934.0,113.0,1.8,26.0,1010.0,965.16,691.86
2016,7,13,12,15,934.0,113.0,1.9,26.0,1010.0,982.37,703.7
2016,7,13,12,30,934.0,113.0,2.0,26.0,1010.0,996.81,713.9
2016,7,13,12,45,936.0,111.0,2.15,26.0,1003.5,1008.33,722.95
2016,7,13,13,0,938.0,109.0,2.3,26.0,997.0,1016.94,730.23
2016,7,13,13,15,935.0,108.5,2.4,26.0,982.5,1019.23,733.07
2016,7,13,13,30,932.0,108.0,2.5,26.0,968.0,1018.5,734.14
2016,7,13,13,45,928.0,107.0,2.6,26.0,946.0,1013.27,732.43
2016,7,13,14,0,924.0,106.0,2.7,26.0,924.0,1005.06,728.9
2016,7,13,14,15,917.5,104.5,2.75,26.0,895.5,991.0,721.21
2016,7,13,14,30,911.0,103.0,2.8,26.0,867.0,974.12,711.8
2016,7,13,14,45,903.0,101.5,2.85,26.0,832.5,953.14,699.73
2016,7,13,15,0,895.0,100.0,2.9,26.0,798.0,929.62,685.99
2016,7,13,15,15,884.0,98.0,2.95,25.5,758.0,900.48,669.77
2016,7,13,15,30,873.0,96.0,3.0,25.0,718.0,869.22,651.97
2016,7,13,15,45,859.5,94.0,3.05,25.0,673.5,833.93,629.91
2016,7,13,16,0,846.0,92.0,3.1,25.0,629.0,797.04,606.52
2016,7,13,16,15,827.5,89.0,3.1,24.5,581.0,758.48,582.54
2016,7,13,16,30,809.0,86.0,3.1,24.0,533.0,714.19,554.03
2016,7,13,16,45,785.5,82.5,3.1,24.0,482.5,665.13,520.44
2016,7,13,17,0,762.0,79.0,3.1,24.0,432.0,616.06,485.91
2016,7,13,17,15,729.5,75.0,3.05,23.5,380.5,560.93,445.28
2016,7,13,17,30,697.0,71.0,3.0,23.0,329.0,507.05,404.29
2016,7,13,17,45,652.5,66.0,2.95,22.5,278.5,449.42,358.87
2016,7,13,18,0,608.0,61.0,2.9,22.0,228.0,392.51,312.46
2016,7,13,18,15,541.5,54.0,2.7,21.0,180.0,326.37,257.57
2016,7,13,18,30,475.0,47.0,2.5,20.0,132.0,265.8,205.6
2016,7,13,18,45,371.5,37.0,2.4,19.5,91.0,194.27,143.96
2016,7,13,19,0,268.0,27.0,2.3,19.0,50.0,132.11,81.27
2016,7,13,19,15,134.0,13.5,2.25,18.5,25.0,49.57,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,147.5,12.5,1.45,14.5,24.5,12.29,0.0
2016,7,14,5,30,295.0,25.0,1.4,15.0,49.0,19.38,8.36
2016,7,14,5,45,400.5,34.0,1.35,15.5,90.5,25.22,16.01
2016,7,14,6,0,506.0,43.0,1.3,16.0,132.0,30.68,21.31
2016,7,14,6,15,571.0,49.5,1.2,16.5,180.5,33.66,24.19
2016,7,14,6,30,636.0,56.0,1.1,17.0,229.0,51.95,28.15
2016,7,14,6,45,681.0,60.5,1.0,17.5,280.0,93.54,48.36
2016,7,14,7,0,726.0,65.0,0.9,18.0,331.0,136.63,76.87
2016,7,14,7,15,757.0,68.5,0.9,18.5,383.0,181.24,111.79
2016,7,14,7,30,788.0,72.0,0.9,19.0,435.0,229.08,151.79
2016,7,14,7,45,812.0,74.5,0.9,19.5,486.0,277.26,193.23
2016,7,14,8,0,836.0,77.0,0.9,20.0,537.0,331.92,239.48
2016,7,14,8,15,853.5,79.5,0.9,20.5,585.0,381.82,281.41
2016,7,14,8,30,871.0,82.0,0.9,21.0,633.0,432.85,323.04
2016,7,14,8,45,885.0,84.0,0.95,21.5,678.0,482.73,362.86
2016,7,14,9,0,899.0,86.0,1.0,22.0,723.0,532.98,401.71
2016,7,14,9,15,909.5,87.5,1.05,22.5,763.5,581.01,437.79
2016,7,14,9,30,920.0,89.0,1.1,23.0,804.0,628.66,472.53
2016,7,14,9,45,926.0,91.5,1.2,23.5,838.5,673.79,504.95
2016,7,14,10,0,932.0,94.0,1.3,24.0,873.0,717.77,535.49
2016,7,14,10,15,938.0,95.0,1.35,24.5,902.0,759.02,561.58
2016,7,14,10,30,944.0,96.0,1.4,25.0,931.0,798.75,586.34
2016,7,14,10,45,948.0,97.0,1.5,25.5,953.0,835.2,609.23
2016,7,14,11,0,952.0,98.0,1.6,26.0,975.0,869.65,630.67
2016,7,14,11,15,955.0,98.5,1.7,26.0,990.5,900.64,651.03
2016,7,14,11,30,958.0,99.0,1.8,26.0,1006.0,929.29,669.9
2016,7,14,11,45,959.0,100.0,1.9,26.0,1013.5,954.17,686.4
2016,7,14,12,0,960.0,101.0,2.0,26.0,1021.0,976.41,701.29
2016,7,14,12,15,960.5,101.0,2.05,26.0,1021.5,994.47,713.04
2016,7,14,12,30,961.0,101.0,2.1,26.0,1022.0,1009.68,723.11
2016,7,14,12,45,952.5,105.5,2.2,26.0,1012.5,1017.87,729.45
2016,7,14,13,0,944.0,110.0,2.3,26.0,1003.0,1023.01,734.01
2016,7,14,13,15,941.0,109.0,2.35,25.5,988.0,1024.86,737.53
2016,7,14,13,30,938.0,108.0,2.4,25.0,973.0,1023.66,739.24
2016,7,14,13,45,933.0,107.5,2.45,25.0,951.0,1017.99,736.79
2016,7,14,14,0,928.0,107.0,2.5,25.0,929.0,1009.33,732.56
2016,7,14,14,15,921.5,106.0,2.5,24.5,900.0,995.79,726.21
2016,7,14,14,30,915.0,105.0,2.5,24.0,871.0,979.43,718.12
2016,7,14,14,45,906.0,103.5,2.55,24.0,836.0,957.49,705.49
2016,7,14,15,0,897.0,102.0,2.6,24.0,801.0,933.04,691.22
2016,7,14,15,15,886.0,100.5,2.6,23.5,760.5,904.42,675.01
2016,7,14,15,30,875.0,99.0,2.6,23.0,720.0,873.7,657.26
2016,7,14,15,45,860.0,96.5,2.6,23.0,675.0,836.56,633.69
2016,7,14,16,0,845.0,94.0,2.6,23.0,630.0,797.9,608.87
2016,7,14,16,15,826.0,91.5,2.6,22.5,581.5,759.59,585.14
2016,7,14,16,30,807.0,89.0,2.6,22.0,533.0,715.55,556.86
2016,7,14,16,45,781.5,85.5,2.6,22.0,482.5,665.13,522.34
2016,7,14,17,0,756.0,82.0,2.6,22.0,432.0,614.84,486.75
2016,7,14,17,15,722.5,78.0,2.55,21.0,380.0,559.31,446.61
2016,7,14,17,30,689.0,74.0,2.5,20.0,328.0,507.54,407.78
2016,7,14,17,45,640.5,68.5,2.5,19.5,276.5,445.24,358.65
2016,7,14,18,0,592.0,63.0,2.5,19.0,225.0,386.25,310.38
2016,7,14,18,15,523.0,56.0,2.45,18.5,177.0,319.69,254.39
2016,7,14,18,30,454.0,49.0,2.4,18.0,129.0,258.9,201.64
2016,7,14,18,45,348.0,38.5,2.35,17.5,88.5,186.93,139.37
2016,7,14,19,0,242.0,28.0,2.3,17.0,48.0,124.11,75.62
2016,7,14,19,15,121.0,14.0,2.35,16.5,24.0,46.41,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.5,2.25,13.0,9.5,9.34,0.0
2016,7,15,5,30,0.0,19.0,2.3,13.0,19.0,18.34,7.33
2016,7,15,5,45,0.0,35.5,2.35,13.5,35.5,33.73,23.43
2016,7,15,6,0,0.0,52.0,2.4,14.0,52.0,48.75,37.34
2016,7,15,6,15,1.5,71.0,2.3,14.5,71.5,65.68,52.7
2016,7,15,6,30,3.0,90.0,2.2,15.0,91.0,82.85,64.6
2016,7,15,6,45,9.0,109.0,2.15,15.5,112.5,101.08,79.52
2016,7,15,7,0,15.0,128.0,2.1,16.0,134.0,120.03,94.64
2016,7,15,7,15,19.0,147.0,2.05,16.5,155.5,139.34,109.91
2016,7,15,7,30,23.0,166.0,2.0,17.0,177.0,159.13,125.37
2016,7,15,7,45,59.0,199.5,1.95,17.5,231.5,195.24,152.8
2016,7,15,8,0,95.0,233.0,1.9,18.0,286.0,239.45,186.59
2016,7,15,8,15,107.5,257.0,1.9,18.0,321.5,271.12,211.19
2016,7,15,8,30,120.0,281.0,1.9,18.0,357.0,299.65,233.22
2016,7,15,8,45,194.0,297.5,1.9,18.5,430.0,355.76,275.69
2016,7,15,9,0,268.0,314.0,1.9,19.0,503.0,414.3,319.67
2016,7,15,9,15,588.0,203.0,1.9,19.5,650.0,501.81,387.8
2016,7,15,9,30,908.0,92.0,1.9,20.0,797.0,622.97,479.84
2016,7,15,9,45,915.0,94.5,1.95,20.5,831.5,668.29,512.36
2016,7,15,10,0,922.0,97.0,2.0,21.0,866.0,712.56,543.76
2016,7,15,10,15,928.5,98.0,2.05,21.0,895.0,753.85,571.76
2016,7,15,10,30,935.0,99.0,2.1,21.0,924.0,793.67,598.54
2016,7,15,10,45,940.5,99.5,2.15,21.5,947.0,830.59,621.96
2016,7,15,11,0,946.0,100.0,2.2,22.0,970.0,865.61,643.9
2016,7,15,11,15,757.5,223.0,2.25,22.0,927.0,852.39,634.64
2016,7,15,11,30,569.0,346.0,2.3,22.0,884.0,828.93,614.0
2016,7,15,11,45,763.0,223.0,2.35,22.5,950.5,900.1,665.92
2016,7,15,12,0,957.0,100.0,2.4,23.0,1017.0,971.82,711.42
2016,7,15,12,15,957.0,100.0,2.4,23.0,1017.0,989.39,722.07
2016,7,15,12,30,957.0,100.0,2.4,23.0,1017.0,1004.1,731.46
2016,7,15,12,45,948.0,104.5,2.4,23.0,1007.5,1011.8,736.44
2016,7,15,13,0,939.0,109.0,2.4,23.0,998.0,1016.44,739.64
2016,7,15,13,15,936.0,108.5,2.4,23.0,983.0,1018.8,741.5
2016,7,15,13,30,933.0,108.0,2.4,23.0,968.0,1018.11,741.55
2016,7,15,13,45,714.5,222.5,2.4,23.0,872.0,933.59,687.08
2016,7,15,14,0,496.0,337.0,2.4,23.0,776.0,838.6,619.68
2016,7,15,14,15,510.0,313.0,2.4,22.5,752.0,825.87,614.68
2016,7,15,14,30,524.0,289.0,2.4,22.0,728.0,810.69,607.29
2016,7,15,14,45,523.5,275.0,2.4,22.0,698.0,790.13,594.48
2016,7,15,15,0,523.0,261.0,2.4,22.0,668.0,767.69,580.36
2016,7,15,15,15,694.0,180.5,2.4,21.5,691.0,828.41,628.29
2016,7,15,15,30,865.0,100.0,2.4,21.0,714.0,865.5,655.88
2016,7,15,15,45,846.5,99.0,2.4,21.0,668.5,827.35,630.83
2016,7,15,16,0,828.0,98.0,2.4,21.0,623.0,792.88,608.8
2016,7,15,16,15,808.5,95.0,2.35,20.5,574.5,749.26,580.79
2016,7,15,16,30,789.0,92.0,2.3,20.0,526.0,704.86,551.8
2016,7,15,16,45,759.0,89.5,2.3,20.0,475.0,653.01,516.04
2016,7,15,17,0,729.0,87.0,2.3,20.0,424.0,601.65,479.07
2016,7,15,17,15,694.5,82.5,2.3,19.5,372.5,548.47,439.73
2016,7,15,17,30,660.0,78.0,2.3,19.0,321.0,494.48,398.47
2016,7,15,17,45,605.5,73.5,2.35,18.5,270.0,431.3,348.57
2016,7,15,18,0,551.0,69.0,2.4,18.0,219.0,371.9,299.9
2016,7,15,18,15,480.0,60.5,2.35,17.5,171.5,304.52,243.17
2016,7,15,18,30,409.0,52.0,2.3,17.0,124.0,243.11,189.96
2016,7,15,18,45,301.0,40.5,2.3,16.5,84.5,171.46,128.1
2016,7,15,19,0,193.0,29.0,2.3,16.0,45.0,109.12,65.23
2016,7,15,19,15,96.5,14.5,2.35,15.5,22.5,40.18,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.5,13.0,2.2,13.5,22.0,12.78,0.0
2016,7,16,5,30,235.0,26.0,2.2,14.0,44.0,20.61,8.41
2016,7,16,5,45,343.5,36.0,2.2,14.5,84.0,27.32,17.79
2016,7,16,6,0,452.0,46.0,2.2,15.0,124.0,33.59,23.9
2016,7,16,6,15,247.0,72.0,2.1,15.5,117.0,52.69,41.07
2016,7,16,6,30,42.0,98.0,2.0,16.0,110.0,86.2,66.64
2016,7,16,6,45,49.5,118.5,1.9,16.5,135.0,107.37,82.99
2016,7,16,7,0,57.0,139.0,1.8,17.0,160.0,129.49,100.22
2016,7,16,7,15,52.5,158.5,1.7,17.0,180.0,149.78,116.72
2016,7,16,7,30,48.0,178.0,1.6,17.0,200.0,169.73,132.88
2016,7,16,7,45,188.5,195.0,1.55,17.5,296.0,220.93,169.2
2016,7,16,8,0,329.0,212.0,1.5,18.0,392.0,285.54,217.18
2016,7,16,8,15,216.0,245.0,1.5,18.5,367.5,295.49,227.54
2016,7,16,8,30,103.0,278.0,1.5,19.0,343.0,294.37,227.72
2016,7,16,8,45,226.5,285.5,1.5,19.5,442.0,360.0,277.14
2016,7,16,9,0,350.0,293.0,1.5,20.0,541.0,436.82,334.49
2016,7,16,9,15,620.0,196.0,1.55,20.0,665.0,512.05,393.23
2016,7,16,9,30,890.0,99.0,1.6,20.0,789.0,617.37,473.76
2016,7,16,9,45,898.0,101.0,1.65,20.5,823.5,662.19,505.87
2016,7,16,10,0,906.0,103.0,1.7,21.0,858.0,706.07,536.97
2016,7,16,10,15,912.5,104.0,1.8,21.0,887.0,746.83,565.1
2016,7,16,10,30,919.0,105.0,1.9,21.0,916.0,786.15,591.87
2016,7,16,10,45,923.0,106.5,2.0,21.5,938.0,822.37,615.23
2016,7,16,11,0,927.0,108.0,2.1,22.0,960.0,856.66,637.12
2016,7,16,11,15,930.5,108.5,2.15,22.0,975.5,887.5,657.39
2016,7,16,11,30,934.0,109.0,2.2,22.0,991.0,916.09,676.17
2016,7,16,11,45,935.5,109.5,2.3,22.0,999.0,940.53,692.7
2016,7,16,12,0,937.0,110.0,2.4,22.0,1007.0,962.41,707.64
2016,7,16,12,15,937.5,110.0,2.4,22.0,1007.5,980.22,719.01
2016,7,16,12,30,938.0,110.0,2.4,22.0,1008.0,995.25,728.67
2016,7,16,12,45,936.5,110.5,2.45,22.0,1001.0,1006.02,736.19
2016,7,16,13,0,935.0,111.0,2.5,22.0,994.0,1013.84,741.95
2016,7,16,13,15,932.5,110.5,2.5,22.0,979.5,1016.7,744.13
2016,7,16,13,30,930.0,110.0,2.5,22.0,965.0,1016.53,744.51
2016,7,16,13,45,928.0,108.0,2.55,22.0,944.5,1012.28,742.9
2016,7,16,14,0,926.0,106.0,2.6,22.0,924.0,1005.0,739.45
2016,7,16,14,15,920.0,104.5,2.6,21.5,895.5,991.44,732.94
2016,7,16,14,30,914.0,103.0,2.6,21.0,867.0,975.03,724.66
2016,7,16,14,45,907.5,101.0,2.6,21.0,833.0,954.89,712.56
2016,7,16,15,0,901.0,99.0,2.6,21.0,799.0,932.12,698.76
2016,7,16,15,15,890.5,97.5,2.6,20.5,759.0,903.85,682.56
2016,7,16,15,30,880.0,96.0,2.6,20.0,719.0,873.43,664.78
2016,7,16,15,45,867.0,93.5,2.65,20.0,675.0,837.81,642.35
2016,7,16,16,0,854.0,91.0,2.7,20.0,631.0,800.54,618.52
2016,7,16,16,15,836.0,88.0,2.7,19.5,582.5,762.08,594.35
2016,7,16,16,30,818.0,85.0,2.7,19.0,534.0,717.87,565.57
2016,7,16,16,45,794.5,81.5,2.7,19.0,483.5,668.47,531.36
2016,7,16,17,0,771.0,78.0,2.7,19.0,433.0,619.04,496.13
2016,7,16,17,15,738.5,74.0,2.7,18.5,381.0,563.57,454.81
2016,7,16,17,30,706.0,70.0,2.7,18.0,329.0,509.33,413.01
2016,7,16,17,45,660.5,65.0,2.7,17.5,278.0,450.79,366.18
2016,7,16,18,0,615.0,60.0,2.7,17.0,227.0,393.1,318.33
2016,7,16,18,15,546.5,53.0,2.7,16.5,178.5,325.86,261.2
2016,7,16,18,30,478.0,46.0,2.7,16.0,130.0,264.41,207.24
2016,7,16,18,45,366.5,36.5,2.7,15.5,88.5,190.7,142.75
2016,7,16,19,0,255.0,27.0,2.7,15.0,47.0,125.74,73.9
2016,7,16,19,15,127.5,13.5,2.75,14.5,23.5,47.36,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,132.5,12.0,2.95,13.0,22.0,11.8,0.0
2016,7,17,5,30,265.0,24.0,3.0,13.0,44.0,18.77,6.68
2016,7,17,5,45,379.0,33.0,3.05,13.5,85.0,24.64,15.51
2016,7,17,6,0,493.0,42.0,3.1,14.0,126.0,30.13,20.93
2016,7,17,6,15,246.5,49.5,3.05,14.5,91.5,35.37,25.86
2016,7,17,6,30,0.0,57.0,3.0,15.0,57.0,54.98,41.17
2016,7,17,6,45,0.0,70.0,3.0,15.5,70.0,67.18,51.44
2016,7,17,7,0,0.0,83.0,3.0,16.0,83.0,79.42,61.55
2016,7,17,7,15,0.0,95.5,2.95,16.0,95.5,91.25,71.26
2016,7,17,7,30,0.0,108.0,2.9,16.0,108.0,103.11,80.87
2016,7,17,7,45,0.0,128.5,2.85,16.5,128.5,122.24,96.17
2016,7,17,8,0,0.0,149.0,2.8,17.0,149.0,141.44,111.27
2016,7,17,8,15,3.5,170.0,2.8,17.0,172.5,162.41,127.79
2016,7,17,8,30,7.0,191.0,2.8,17.0,196.0,183.79,144.51
2016,7,17,8,45,9.5,208.5,2.85,17.5,215.5,201.94,158.28
2016,7,17,9,0,12.0,226.0,2.9,18.0,235.0,220.38,172.16
2016,7,17,9,15,12.0,233.0,2.95,18.0,242.0,228.08,177.83
2016,7,17,9,30,12.0,240.0,3.0,18.0,249.0,235.73,183.49
2016,7,17,9,45,11.0,238.0,3.05,18.5,247.0,234.32,181.74
2016,7,17,10,0,10.0,236.0,3.1,19.0,245.0,232.71,179.88
2016,7,17,10,15,13.5,264.5,3.1,19.0,276.5,262.87,203.04
2016,7,17,10,30,17.0,293.0,3.1,19.0,308.0,293.41,226.21
2016,7,17,10,45,19.0,309.5,3.15,19.5,327.0,311.8,239.54
2016,7,17,11,0,21.0,326.0,3.2,20.0,346.0,330.39,252.97
2016,7,17,11,15,24.5,347.0,3.25,20.0,370.5,354.13,270.73
2016,7,17,11,30,28.0,368.0,3.3,20.0,395.0,379.45,289.58
2016,7,17,11,45,33.0,385.5,3.4,20.0,417.5,403.13,307.28
2016,7,17,12,0,38.0,403.0,3.5,20.0,440.0,427.22,325.24
2016,7,17,12,15,129.0,439.5,3.55,20.0,563.5,552.69,420.33
2016,7,17,12,30,220.0,476.0,3.6,20.0,687.0,679.28,513.18
2016,7,17,12,45,228.0,464.0,3.65,20.0,681.0,680.84,514.32
2016,7,17,13,0,236.0,452.0,3.7,20.0,675.0,686.24,518.91
2016,7,17,13,15,223.0,452.5,3.75,19.5,661.0,673.7,511.04
2016,7,17,13,30,210.0,453.0,3.8,19.0,647.0,665.04,505.94
2016,7,17,13,45,150.0,435.5,3.85,19.0,572.5,591.66,451.83
2016,7,17,14,0,90.0,418.0,3.9,19.0,498.0,510.3,391.2
2016,7,17,14,15,66.0,384.0,3.95,19.0,442.0,453.2,349.03
2016,7,17,14,30,42.0,350.0,4.0,19.0,386.0,395.96,306.0
2016,7,17,14,45,36.5,327.0,4.05,19.0,357.0,367.66,285.12
2016,7,17,15,0,31.0,304.0,4.1,19.0,328.0,339.2,263.87
2016,7,17,15,15,33.0,292.0,4.15,18.5,316.5,329.14,257.37
2016,7,17,15,30,35.0,280.0,4.2,18.0,305.0,318.86,250.65
2016,7,17,15,45,52.5,275.0,4.3,18.0,309.5,329.09,260.02
2016,7,17,16,0,70.0,270.0,4.4,18.0,314.0,338.45,268.68
2016,7,17,16,15,160.0,248.5,4.4,17.5,339.0,393.47,315.88
2016,7,17,16,30,250.0,227.0,4.4,17.0,364.0,441.98,357.38
2016,7,17,16,45,296.5,196.5,4.45,17.0,343.5,433.35,352.6
2016,7,17,17,0,343.0,166.0,4.5,17.0,323.0,420.23,344.05
2016,7,17,17,15,327.0,149.0,4.45,16.5,284.0,378.61,311.44
2016,7,17,17,30,311.0,132.0,4.4,16.0,245.0,337.63,278.6
2016,7,17,17,45,453.5,95.5,4.4,15.5,232.5,369.0,305.09
2016,7,17,18,0,596.0,59.0,4.4,15.0,220.0,381.69,313.97
2016,7,17,18,15,528.0,52.5,4.3,14.5,172.5,316.21,256.73
2016,7,17,18,30,460.0,46.0,4.2,14.0,125.0,256.47,203.18
2016,7,17,18,45,347.0,36.0,4.1,14.0,84.5,182.66,137.49
2016,7,17,19,0,234.0,26.0,4.0,14.0,44.0,117.38,67.16
2016,7,17,19,15,117.0,13.0,3.95,13.5,22.0,43.91,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,3.1,13.0,21.0,11.3,0.0
2016,7,18,5,30,253.0,23.0,3.2,13.0,42.0,17.91,5.55
2016,7,18,5,45,365.5,32.0,3.3,13.5,81.5,23.83,14.76
2016,7,18,6,0,478.0,41.0,3.4,14.0,121.0,29.36,20.23
2016,7,18,6,15,543.5,47.0,3.4,14.5,167.5,31.98,22.84
2016,7,18,6,30,609.0,53.0,3.4,15.0,214.0,43.39,25.2
2016,7,18,6,45,304.5,83.5,3.4,15.5,164.0,81.56,53.18
2016,7,18,7,0,0.0,114.0,3.4,16.0,114.0,106.34,84.04
2016,7,18,7,15,0.0,105.5,3.3,16.0,105.5,100.16,78.68
2016,7,18,7,30,0.0,97.0,3.2,16.0,97.0,93.09,72.56
2016,7,18,7,45,0.0,122.5,3.15,16.5,122.5,116.79,91.73
2016,7,18,8,0,0.0,148.0,3.1,17.0,148.0,140.51,110.57
2016,7,18,8,15,5.0,175.0,3.05,17.0,178.5,167.43,131.87
2016,7,18,8,30,10.0,202.0,3.0,17.0,209.0,194.91,153.44
2016,7,18,8,45,15.0,226.5,3.0,17.5,237.5,220.72,173.19
2016,7,18,9,0,20.0,251.0,3.0,18.0,266.0,247.1,193.16
2016,7,18,9,15,48.5,299.5,3.0,18.0,336.5,303.69,236.98
2016,7,18,9,30,77.0,348.0,3.0,18.0,407.0,367.32,285.55
2016,7,18,9,45,72.5,362.0,3.0,18.5,420.0,382.36,295.78
2016,7,18,10,0,68.0,376.0,3.0,19.0,433.0,397.0,305.74
2016,7,18,10,15,489.5,236.0,3.0,19.0,665.0,564.86,440.92
2016,7,18,10,30,911.0,96.0,3.0,19.0,897.0,769.51,593.5
2016,7,18,10,45,511.0,271.5,3.05,19.5,723.0,653.51,502.64
2016,7,18,11,0,111.0,447.0,3.1,20.0,549.0,514.32,389.88
2016,7,18,11,15,518.0,273.0,3.1,20.0,760.0,697.17,535.26
2016,7,18,11,30,925.0,99.0,3.1,20.0,971.0,896.77,677.26
2016,7,18,11,45,927.0,99.0,3.15,20.0,978.5,920.97,692.13
2016,7,18,12,0,929.0,99.0,3.2,20.0,986.0,942.63,706.79
2016,7,18,12,15,929.5,99.0,3.25,20.0,986.5,960.26,718.8
2016,7,18,12,30,930.0,99.0,3.3,20.0,987.0,975.13,729.07
2016,7,18,12,45,934.0,95.0,3.35,20.5,981.5,986.48,735.67
2016,7,18,13,0,938.0,91.0,3.4,21.0,976.0,994.88,740.42
2016,7,18,13,15,936.0,90.5,3.4,21.0,962.0,998.07,742.87
2016,7,18,13,30,934.0,90.0,3.4,21.0,948.0,998.21,743.46
2016,7,18,13,45,932.5,87.5,3.4,21.0,927.0,993.71,741.09
2016,7,18,14,0,931.0,85.0,3.4,21.0,906.0,986.15,736.83
2016,7,18,14,15,926.0,84.0,3.4,20.5,878.5,973.83,730.91
2016,7,18,14,30,921.0,83.0,3.4,20.0,851.0,958.63,723.14
2016,7,18,14,45,916.0,81.0,3.4,20.0,817.5,939.57,711.42
2016,7,18,15,0,911.0,79.0,3.4,20.0,784.0,917.8,697.91
2016,7,18,15,15,901.5,77.5,3.4,20.0,745.0,890.02,680.26
2016,7,18,15,30,892.0,76.0,3.4,20.0,706.0,860.0,661.03
2016,7,18,15,45,881.5,73.5,3.4,20.0,662.5,825.96,638.86
2016,7,18,16,0,871.0,71.0,3.4,20.0,619.0,790.07,615.22
2016,7,18,16,15,854.5,69.0,3.4,19.5,572.0,748.46,588.3
2016,7,18,16,30,838.0,67.0,3.4,19.0,525.0,705.82,560.18
2016,7,18,16,45,818.0,64.0,3.45,19.0,475.5,658.76,527.34
2016,7,18,17,0,798.0,61.0,3.5,19.0,426.0,611.43,493.64
2016,7,18,17,15,769.0,58.0,3.5,18.5,375.0,562.45,457.05
2016,7,18,17,30,740.0,55.0,3.5,18.0,324.0,510.28,416.23
2016,7,18,17,45,699.0,51.0,3.5,17.5,274.0,451.62,368.74
2016,7,18,18,0,658.0,47.0,3.5,17.0,224.0,395.56,321.54
2016,7,18,18,15,596.0,42.0,3.45,16.5,176.0,331.65,266.28
2016,7,18,18,30,534.0,37.0,3.4,16.0,128.0,272.84,213.62
2016,7,18,18,45,429.5,29.5,3.35,15.5,87.0,201.39,149.83
2016,7,18,19,0,325.0,22.0,3.3,15.0,46.0,140.72,77.56
2016,7,18,19,15,162.5,11.0,3.25,14.5,23.0,53.82,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,156.5,10.5,2.6,12.5,21.5,10.32,0.0
2016,7,19,5,30,313.0,21.0,2.7,13.0,43.0,16.12,3.82
2016,7,19,5,45,420.0,29.0,2.8,13.5,83.5,21.23,12.49
2016,7,19,6,0,527.0,37.0,2.9,14.0,124.0,28.36,19.34
2016,7,19,6,15,591.0,42.5,2.9,14.0,172.0,31.02,22.03
2016,7,19,6,30,655.0,48.0,2.9,14.0,220.0,41.31,24.18
2016,7,19,6,45,327.5,72.0,2.9,14.5,158.0,73.17,45.75
2016,7,19,7,0,0.0,96.0,2.9,15.0,96.0,90.83,71.38
2016,7,19,7,15,0.0,113.5,2.85,15.5,113.5,107.18,84.68
2016,7,19,7,30,0.0,131.0,2.8,16.0,131.0,123.6,97.81
2016,7,19,7,45,6.5,158.0,2.8,16.5,161.5,150.15,118.8
2016,7,19,8,0,13.0,185.0,2.8,17.0,192.0,177.47,140.13
2016,7,19,8,15,8.5,182.5,2.8,17.0,187.5,175.38,138.12
2016,7,19,8,30,4.0,180.0,2.8,17.0,183.0,172.5,135.49
2016,7,19,8,45,8.0,204.5,2.8,17.5,210.5,197.54,154.82
2016,7,19,9,0,12.0,229.0,2.8,18.0,238.0,223.03,174.23
2016,7,19,9,15,15.5,250.5,2.8,18.0,263.0,245.97,191.8
2016,7,19,9,30,19.0,272.0,2.8,18.0,288.0,269.3,209.56
2016,7,19,9,45,40.0,320.5,2.8,18.5,354.0,324.67,251.63
2016,7,19,10,0,61.0,369.0,2.8,19.0,420.0,385.88,297.24
2016,7,19,10,15,129.0,399.0,2.8,19.0,511.0,462.77,355.58
2016,7,19,10,30,197.0,429.0,2.8,19.0,602.0,547.98,418.9
2016,7,19,10,45,203.5,433.5,2.85,19.5,616.0,566.9,431.5
2016,7,19,11,0,210.0,438.0,2.9,20.0,630.0,585.8,444.37
2016,7,19,11,15,575.0,267.0,2.9,20.0,805.0,737.64,563.67
2016,7,19,11,30,940.0,96.0,2.9,20.0,980.0,905.83,681.77
2016,7,19,11,45,942.0,95.5,2.95,20.0,988.0,929.9,696.69
2016,7,19,12,0,944.0,95.0,3.0,20.0,996.0,951.39,711.16
2016,7,19,12,15,944.0,95.0,3.0,20.0,996.5,968.82,722.59
2016,7,19,12,30,944.0,95.0,3.0,20.0,997.0,983.41,732.23
2016,7,19,12,45,937.5,98.5,3.05,20.5,988.0,992.44,737.27
2016,7,19,13,0,931.0,102.0,3.1,21.0,979.0,998.46,740.45
2016,7,19,13,15,928.0,101.5,3.1,21.0,964.5,1000.78,742.33
2016,7,19,13,30,925.0,101.0,3.1,21.0,950.0,1000.07,742.37
2016,7,19,13,45,925.0,97.5,3.15,21.0,929.5,996.13,740.8
2016,7,19,14,0,925.0,94.0,3.2,21.0,909.0,989.1,737.32
2016,7,19,14,15,919.0,93.0,3.25,21.0,880.5,975.98,729.87
2016,7,19,14,30,913.0,92.0,3.3,21.0,852.0,960.02,720.62
2016,7,19,14,45,908.0,89.0,3.35,21.0,818.5,940.08,708.74
2016,7,19,15,0,903.0,86.0,3.4,21.0,785.0,917.43,695.03
2016,7,19,15,15,892.5,84.5,3.45,20.5,745.5,888.99,678.6
2016,7,19,15,30,882.0,83.0,3.5,20.0,706.0,858.38,660.52
2016,7,19,15,45,871.5,80.0,3.55,20.0,662.5,824.1,638.39
2016,7,19,16,0,861.0,77.0,3.6,20.0,619.0,787.99,614.75
2016,7,19,16,15,844.0,74.5,3.6,19.5,571.0,745.78,587.29
2016,7,19,16,30,827.0,72.0,3.6,19.0,523.0,702.59,558.65
2016,7,19,16,45,808.0,68.5,3.6,19.0,474.0,656.1,525.93
2016,7,19,17,0,789.0,65.0,3.6,19.0,425.0,613.46,495.55
2016,7,19,17,15,759.5,61.5,3.55,18.5,374.0,559.79,454.91
2016,7,19,17,30,730.0,58.0,3.5,18.0,323.0,507.12,413.59
2016,7,19,17,45,690.5,53.5,3.5,17.5,272.5,449.12,366.6
2016,7,19,18,0,651.0,49.0,3.5,17.0,222.0,393.58,319.79
2016,7,19,18,15,587.5,43.5,3.35,16.5,174.5,328.74,263.68
2016,7,19,18,30,524.0,38.0,3.2,16.0,127.0,269.11,210.36
2016,7,19,18,45,421.0,30.0,3.1,15.5,86.0,201.33,149.4
2016,7,19,19,0,318.0,22.0,3.0,15.0,45.0,137.63,72.52
2016,7,19,19,15,159.0,11.0,2.95,14.5,22.5,52.66,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,157.0,10.0,2.45,13.0,20.5,9.83,0.0
2016,7,20,5,30,314.0,20.0,2.5,13.0,41.0,15.28,2.63
2016,7,20,5,45,421.0,28.0,2.6,13.5,81.5,22.23,13.29
2016,7,20,6,0,528.0,36.0,2.7,14.0,122.0,27.52,18.58
2016,7,20,6,15,592.5,41.5,2.7,14.5,170.0,30.22,21.27
2016,7,20,6,30,657.0,47.0,2.7,15.0,218.0,38.92,29.13
2016,7,20,6,45,700.0,51.0,2.7,15.5,268.5,77.38,37.23
2016,7,20,7,0,743.0,55.0,2.7,16.0,319.0,120.48,64.28
2016,7,20,7,15,773.0,58.0,2.6,16.5,370.5,165.25,99.02
2016,7,20,7,30,803.0,61.0,2.5,17.0,422.0,217.55,143.15
2016,7,20,7,45,825.0,63.5,2.45,17.5,472.5,265.92,185.79
2016,7,20,8,0,847.0,66.0,2.4,18.0,523.0,316.23,230.16
2016,7,20,8,15,864.0,68.0,2.35,18.0,571.0,366.11,274.22
2016,7,20,8,30,881.0,70.0,2.3,18.0,619.0,417.06,318.22
2016,7,20,8,45,894.0,71.5,2.25,18.5,664.0,466.63,359.41
2016,7,20,9,0,907.0,73.0,2.2,19.0,709.0,516.47,399.46
2016,7,20,9,15,917.0,74.5,2.2,19.5,749.0,564.75,437.21
2016,7,20,9,30,927.0,76.0,2.2,20.0,789.0,612.61,473.45
2016,7,20,9,45,925.0,82.5,2.25,20.5,822.0,656.92,506.13
2016,7,20,10,0,923.0,89.0,2.3,21.0,855.0,699.45,536.63
2016,7,20,10,15,929.5,90.0,2.3,21.0,883.5,740.96,564.75
2016,7,20,10,30,936.0,91.0,2.3,21.0,912.0,780.98,591.55
2016,7,20,10,45,942.0,91.0,2.35,21.5,935.0,818.02,615.24
2016,7,20,11,0,948.0,91.0,2.4,22.0,958.0,853.18,637.45
2016,7,20,11,15,951.0,91.5,2.45,22.0,973.5,884.26,658.0
2016,7,20,11,30,954.0,92.0,2.5,22.0,989.0,912.99,676.98
2016,7,20,11,45,957.0,91.0,2.6,22.5,997.0,937.8,692.46
2016,7,20,12,0,960.0,90.0,2.7,23.0,1005.0,960.0,706.22
2016,7,20,12,15,960.5,90.0,2.75,23.0,1005.5,978.16,718.32
2016,7,20,12,30,961.0,90.0,2.8,23.0,1006.0,993.44,728.65
2016,7,20,12,45,960.0,89.5,2.85,23.0,999.0,1003.85,735.92
2016,7,20,13,0,959.0,89.0,2.9,23.0,992.0,1011.2,741.34
2016,7,20,13,15,957.0,88.5,2.95,23.0,978.0,1014.5,744.27
2016,7,20,13,30,955.0,88.0,3.0,23.0,964.0,1014.69,745.32
2016,7,20,13,45,952.0,87.0,3.1,23.0,942.5,1010.28,743.92
2016,7,20,14,0,949.0,86.0,3.2,23.0,921.0,1002.78,740.6
2016,7,20,14,15,943.5,85.0,3.25,22.5,892.5,989.86,734.83
2016,7,20,14,30,938.0,84.0,3.3,22.0,864.0,974.01,727.18
2016,7,20,14,45,931.0,83.0,3.35,22.0,830.0,953.95,715.33
2016,7,20,15,0,924.0,82.0,3.4,22.0,796.0,931.23,701.71
2016,7,20,15,15,914.5,80.5,3.4,21.5,756.0,903.2,685.44
2016,7,20,15,30,905.0,79.0,3.4,21.0,716.0,872.89,667.5
2016,7,20,15,45,892.5,77.0,3.45,21.0,671.5,837.41,644.78
2016,7,20,16,0,880.0,75.0,3.5,21.0,627.0,800.18,620.6
2016,7,20,16,15,863.0,73.0,3.5,20.5,579.0,757.91,593.41
2016,7,20,16,30,846.0,71.0,3.5,20.0,531.0,714.64,565.0
2016,7,20,16,45,824.5,68.0,3.55,20.0,480.5,666.26,531.35
2016,7,20,17,0,803.0,65.0,3.6,20.0,430.0,621.9,500.06
2016,7,20,17,15,772.5,61.5,3.6,19.5,378.0,567.03,458.85
2016,7,20,17,30,742.0,58.0,3.6,19.0,326.0,513.24,416.93
2016,7,20,17,45,700.0,54.0,3.6,18.5,275.0,453.96,369.06
2016,7,20,18,0,658.0,50.0,3.6,18.0,224.0,397.34,321.49
2016,7,20,18,15,593.0,44.0,3.5,17.5,175.5,330.95,264.33
2016,7,20,18,30,528.0,38.0,3.4,17.0,127.0,269.93,210.02
2016,7,20,18,45,421.0,30.0,3.35,16.5,85.5,200.76,147.99
2016,7,20,19,0,314.0,22.0,3.3,16.0,44.0,135.42,67.23
2016,7,20,19,15,157.0,11.0,3.3,15.5,22.0,51.89,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
