Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,152.5,10.0,2.9,13.5,20.0,9.83,0.0
2016,7,21,5,30,305.0,20.0,3.0,14.0,40.0,15.39,1.83
2016,7,21,5,45,415.5,28.5,3.15,14.5,81.0,20.99,12.1
2016,7,21,6,0,526.0,37.0,3.3,15.0,122.0,28.61,19.41
2016,7,21,6,15,591.0,42.5,3.3,15.0,169.5,31.23,22.09
2016,7,21,6,30,656.0,48.0,3.3,15.0,217.0,38.2,28.48
2016,7,21,6,45,699.0,52.0,3.3,15.5,268.0,76.54,37.11
2016,7,21,7,0,742.0,56.0,3.3,16.0,319.0,119.54,63.74
2016,7,21,7,15,772.0,59.0,3.2,16.5,370.5,164.25,98.26
2016,7,21,7,30,802.0,62.0,3.1,17.0,422.0,216.49,142.35
2016,7,21,7,45,824.5,64.0,3.05,17.5,472.0,264.54,184.8
2016,7,21,8,0,847.0,66.0,3.0,18.0,522.0,314.56,229.13
2016,7,21,8,15,863.5,68.0,2.95,18.0,570.0,364.29,273.35
2016,7,21,8,30,880.0,70.0,2.9,18.0,618.0,415.04,317.53
2016,7,21,8,45,893.0,71.5,2.85,18.5,662.5,464.6,359.08
2016,7,21,9,0,906.0,73.0,2.8,19.0,707.0,514.44,399.53
2016,7,21,9,15,916.0,74.5,2.8,19.5,747.0,562.71,437.66
2016,7,21,9,30,926.0,76.0,2.8,20.0,787.0,610.57,474.31
2016,7,21,9,45,931.5,78.0,2.8,20.5,821.5,655.43,507.68
2016,7,21,10,0,937.0,80.0,2.8,21.0,856.0,699.09,538.98
2016,7,21,10,15,943.5,81.0,2.85,21.0,885.5,741.13,568.01
2016,7,21,10,30,950.0,82.0,2.9,21.0,915.0,781.65,595.75
2016,7,21,10,45,955.0,82.0,2.95,21.5,937.5,818.37,619.47
2016,7,21,11,0,960.0,82.0,3.0,22.0,960.0,853.11,641.62
2016,7,21,11,15,963.5,82.5,3.1,22.0,975.5,884.94,663.23
2016,7,21,11,30,967.0,83.0,3.2,22.0,991.0,914.41,683.22
2016,7,21,11,45,969.0,83.0,3.3,22.0,999.5,939.57,700.35
2016,7,21,12,0,971.0,83.0,3.4,22.0,1008.0,962.06,715.75
2016,7,21,12,15,972.0,83.0,3.45,22.0,1009.0,980.84,728.4
2016,7,21,12,30,973.0,83.0,3.5,22.0,1010.0,996.71,739.23
2016,7,21,12,45,964.0,88.5,3.6,22.0,1001.0,1005.67,745.94
2016,7,21,13,0,955.0,94.0,3.7,22.0,992.0,1011.51,750.73
2016,7,21,13,15,953.0,93.5,3.7,22.0,977.5,1014.86,753.32
2016,7,21,13,30,951.0,93.0,3.7,22.0,963.0,1015.1,753.98
2016,7,21,13,45,950.5,90.0,3.75,22.0,942.5,1011.07,752.29
2016,7,21,14,0,950.0,87.0,3.8,22.0,922.0,1003.89,748.64
2016,7,21,14,15,945.0,86.0,3.8,21.5,894.0,991.45,742.69
2016,7,21,14,30,940.0,85.0,3.8,21.0,866.0,976.06,734.85
2016,7,21,14,45,936.5,82.0,3.8,21.0,832.5,957.03,723.19
2016,7,21,15,0,933.0,79.0,3.8,21.0,799.0,935.15,709.65
2016,7,21,15,15,923.5,77.5,3.75,20.5,759.0,906.9,692.77
2016,7,21,15,30,914.0,76.0,3.7,20.0,719.0,876.34,674.21
2016,7,21,15,45,904.0,73.0,3.7,20.0,674.5,841.53,651.52
2016,7,21,16,0,894.0,70.0,3.7,20.0,630.0,804.78,627.28
2016,7,21,16,15,877.5,68.0,3.65,19.5,582.0,762.41,599.63
2016,7,21,16,30,861.0,66.0,3.6,19.0,534.0,718.95,570.76
2016,7,21,16,45,841.0,63.5,3.6,19.0,483.0,671.61,537.59
2016,7,21,17,0,821.0,61.0,3.6,19.0,432.0,623.97,503.56
2016,7,21,17,15,791.0,58.0,3.55,18.5,380.0,569.43,462.61
2016,7,21,17,30,761.0,55.0,3.5,18.0,328.0,519.77,423.47
2016,7,21,17,45,718.5,51.0,3.45,17.5,276.5,459.44,374.5
2016,7,21,18,0,676.0,47.0,3.4,17.0,225.0,401.81,325.88
2016,7,21,18,15,612.0,41.5,3.3,16.5,176.0,335.74,268.71
2016,7,21,18,30,548.0,36.0,3.2,16.0,127.0,274.98,214.26
2016,7,21,18,45,437.5,28.5,3.1,15.5,85.5,201.17,148.05
2016,7,21,19,0,327.0,21.0,3.0,15.0,44.0,137.3,63.76
2016,7,21,19,15,163.5,10.5,2.95,14.5,22.0,52.83,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,5,15,152.5,10.0,2.15,13.5,19.5,9.83,0.0
2016,7,22,5,30,305.0,20.0,2.2,14.0,39.0,15.5,0.89
2016,7,22,5,45,416.0,28.0,2.25,14.5,79.5,22.48,13.3
2016,7,22,6,0,527.0,36.0,2.3,15.0,120.0,27.76,18.67
2016,7,22,6,15,594.0,42.0,2.2,15.5,168.5,30.89,21.74
2016,7,22,6,30,661.0,48.0,2.1,16.0,217.0,36.63,26.97
2016,7,22,6,45,437.0,90.5,2.05,16.5,212.5,90.96,57.69
2016,7,22,7,0,213.0,133.0,2.0,17.0,208.0,130.31,94.56
2016,7,22,7,15,512.0,98.0,1.95,17.5,316.5,153.49,99.94
2016,7,22,7,30,811.0,63.0,1.9,18.0,425.0,217.43,141.62
2016,7,22,7,45,833.5,65.5,1.85,18.5,476.0,266.38,184.27
2016,7,22,8,0,856.0,68.0,1.8,19.0,527.0,317.31,228.73
2016,7,22,8,15,873.0,70.0,1.8,19.5,576.0,367.7,272.36
2016,7,22,8,30,890.0,72.0,1.8,20.0,625.0,419.16,315.77
2016,7,22,8,45,903.0,74.0,1.8,20.5,670.5,469.7,357.25
2016,7,22,9,0,916.0,76.0,1.8,21.0,716.0,520.5,397.59
2016,7,22,9,15,926.0,77.5,1.8,21.0,756.5,569.3,436.0
2016,7,22,9,30,936.0,79.0,1.8,21.0,797.0,617.65,473.0
2016,7,22,9,45,934.5,85.5,1.85,21.5,830.0,662.78,505.89
2016,7,22,10,0,933.0,92.0,1.9,22.0,863.0,706.15,536.63
2016,7,22,10,15,939.5,93.0,1.95,22.5,892.0,748.15,564.13
2016,7,22,10,30,946.0,94.0,2.0,23.0,921.0,788.64,590.05
2016,7,22,10,45,951.0,94.0,2.05,23.5,944.0,825.34,613.11
2016,7,22,11,0,956.0,94.0,2.1,24.0,967.0,860.08,634.67
2016,7,22,11,15,958.5,94.5,2.2,24.0,982.0,891.07,655.32
2016,7,22,11,30,961.0,95.0,2.3,24.0,997.0,919.67,674.41
2016,7,22,11,45,963.5,95.0,2.4,24.0,1005.0,945.26,691.56
2016,7,22,12,0,966.0,95.0,2.5,24.0,1013.0,968.21,707.06
2016,7,22,12,15,965.5,95.0,2.6,24.0,1013.5,985.66,719.06
2016,7,22,12,30,965.0,95.0,2.7,24.0,1014.0,1000.17,729.3
2016,7,22,12,45,962.0,95.5,2.8,24.5,1005.5,1009.82,735.07
2016,7,22,13,0,959.0,96.0,2.9,25.0,997.0,1016.39,738.96
2016,7,22,13,15,956.5,95.5,2.95,24.5,982.0,1019.31,743.09
2016,7,22,13,30,954.0,95.0,3.0,24.0,967.0,1019.11,745.34
2016,7,22,13,45,949.5,94.5,3.1,24.0,945.0,1013.87,743.43
2016,7,22,14,0,945.0,94.0,3.2,24.0,923.0,1005.56,739.62
2016,7,22,14,15,939.0,93.0,3.2,24.0,894.0,992.29,731.85
2016,7,22,14,30,933.0,92.0,3.2,24.0,865.0,976.1,722.28
2016,7,22,14,45,924.5,91.0,3.25,24.0,830.0,954.8,709.75
2016,7,22,15,0,916.0,90.0,3.3,24.0,795.0,930.89,695.49
2016,7,22,15,15,906.0,88.0,3.3,23.5,755.0,902.09,678.89
2016,7,22,15,30,896.0,86.0,3.3,23.0,715.0,871.05,660.63
2016,7,22,15,45,881.5,84.5,3.3,23.0,670.0,834.74,637.28
2016,7,22,16,0,867.0,83.0,3.3,23.0,625.0,796.83,612.62
2016,7,22,16,15,849.5,80.5,3.3,22.5,576.5,754.07,585.35
2016,7,22,16,30,832.0,78.0,3.3,22.0,528.0,710.36,556.91
2016,7,22,16,45,807.0,75.5,3.3,21.5,477.0,665.04,526.66
2016,7,22,17,0,782.0,73.0,3.3,21.0,426.0,615.28,491.95
2016,7,22,17,15,750.0,69.0,3.25,20.5,374.0,559.73,450.22
2016,7,22,17,30,718.0,65.0,3.2,20.0,322.0,505.38,408.01
2016,7,22,17,45,668.0,60.5,3.15,19.5,270.0,442.2,357.29
2016,7,22,18,0,618.0,56.0,3.1,19.0,218.0,385.0,309.48
2016,7,22,18,15,547.5,49.5,3.0,18.5,169.5,317.77,252.1
2016,7,22,18,30,477.0,43.0,2.9,18.0,121.0,256.56,198.19
2016,7,22,18,45,357.5,33.0,2.85,17.5,80.0,180.53,131.47
2016,7,22,19,0,238.0,23.0,2.8,17.0,39.0,111.13,46.08
2016,7,22,19,15,119.0,11.5,2.8,16.5,19.5,42.04,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,118.5,10.5,1.55,14.5,17.5,10.32,0.0
2016,7,23,5,30,237.0,21.0,1.5,15.0,35.0,16.59,0.04
2016,7,23,5,45,356.5,30.0,1.45,15.5,74.5,22.59,13.25
2016,7,23,6,0,476.0,39.0,1.4,16.0,114.0,28.18,18.94
2016,7,23,6,15,547.0,46.0,1.4,16.5,162.0,31.69,22.36
2016,7,23,6,30,618.0,53.0,1.4,17.0,210.0,35.97,26.28
2016,7,23,6,45,667.0,57.5,1.4,17.5,261.5,76.38,38.8
2016,7,23,7,0,716.0,62.0,1.4,18.0,313.0,118.7,63.87
2016,7,23,7,15,749.0,65.5,1.4,18.5,365.0,162.95,96.98
2016,7,23,7,30,782.0,69.0,1.4,19.0,417.0,210.67,136.32
2016,7,23,7,45,807.0,71.5,1.4,20.0,468.0,258.83,177.51
2016,7,23,8,0,832.0,74.0,1.4,21.0,519.0,313.64,223.92
2016,7,23,8,15,850.0,76.5,1.45,21.5,567.5,363.72,266.7
2016,7,23,8,30,868.0,79.0,1.5,22.0,616.0,414.99,309.44
2016,7,23,8,45,881.5,81.0,1.55,23.0,661.0,464.79,349.29
2016,7,23,9,0,895.0,83.0,1.6,24.0,706.0,514.92,388.01
2016,7,23,9,15,905.5,84.5,1.65,24.5,746.5,563.12,424.81
2016,7,23,9,30,916.0,86.0,1.7,25.0,787.0,610.94,460.23
2016,7,23,9,45,925.0,87.0,1.8,25.5,822.5,656.8,493.58
2016,7,23,10,0,934.0,88.0,1.9,26.0,858.0,701.73,525.45
2016,7,23,10,15,940.0,89.0,1.95,26.5,887.0,743.43,552.29
2016,7,23,10,30,946.0,90.0,2.0,27.0,916.0,783.59,577.6
2016,7,23,10,45,948.0,92.0,2.15,27.5,938.0,819.88,600.85
2016,7,23,11,0,950.0,94.0,2.3,28.0,960.0,854.03,622.55
2016,7,23,11,15,953.0,94.5,2.4,28.0,975.5,885.3,643.13
2016,7,23,11,30,956.0,95.0,2.5,28.0,991.0,914.22,662.17
2016,7,23,11,45,955.5,96.5,2.6,28.0,998.5,938.53,678.26
2016,7,23,12,0,955.0,98.0,2.7,28.0,1006.0,960.11,692.67
2016,7,23,12,15,955.5,98.0,2.75,27.5,1006.5,978.34,705.98
2016,7,23,12,30,956.0,98.0,2.8,27.0,1007.0,993.69,717.59
2016,7,23,12,45,952.5,99.5,2.85,27.0,999.0,1003.82,724.56
2016,7,23,13,0,949.0,101.0,2.9,27.0,991.0,1010.9,729.73
2016,7,23,13,15,946.5,100.5,2.95,27.0,976.5,1013.83,732.38
2016,7,23,13,30,944.0,100.0,3.0,27.0,962.0,1013.67,733.2
2016,7,23,13,45,940.5,98.5,3.05,27.0,940.5,1008.42,730.87
2016,7,23,14,0,937.0,97.0,3.1,27.0,919.0,1000.1,726.7
2016,7,23,14,15,931.5,96.0,3.1,26.5,890.5,987.39,720.82
2016,7,23,14,30,926.0,95.0,3.1,26.0,862.0,971.78,713.13
2016,7,23,14,45,918.0,94.0,3.15,26.0,827.5,951.07,701.11
2016,7,23,15,0,910.0,93.0,3.2,26.0,793.0,927.75,687.37
2016,7,23,15,15,900.0,91.0,3.2,25.5,752.5,899.09,671.02
2016,7,23,15,30,890.0,89.0,3.2,25.0,712.0,868.2,653.04
2016,7,23,15,45,876.0,87.0,3.25,25.0,667.5,831.93,630.2
2016,7,23,16,0,862.0,85.0,3.3,25.0,623.0,794.02,605.99
2016,7,23,16,15,844.0,82.5,3.25,24.5,574.5,751.04,578.53
2016,7,23,16,30,826.0,80.0,3.2,24.0,526.0,711.69,553.24
2016,7,23,16,45,801.5,77.0,3.2,23.5,475.0,661.84,519.95
2016,7,23,17,0,777.0,74.0,3.2,23.0,424.0,612.03,485.38
2016,7,23,17,15,744.0,70.5,3.15,22.0,371.5,556.64,444.92
2016,7,23,17,30,711.0,67.0,3.1,21.0,319.0,502.52,403.88
2016,7,23,17,45,661.0,62.0,3.05,20.5,267.5,441.48,354.98
2016,7,23,18,0,611.0,57.0,3.0,20.0,216.0,381.78,305.46
2016,7,23,18,15,538.5,50.0,2.95,19.5,167.5,313.46,247.5
2016,7,23,18,30,466.0,43.0,2.9,19.0,119.0,251.36,193.15
2016,7,23,18,45,344.0,33.0,2.85,18.5,78.5,175.18,126.46
2016,7,23,19,0,222.0,23.0,2.8,18.0,38.0,105.25,37.98
2016,7,23,19,15,111.0,11.5,2.85,17.5,19.0,39.78,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,98.5,10.5,1.65,14.5,16.0,10.32,0.0
2016,7,24,5,30,197.0,21.0,1.6,15.0,32.0,16.73,0.0
2016,7,24,5,45,317.0,31.5,1.55,15.5,71.0,24.14,14.43
2016,7,24,6,0,437.0,42.0,1.5,16.0,110.0,31.03,21.38
2016,7,24,6,15,511.5,49.5,1.4,16.5,157.5,34.79,25.06
2016,7,24,6,30,586.0,57.0,1.3,17.0,205.0,38.33,28.36
2016,7,24,6,45,636.0,62.5,1.2,17.5,256.0,74.23,38.51
2016,7,24,7,0,686.0,68.0,1.1,18.0,307.0,119.4,65.85
2016,7,24,7,15,721.0,72.0,1.05,18.5,359.0,162.83,97.92
2016,7,24,7,30,756.0,76.0,1.0,19.0,411.0,209.94,136.29
2016,7,24,7,45,782.0,79.0,1.0,19.5,462.0,257.5,176.88
2016,7,24,8,0,808.0,82.0,1.0,20.0,513.0,307.51,219.67
2016,7,24,8,15,827.0,84.5,1.0,20.5,561.5,356.92,261.62
2016,7,24,8,30,846.0,87.0,1.0,21.0,610.0,411.73,306.53
2016,7,24,8,45,862.0,89.0,1.05,21.5,655.5,461.68,346.83
2016,7,24,9,0,878.0,91.0,1.1,22.0,701.0,512.21,386.38
2016,7,24,9,15,889.5,92.5,1.15,22.5,742.0,560.26,422.96
2016,7,24,9,30,901.0,94.0,1.2,23.0,783.0,608.05,458.26
2016,7,24,9,45,909.5,95.5,1.3,23.5,818.0,653.51,491.31
2016,7,24,10,0,918.0,97.0,1.4,24.0,853.0,698.03,522.9
2016,7,24,10,15,924.5,98.0,1.5,24.0,882.5,739.57,551.51
2016,7,24,10,30,931.0,99.0,1.6,24.0,912.0,779.62,578.4
2016,7,24,10,45,936.0,99.5,1.7,24.5,934.5,816.39,601.78
2016,7,24,11,0,941.0,100.0,1.8,25.0,957.0,851.24,623.73
2016,7,24,11,15,944.0,100.5,1.85,25.0,972.5,882.33,643.83
2016,7,24,11,30,947.0,101.0,1.9,25.0,988.0,911.08,662.41
2016,7,24,11,45,948.5,101.5,2.0,25.5,996.0,936.06,677.76
2016,7,24,12,0,950.0,102.0,2.1,26.0,1004.0,958.39,691.42
2016,7,24,12,15,950.0,102.0,2.2,26.0,1004.0,976.13,703.55
2016,7,24,12,30,950.0,102.0,2.3,26.0,1004.0,990.99,713.98
2016,7,24,12,45,947.0,102.5,2.4,26.0,996.0,1000.57,721.15
2016,7,24,13,0,944.0,103.0,2.5,26.0,988.0,1007.12,726.53
2016,7,24,13,15,941.0,102.5,2.55,26.0,973.0,1009.58,728.93
2016,7,24,13,30,938.0,102.0,2.6,26.0,958.0,1008.96,729.51
2016,7,24,13,45,933.0,101.5,2.7,26.0,935.5,1003.34,727.5
2016,7,24,14,0,928.0,101.0,2.8,26.0,913.0,994.71,723.63
2016,7,24,14,15,921.5,100.0,2.85,25.5,884.0,981.17,717.64
2016,7,24,14,30,915.0,99.0,2.9,25.0,855.0,964.77,709.84
2016,7,24,14,45,906.0,97.5,2.95,25.0,820.0,942.78,696.97
2016,7,24,15,0,897.0,96.0,3.0,25.0,785.0,918.24,682.42
2016,7,24,15,15,885.5,94.5,3.0,24.5,744.5,889.1,665.67
2016,7,24,15,30,874.0,93.0,3.0,24.0,704.0,857.84,647.36
2016,7,24,15,45,858.5,91.0,3.0,23.5,658.5,820.76,624.81
2016,7,24,16,0,843.0,89.0,3.0,23.0,613.0,782.18,600.92
2016,7,24,16,15,824.0,86.5,2.95,22.5,564.5,743.75,576.49
2016,7,24,16,30,805.0,84.0,2.9,22.0,516.0,699.7,547.59
2016,7,24,16,45,778.5,80.5,2.9,22.0,465.0,648.63,512.18
2016,7,24,17,0,752.0,77.0,2.9,22.0,414.0,597.78,475.4
2016,7,24,17,15,718.0,73.0,2.9,21.0,362.5,542.19,434.77
2016,7,24,17,30,684.0,69.0,2.9,20.0,311.0,490.3,395.32
2016,7,24,17,45,635.0,63.5,2.9,19.5,260.0,428.29,345.61
2016,7,24,18,0,586.0,58.0,2.9,19.0,209.0,369.69,296.83
2016,7,24,18,15,513.0,50.5,2.9,18.5,161.5,301.79,239.06
2016,7,24,18,30,440.0,43.0,2.9,18.0,114.0,240.21,185.02
2016,7,24,18,45,323.0,32.5,2.9,17.5,74.5,166.69,120.12
2016,7,24,19,0,206.0,22.0,2.9,17.0,35.0,98.46,29.36
2016,7,24,19,15,103.0,11.0,2.9,16.5,17.5,37.05,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,91.5,10.0,2.0,13.0,15.0,9.83,0.0
2016,7,25,5,30,183.0,20.0,2.0,13.0,30.0,15.86,0.0
2016,7,25,5,45,303.0,31.5,2.0,13.5,68.5,24.28,14.57
2016,7,25,6,0,423.0,43.0,2.0,14.0,107.0,32.1,22.48
2016,7,25,6,15,498.5,50.5,1.9,14.5,154.5,35.79,26.15
2016,7,25,6,30,574.0,58.0,1.8,15.0,202.0,39.29,29.44
2016,7,25,6,45,303.5,92.5,1.75,15.5,170.5,83.02,56.21
2016,7,25,7,0,33.0,127.0,1.7,16.0,139.0,115.67,90.37
2016,7,25,7,15,30.5,145.0,1.65,16.5,157.0,133.89,104.96
2016,7,25,7,30,28.0,163.0,1.6,17.0,175.0,151.93,119.31
2016,7,25,7,45,26.0,179.0,1.55,17.5,191.0,172.73,135.67
2016,7,25,8,0,24.0,195.0,1.5,18.0,207.0,188.95,148.07
2016,7,25,8,15,86.5,234.5,1.5,18.5,286.5,242.25,188.36
2016,7,25,8,30,149.0,274.0,1.5,19.0,366.0,301.99,233.43
2016,7,25,8,45,238.0,283.0,1.5,19.5,442.5,354.06,272.4
2016,7,25,9,0,327.0,292.0,1.5,20.0,519.0,418.79,320.82
2016,7,25,9,15,606.0,198.0,1.5,20.5,649.0,497.05,380.8
2016,7,25,9,30,885.0,104.0,1.5,21.0,779.0,606.39,462.86
2016,7,25,9,45,890.0,107.5,1.55,21.5,813.0,650.91,494.73
2016,7,25,10,0,895.0,111.0,1.6,22.0,847.0,694.27,525.44
2016,7,25,10,15,902.0,112.5,1.6,22.0,876.5,735.85,554.19
2016,7,25,10,30,909.0,114.0,1.6,22.0,906.0,776.04,580.53
2016,7,25,10,45,913.0,115.0,1.65,22.5,928.5,811.89,603.03
2016,7,25,11,0,917.0,116.0,1.7,23.0,951.0,845.8,624.06
2016,7,25,11,15,920.5,117.0,1.75,23.0,966.5,877.23,644.54
2016,7,25,11,30,924.0,118.0,1.8,23.0,982.0,906.41,663.52
2016,7,25,11,45,926.5,118.0,1.85,23.5,990.0,931.4,678.47
2016,7,25,12,0,929.0,118.0,1.9,24.0,998.0,953.85,691.78
2016,7,25,12,15,929.0,118.0,1.9,24.0,998.5,971.38,702.73
2016,7,25,12,30,929.0,118.0,1.9,24.0,999.0,986.1,712.0
2016,7,25,12,45,929.0,116.5,1.95,24.5,992.0,996.47,717.82
2016,7,25,13,0,929.0,115.0,2.0,25.0,985.0,1003.86,721.88
2016,7,25,13,15,926.5,114.5,2.05,25.0,970.0,1006.86,724.7
2016,7,25,13,30,924.0,114.0,2.1,25.0,955.0,1006.81,725.75
2016,7,25,13,45,922.0,111.5,2.15,25.0,934.0,1002.15,723.99
2016,7,25,14,0,920.0,109.0,2.2,25.0,913.0,994.43,720.43
2016,7,25,14,15,914.0,107.5,2.2,24.5,884.0,980.98,714.13
2016,7,25,14,30,908.0,106.0,2.2,24.0,855.0,964.66,706.09
2016,7,25,14,45,903.0,102.5,2.25,24.0,821.0,944.36,694.64
2016,7,25,15,0,898.0,99.0,2.3,24.0,787.0,921.34,681.42
2016,7,25,15,15,886.5,97.5,2.25,23.5,746.5,892.19,664.46
2016,7,25,15,30,875.0,96.0,2.2,23.0,706.0,860.92,646.0
2016,7,25,15,45,864.5,92.0,2.2,23.0,662.0,825.75,623.93
2016,7,25,16,0,854.0,88.0,2.2,23.0,618.0,788.75,600.4
2016,7,25,16,15,835.0,85.5,2.2,22.5,569.0,749.93,576.45
2016,7,25,16,30,816.0,83.0,2.2,22.0,520.0,705.5,548.03
2016,7,25,16,45,794.5,78.5,2.2,22.0,469.5,656.37,514.59
2016,7,25,17,0,773.0,74.0,2.2,22.0,419.0,607.07,479.62
2016,7,25,17,15,739.0,70.0,2.15,21.0,366.5,550.65,438.71
2016,7,25,17,30,705.0,66.0,2.1,20.0,314.0,495.61,397.23
2016,7,25,17,45,659.0,60.5,2.05,19.5,262.5,434.11,348.29
2016,7,25,18,0,613.0,55.0,2.0,19.0,211.0,378.32,301.94
2016,7,25,18,15,540.5,48.0,1.85,18.5,163.0,310.12,244.07
2016,7,25,18,30,468.0,41.0,1.7,18.0,115.0,248.21,189.87
2016,7,25,18,45,350.5,31.0,1.55,17.5,75.0,174.01,124.15
2016,7,25,19,0,233.0,21.0,1.4,17.0,35.0,104.57,23.39
2016,7,25,19,15,116.5,10.5,1.4,16.5,17.5,39.78,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,98.0,9.5,1.0,14.5,14.5,9.34,0.0
2016,7,26,5,30,196.0,19.0,0.9,15.0,29.0,15.01,0.0
2016,7,26,5,45,314.0,30.0,0.85,15.5,67.5,22.99,13.26
2016,7,26,6,0,432.0,41.0,0.8,16.0,106.0,30.39,20.8
2016,7,26,6,15,506.0,49.0,0.75,16.5,153.5,34.62,24.91
2016,7,26,6,30,580.0,57.0,0.7,17.0,201.0,38.59,28.6
2016,7,26,6,45,628.5,63.0,0.7,17.5,251.5,71.14,37.39
2016,7,26,7,0,677.0,69.0,0.7,18.0,302.0,112.78,61.14
2016,7,26,7,15,712.5,73.5,0.7,18.5,354.0,159.62,95.5
2016,7,26,7,30,748.0,78.0,0.7,19.0,406.0,206.79,133.5
2016,7,26,7,45,772.5,82.0,0.7,20.0,457.0,254.46,173.58
2016,7,26,8,0,797.0,86.0,0.7,21.0,508.0,304.45,215.58
2016,7,26,8,15,816.5,89.0,0.65,21.5,556.5,353.97,256.96
2016,7,26,8,30,836.0,92.0,0.6,22.0,605.0,404.93,298.27
2016,7,26,8,45,850.0,95.0,0.6,23.0,650.0,458.51,339.73
2016,7,26,9,0,864.0,98.0,0.6,24.0,695.0,508.51,377.09
2016,7,26,9,15,875.5,100.0,0.65,24.5,736.0,556.5,412.89
2016,7,26,9,30,887.0,102.0,0.7,25.0,777.0,604.24,447.45
2016,7,26,9,45,894.0,104.5,0.8,26.0,811.5,649.22,478.68
2016,7,26,10,0,901.0,107.0,0.9,27.0,846.0,693.17,508.32
2016,7,26,10,15,907.5,108.0,0.95,27.5,875.5,734.19,534.95
2016,7,26,10,30,914.0,109.0,1.0,28.0,905.0,773.76,559.27
2016,7,26,10,45,918.5,110.0,1.1,28.5,927.5,810.17,581.92
2016,7,26,11,0,923.0,111.0,1.2,29.0,950.0,844.67,603.19
2016,7,26,11,15,926.5,111.5,1.3,29.0,965.0,875.8,623.43
2016,7,26,11,30,930.0,112.0,1.4,29.0,980.0,904.65,642.27
2016,7,26,11,45,932.0,112.0,1.5,29.0,988.0,929.33,658.5
2016,7,26,12,0,934.0,112.0,1.6,29.0,996.0,951.42,673.2
2016,7,26,12,15,934.0,112.0,1.7,29.0,996.5,969.0,685.17
2016,7,26,12,30,934.0,112.0,1.8,29.0,997.0,983.76,695.49
2016,7,26,12,45,927.5,115.0,1.9,29.0,988.0,992.48,702.16
2016,7,26,13,0,921.0,118.0,2.0,29.0,979.0,998.18,707.1
2016,7,26,13,15,918.0,117.5,2.05,29.0,964.0,1000.7,709.59
2016,7,26,13,30,915.0,117.0,2.1,29.0,949.0,1000.19,710.33
2016,7,26,13,45,912.0,115.0,2.2,29.0,927.5,995.14,708.89
2016,7,26,14,0,909.0,113.0,2.3,29.0,906.0,987.07,705.65
2016,7,26,14,15,902.5,111.5,2.3,29.0,877.0,973.26,697.82
2016,7,26,14,30,896.0,110.0,2.3,29.0,848.0,956.64,688.33
2016,7,26,14,45,888.5,107.5,2.35,29.0,813.5,935.32,676.36
2016,7,26,15,0,881.0,105.0,2.4,29.0,779.0,911.43,662.72
2016,7,26,15,15,869.5,103.0,2.4,28.5,738.5,882.13,646.36
2016,7,26,15,30,858.0,101.0,2.4,28.0,698.0,850.74,628.48
2016,7,26,15,45,844.0,98.0,2.45,27.5,653.0,814.26,607.33
2016,7,26,16,0,830.0,95.0,2.5,27.0,608.0,781.08,588.09
2016,7,26,16,15,810.5,92.0,2.45,26.5,559.5,737.33,560.5
2016,7,26,16,30,791.0,89.0,2.4,26.0,511.0,692.78,531.91
2016,7,26,16,45,766.5,84.5,2.4,26.0,460.5,642.47,497.84
2016,7,26,17,0,742.0,80.0,2.4,26.0,410.0,592.25,462.0
2016,7,26,17,15,707.0,75.5,2.3,25.0,358.0,535.87,421.31
2016,7,26,17,30,672.0,71.0,2.2,24.0,306.0,483.51,382.06
2016,7,26,17,45,623.5,65.0,2.15,23.5,255.0,421.78,333.54
2016,7,26,18,0,575.0,59.0,2.1,23.0,204.0,363.44,285.89
2016,7,26,18,15,501.5,51.0,1.95,22.0,156.5,295.43,229.49
2016,7,26,18,30,428.0,43.0,1.8,21.0,109.0,233.8,176.68
2016,7,26,18,45,313.0,31.5,1.65,20.5,70.0,160.92,112.7
2016,7,26,19,0,198.0,20.0,1.5,20.0,31.0,92.08,10.99
2016,7,26,19,15,99.0,10.0,1.45,19.5,15.5,34.66,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,46.5,8.0,1.5,15.5,10.5,7.86,0.0
2016,7,27,5,30,93.0,16.0,1.5,16.0,21.0,12.4,0.0
2016,7,27,5,45,185.0,31.5,1.5,16.5,54.5,24.21,14.02
2016,7,27,6,0,277.0,47.0,1.5,17.0,88.0,35.49,25.04
2016,7,27,6,15,347.0,59.5,1.4,17.5,131.5,43.84,32.8
2016,7,27,6,30,417.0,72.0,1.3,18.0,175.0,51.75,39.97
2016,7,27,6,45,472.0,81.0,1.2,18.5,223.0,78.61,48.14
2016,7,27,7,0,527.0,90.0,1.1,19.0,271.0,115.51,69.41
2016,7,27,7,15,565.5,97.5,1.1,19.5,320.0,154.56,97.45
2016,7,27,7,30,604.0,105.0,1.1,20.0,369.0,197.68,131.59
2016,7,27,7,45,637.5,109.5,1.15,20.5,418.5,240.94,167.54
2016,7,27,8,0,671.0,114.0,1.2,21.0,468.0,287.49,206.58
2016,7,27,8,15,693.5,118.5,1.2,21.5,514.5,333.43,245.09
2016,7,27,8,30,716.0,123.0,1.2,22.0,561.0,381.2,284.24
2016,7,27,8,45,737.0,125.0,1.25,23.0,606.0,430.8,323.3
2016,7,27,9,0,758.0,127.0,1.3,24.0,651.0,478.32,359.71
2016,7,27,9,15,771.5,130.0,1.35,24.5,690.5,523.86,394.31
2016,7,27,9,30,785.0,133.0,1.4,25.0,730.0,569.57,428.07
2016,7,27,9,45,776.0,146.0,1.45,25.5,758.5,610.56,457.27
2016,7,27,10,0,767.0,159.0,1.5,26.0,787.0,649.56,484.27
2016,7,27,10,15,775.5,161.0,1.55,26.0,815.5,688.46,511.94
2016,7,27,10,30,784.0,163.0,1.6,26.0,844.0,726.41,538.5
2016,7,27,10,45,795.5,161.5,1.65,26.5,868.0,762.27,561.27
2016,7,27,11,0,807.0,160.0,1.7,27.0,892.0,796.99,582.86
2016,7,27,11,15,810.5,161.0,1.75,27.0,907.0,826.14,601.78
2016,7,27,11,30,814.0,162.0,1.8,27.0,922.0,853.36,619.46
2016,7,27,11,45,821.5,159.5,1.85,27.5,931.5,878.68,634.66
2016,7,27,12,0,829.0,157.0,1.9,28.0,941.0,901.95,648.5
2016,7,27,12,15,829.0,157.0,1.95,28.0,941.0,918.61,659.42
2016,7,27,12,30,829.0,157.0,2.0,28.0,941.0,932.75,668.87
2016,7,27,12,45,841.0,148.0,2.1,28.0,938.5,942.42,676.1
2016,7,27,13,0,853.0,139.0,2.2,28.0,936.0,953.42,684.31
2016,7,27,13,15,850.0,138.5,2.25,27.5,921.5,955.81,687.97
2016,7,27,13,30,847.0,138.0,2.3,27.0,907.0,955.4,690.03
2016,7,27,13,45,846.5,134.0,2.4,27.0,887.0,951.01,688.78
2016,7,27,14,0,846.0,130.0,2.5,27.0,867.0,943.76,685.76
2016,7,27,14,15,838.5,128.5,2.5,26.5,838.5,929.68,678.84
2016,7,27,14,30,831.0,127.0,2.5,26.0,810.0,913.01,670.32
2016,7,27,14,45,826.0,122.5,2.55,26.0,777.5,892.95,658.69
2016,7,27,15,0,821.0,118.0,2.6,26.0,745.0,875.68,648.94
2016,7,27,15,15,808.5,115.5,2.55,25.5,705.0,846.29,631.51
2016,7,27,15,30,796.0,113.0,2.5,25.0,665.0,814.98,612.72
2016,7,27,15,45,785.0,107.5,2.5,25.0,622.5,779.83,590.3
2016,7,27,16,0,774.0,102.0,2.5,25.0,580.0,743.02,566.51
2016,7,27,16,15,753.0,98.5,2.5,24.5,532.5,699.33,538.61
2016,7,27,16,30,732.0,95.0,2.5,24.0,485.0,655.06,509.76
2016,7,27,16,45,711.0,89.5,2.5,23.5,436.5,608.22,478.24
2016,7,27,17,0,690.0,84.0,2.5,23.0,388.0,563.64,446.23
2016,7,27,17,15,653.5,78.5,2.45,22.5,338.0,507.47,404.18
2016,7,27,17,30,617.0,73.0,2.4,22.0,288.0,453.08,362.14
2016,7,27,17,45,573.0,66.0,2.35,21.5,239.5,395.02,315.76
2016,7,27,18,0,529.0,59.0,2.3,21.0,191.0,340.02,270.13
2016,7,27,18,15,456.5,50.5,2.3,20.0,146.0,274.13,214.95
2016,7,27,18,30,384.0,42.0,2.3,19.0,101.0,214.62,163.48
2016,7,27,18,45,278.5,30.0,2.3,18.5,64.5,146.84,102.83
2016,7,27,19,0,173.0,18.0,2.3,18.0,28.0,81.64,0.0
2016,7,27,19,15,86.5,9.0,2.3,17.5,14.0,30.38,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,7.0,1.7,14.0,7.0,6.88,0.0
2016,7,28,5,30,0.0,14.0,1.7,14.0,14.0,13.51,0.0
2016,7,28,5,45,16.5,31.5,1.7,14.5,34.0,28.98,17.83
2016,7,28,6,0,33.0,49.0,1.7,15.0,54.0,44.14,32.69
2016,7,28,6,15,46.0,69.0,1.65,15.5,79.0,60.89,47.99
2016,7,28,6,30,59.0,89.0,1.6,16.0,104.0,77.33,62.75
2016,7,28,6,45,68.5,110.5,1.6,16.5,131.0,98.83,75.91
2016,7,28,7,0,78.0,132.0,1.6,17.0,158.0,122.67,94.01
2016,7,28,7,15,214.0,143.0,1.55,17.5,232.0,147.91,108.07
2016,7,28,7,30,350.0,154.0,1.5,18.0,306.0,195.45,141.05
2016,7,28,7,45,312.5,183.0,1.45,18.5,331.5,229.97,170.99
2016,7,28,8,0,275.0,212.0,1.4,19.0,357.0,261.03,197.56
2016,7,28,8,15,544.5,148.0,1.4,19.5,469.5,307.7,230.17
2016,7,28,8,30,814.0,84.0,1.4,20.0,582.0,390.11,292.81
2016,7,28,8,45,828.5,86.5,1.4,20.5,625.5,438.42,332.24
2016,7,28,9,0,843.0,89.0,1.4,21.0,669.0,487.21,370.99
2016,7,28,9,15,854.0,90.5,1.45,21.5,709.0,533.54,406.99
2016,7,28,9,30,865.0,92.0,1.5,22.0,749.0,579.6,441.73
2016,7,28,9,45,874.5,93.0,1.6,22.5,783.5,623.83,474.51
2016,7,28,10,0,884.0,94.0,1.7,23.0,818.0,667.26,505.92
2016,7,28,10,15,890.5,95.0,1.75,23.5,846.0,707.62,533.14
2016,7,28,10,30,897.0,96.0,1.8,24.0,874.0,746.56,558.17
2016,7,28,10,45,900.0,97.5,1.9,24.5,895.5,781.71,580.77
2016,7,28,11,0,903.0,99.0,2.0,25.0,917.0,814.88,601.89
2016,7,28,11,15,905.5,99.5,2.05,25.0,931.5,844.58,621.37
2016,7,28,11,30,908.0,100.0,2.1,25.0,946.0,872.0,639.33
2016,7,28,11,45,908.0,101.0,2.2,25.0,953.0,895.32,655.06
2016,7,28,12,0,908.0,102.0,2.3,25.0,960.0,916.04,669.19
2016,7,28,12,15,908.0,102.0,2.35,25.0,960.0,933.11,680.55
2016,7,28,12,30,908.0,102.0,2.4,25.0,960.0,947.42,690.23
2016,7,28,12,45,899.5,106.0,2.45,25.0,950.0,954.91,695.59
2016,7,28,13,0,891.0,110.0,2.5,25.0,940.0,959.45,699.2
2016,7,28,13,15,887.5,109.5,2.5,25.0,925.5,961.26,700.72
2016,7,28,13,30,884.0,109.0,2.5,25.0,911.0,960.15,700.48
2016,7,28,13,45,879.5,108.0,2.55,25.0,889.5,954.65,697.98
2016,7,28,14,0,875.0,107.0,2.6,25.0,868.0,946.27,693.73
2016,7,28,14,15,868.5,105.5,2.6,24.5,839.5,932.66,687.06
2016,7,28,14,30,862.0,104.0,2.6,24.0,811.0,916.34,678.67
2016,7,28,14,45,853.5,102.0,2.65,24.0,777.5,895.05,666.09
2016,7,28,15,0,845.0,100.0,2.7,24.0,744.0,871.33,651.89
2016,7,28,15,15,833.0,98.0,2.65,23.5,704.5,842.26,634.52
2016,7,28,15,30,821.0,96.0,2.6,23.0,665.0,811.22,615.71
2016,7,28,15,45,806.5,93.5,2.6,23.0,621.5,780.64,596.22
2016,7,28,16,0,792.0,91.0,2.6,23.0,578.0,743.72,572.09
2016,7,28,16,15,772.0,88.0,2.6,22.5,531.0,700.77,544.43
2016,7,28,16,30,752.0,85.0,2.6,22.0,484.0,657.14,515.78
2016,7,28,16,45,726.5,81.0,2.6,22.0,435.0,608.13,481.54
2016,7,28,17,0,701.0,77.0,2.6,22.0,386.0,559.38,445.49
2016,7,28,17,15,666.0,72.5,2.55,21.0,336.0,506.83,406.57
2016,7,28,17,30,631.0,68.0,2.5,20.0,286.0,454.01,366.02
2016,7,28,17,45,581.5,62.0,2.5,19.5,237.0,393.67,317.39
2016,7,28,18,0,532.0,56.0,2.5,19.0,188.0,336.91,269.89
2016,7,28,18,15,459.5,48.0,2.45,18.5,143.0,271.62,214.1
2016,7,28,18,30,387.0,40.0,2.4,18.0,98.0,212.75,162.33
2016,7,28,18,45,277.0,29.0,2.4,17.5,62.0,144.67,100.69
2016,7,28,19,0,167.0,18.0,2.4,17.0,26.0,78.96,0.0
2016,7,28,19,15,83.5,9.0,2.4,17.0,13.0,29.46,0.0
2016,7,28,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,54.5,7.5,1.75,14.0,10.0,7.37,0.0
2016,7,29,5,30,109.0,15.0,1.8,14.0,20.0,11.65,0.0
2016,7,29,5,45,205.0,29.0,1.85,14.5,53.5,22.28,12.22
2016,7,29,6,0,301.0,43.0,1.9,15.0,87.0,32.42,22.51
2016,7,29,6,15,373.0,54.0,1.85,15.5,130.0,39.51,29.24
2016,7,29,6,30,445.0,65.0,1.8,16.0,173.0,45.85,35.08
2016,7,29,6,45,269.0,98.0,1.75,16.5,168.0,87.75,62.08
2016,7,29,7,0,93.0,131.0,1.7,17.0,163.0,118.58,90.11
2016,7,29,7,15,130.0,154.0,1.65,17.5,206.0,149.1,112.72
2016,7,29,7,30,167.0,177.0,1.6,18.0,249.0,183.59,138.82
2016,7,29,7,45,424.5,141.0,1.6,18.5,355.5,215.92,156.22
2016,7,29,8,0,682.0,105.0,1.6,19.0,462.0,279.94,202.3
2016,7,29,8,15,704.5,109.0,1.6,19.5,509.0,325.97,241.55
2016,7,29,8,30,727.0,113.0,1.6,20.0,556.0,376.86,283.83
2016,7,29,8,45,746.5,115.0,1.65,21.0,600.0,423.0,321.11
2016,7,29,9,0,766.0,117.0,1.7,22.0,644.0,470.27,358.12
2016,7,29,9,15,779.5,120.0,1.75,22.0,683.5,516.2,394.48
2016,7,29,9,30,793.0,123.0,1.8,22.0,723.0,562.27,430.08
2016,7,29,9,45,811.5,120.5,1.85,22.5,759.5,606.3,462.7
2016,7,29,10,0,830.0,118.0,1.9,23.0,796.0,652.51,495.99
2016,7,29,10,15,837.5,119.5,1.95,23.5,824.5,692.1,523.78
2016,7,29,10,30,845.0,121.0,2.0,24.0,853.0,730.47,548.78
2016,7,29,10,45,854.5,120.0,2.05,24.5,876.0,766.66,571.9
2016,7,29,11,0,864.0,119.0,2.1,25.0,899.0,801.38,593.81
2016,7,29,11,15,867.5,119.5,2.15,25.0,914.5,830.92,613.28
2016,7,29,11,30,871.0,120.0,2.2,25.0,930.0,858.35,631.34
2016,7,29,11,45,876.5,118.0,2.25,25.0,939.0,882.91,647.51
2016,7,29,12,0,882.0,116.0,2.3,25.0,948.0,905.16,662.21
2016,7,29,12,15,882.5,116.0,2.35,25.0,948.5,922.37,673.68
2016,7,29,12,30,883.0,116.0,2.4,25.0,949.0,936.91,683.52
2016,7,29,12,45,886.5,113.0,2.45,25.0,943.0,948.55,691.59
2016,7,29,13,0,890.0,110.0,2.5,25.0,937.0,957.37,697.96
2016,7,29,13,15,887.0,109.0,2.5,25.0,923.0,959.15,699.42
2016,7,29,13,30,884.0,108.0,2.5,25.0,909.0,957.98,699.15
2016,7,29,13,45,882.0,105.5,2.55,25.0,888.5,953.29,697.17
2016,7,29,14,0,880.0,103.0,2.6,25.0,868.0,945.66,693.4
2016,7,29,14,15,873.5,102.0,2.6,24.5,840.0,932.49,687.01
2016,7,29,14,30,867.0,101.0,2.6,24.0,812.0,916.6,678.91
2016,7,29,14,45,861.0,98.5,2.6,24.0,778.5,896.93,667.03
2016,7,29,15,0,855.0,96.0,2.6,24.0,745.0,874.72,653.49
2016,7,29,15,15,843.5,94.0,2.6,23.5,706.0,845.83,636.65
2016,7,29,15,30,832.0,92.0,2.6,23.0,667.0,814.92,618.31
2016,7,29,15,45,819.0,89.0,2.6,23.0,623.5,779.82,595.69
2016,7,29,16,0,806.0,86.0,2.6,23.0,580.0,743.16,571.78
2016,7,29,16,15,787.0,83.5,2.55,22.5,533.0,705.78,547.86
2016,7,29,16,30,768.0,81.0,2.5,22.0,486.0,662.93,519.57
2016,7,29,16,45,743.5,77.0,2.45,21.5,437.0,614.02,486.25
2016,7,29,17,0,719.0,73.0,2.4,21.0,388.0,565.28,451.11
2016,7,29,17,15,684.5,69.0,2.4,20.5,338.0,510.82,410.13
2016,7,29,17,30,650.0,65.0,2.4,20.0,288.0,460.03,370.48
2016,7,29,17,45,600.5,59.5,2.4,19.5,238.5,399.53,321.71
2016,7,29,18,0,551.0,54.0,2.4,19.0,189.0,342.6,274.02
2016,7,29,18,15,478.0,46.5,2.35,18.5,143.5,276.95,217.86
2016,7,29,18,30,405.0,39.0,2.3,18.0,98.0,217.76,165.66
2016,7,29,18,45,289.5,28.0,2.3,17.5,62.0,147.24,101.25
2016,7,29,19,0,174.0,17.0,2.3,17.0,26.0,79.0,0.0
2016,7,29,19,15,87.0,8.5,2.3,17.0,13.0,29.65,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,84.5,7.5,1.5,14.0,11.5,7.37,0.0
2016,7,30,5,30,169.0,15.0,1.5,14.0,23.0,11.59,0.0
2016,7,30,5,45,288.5,26.0,1.55,14.5,59.0,19.73,9.98
2016,7,30,6,0,408.0,37.0,1.6,15.0,95.0,27.27,18.03
2016,7,30,6,15,483.0,45.0,1.6,15.5,140.5,31.66,22.32
2016,7,30,6,30,558.0,53.0,1.6,16.0,186.0,35.76,26.16
2016,7,30,6,45,296.5,88.5,1.65,16.5,161.0,75.33,51.41
2016,7,30,7,0,35.0,124.0,1.7,17.0,136.0,112.4,87.34
2016,7,30,7,15,37.5,144.0,1.65,17.5,159.0,133.01,103.59
2016,7,30,7,30,40.0,164.0,1.6,18.0,182.0,154.01,120.1
2016,7,30,7,45,35.0,180.5,1.6,18.5,197.5,170.78,133.33
2016,7,30,8,0,30.0,197.0,1.6,19.0,213.0,187.06,145.95
2016,7,30,8,15,53.0,228.5,1.65,19.5,259.5,224.72,174.65
2016,7,30,8,30,76.0,260.0,1.7,20.0,306.0,264.91,205.03
2016,7,30,8,45,143.5,285.5,1.75,20.5,381.0,317.29,244.31
2016,7,30,9,0,211.0,311.0,1.8,21.0,456.0,380.64,291.65
2016,7,30,9,15,264.5,321.0,1.9,21.5,513.5,425.45,325.0
2016,7,30,9,30,318.0,331.0,2.0,22.0,571.0,479.07,364.62
2016,7,30,9,45,608.0,211.5,2.1,22.5,697.5,561.43,429.0
2016,7,30,10,0,898.0,92.0,2.2,23.0,824.0,671.65,512.53
2016,7,30,10,15,904.5,93.0,2.25,23.0,853.0,712.61,540.99
2016,7,30,10,30,911.0,94.0,2.3,23.0,882.0,752.12,567.76
2016,7,30,10,45,915.5,95.0,2.4,23.5,904.0,788.48,591.38
2016,7,30,11,0,920.0,96.0,2.5,24.0,926.0,822.92,613.51
2016,7,30,11,15,923.0,96.5,2.55,24.0,941.5,853.56,633.83
2016,7,30,11,30,926.0,97.0,2.6,24.0,957.0,881.9,652.58
2016,7,30,11,45,928.0,97.0,2.65,24.0,964.5,906.45,668.81
2016,7,30,12,0,930.0,97.0,2.7,24.0,972.0,928.42,683.39
2016,7,30,12,15,930.0,97.0,2.7,24.0,972.5,945.86,694.65
2016,7,30,12,30,930.0,97.0,2.7,24.0,973.0,960.47,704.14
2016,7,30,12,45,923.0,100.5,2.75,24.0,964.0,969.11,710.26
2016,7,30,13,0,916.0,104.0,2.8,24.0,955.0,974.74,714.58
2016,7,30,13,15,913.0,103.5,2.75,24.0,940.5,977.09,716.03
2016,7,30,13,30,910.0,103.0,2.7,24.0,926.0,976.43,715.65
2016,7,30,13,45,907.5,101.0,2.7,24.0,905.0,971.67,713.18
2016,7,30,14,0,905.0,99.0,2.7,24.0,884.0,963.9,708.89
2016,7,30,14,15,899.0,98.0,2.65,23.5,855.5,950.95,702.25
2016,7,30,14,30,893.0,97.0,2.6,23.0,827.0,935.18,693.84
2016,7,30,14,45,888.5,94.0,2.6,23.0,794.0,915.89,682.26
2016,7,30,15,0,884.0,91.0,2.6,23.0,761.0,893.92,668.93
2016,7,30,15,15,873.5,89.0,2.55,22.5,721.0,865.23,651.93
2016,7,30,15,30,863.0,87.0,2.5,22.0,681.0,834.4,633.39
2016,7,30,15,45,853.5,83.0,2.5,22.0,638.0,800.16,611.5
2016,7,30,16,0,844.0,79.0,2.5,22.0,595.0,764.05,588.11
2016,7,30,16,15,826.0,76.5,2.5,21.5,547.0,721.51,560.93
2016,7,30,16,30,808.0,74.0,2.5,21.0,499.0,682.53,535.85
2016,7,30,16,45,788.5,70.0,2.5,20.5,450.0,635.59,504.3
2016,7,30,17,0,769.0,66.0,2.5,20.0,401.0,588.35,470.95
2016,7,30,17,15,736.0,62.0,2.5,19.5,349.5,532.81,429.09
2016,7,30,17,30,703.0,58.0,2.5,19.0,298.0,478.62,386.75
2016,7,30,17,45,660.0,53.0,2.55,18.5,248.0,419.66,339.04
2016,7,30,18,0,617.0,48.0,2.6,18.0,198.0,363.53,291.62
2016,7,30,18,15,545.0,41.5,2.55,17.5,150.5,296.27,233.55
2016,7,30,18,30,473.0,35.0,2.5,17.0,103.0,238.34,181.45
2016,7,30,18,45,356.0,25.5,2.5,16.5,65.0,166.11,113.16
2016,7,30,19,0,239.0,16.0,2.5,16.0,27.0,95.72,0.0
2016,7,30,19,15,119.5,8.0,2.45,15.5,13.5,36.86,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
