Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,15,108.5,7.0,1.7,13.5,11.5,6.88,0.0
2016,7,31,5,30,217.0,14.0,1.8,14.0,23.0,13.76,0.0
2016,7,31,5,45,340.0,23.5,1.9,14.5,60.5,17.55,8.04
2016,7,31,6,0,463.0,33.0,2.0,15.0,98.0,23.83,15.0
2016,7,31,6,15,537.0,40.0,2.0,15.0,144.5,30.06,20.94
2016,7,31,6,30,611.0,47.0,2.0,15.0,191.0,33.95,24.65
2016,7,31,6,45,305.5,69.5,2.0,15.5,141.5,59.99,38.89
2016,7,31,7,0,0.0,92.0,2.0,16.0,92.0,86.76,67.74
2016,7,31,7,15,0.0,110.0,1.9,16.5,110.0,103.53,81.39
2016,7,31,7,30,0.0,128.0,1.8,17.0,128.0,120.4,94.85
2016,7,31,7,45,6.0,152.5,1.75,17.5,156.0,144.43,113.68
2016,7,31,8,0,12.0,177.0,1.7,18.0,184.0,169.18,132.83
2016,7,31,8,15,20.0,202.5,1.65,18.5,215.0,196.21,153.49
2016,7,31,8,30,28.0,228.0,1.6,19.0,246.0,219.4,170.89
2016,7,31,8,45,31.5,249.0,1.6,19.5,270.0,242.19,187.88
2016,7,31,9,0,35.0,270.0,1.6,20.0,294.0,265.44,205.02
2016,7,31,9,15,42.0,294.5,1.6,20.5,325.0,294.04,226.02
2016,7,31,9,30,49.0,319.0,1.6,21.0,356.0,323.43,247.33
2016,7,31,9,45,74.0,350.5,1.65,21.5,409.5,370.77,282.07
2016,7,31,10,0,99.0,382.0,1.7,22.0,463.0,420.43,317.92
2016,7,31,10,15,101.5,394.0,1.75,22.0,479.5,439.19,331.21
2016,7,31,10,30,104.0,406.0,1.8,22.0,496.0,458.0,344.66
2016,7,31,10,45,234.5,402.5,1.85,22.5,612.0,556.11,417.31
2016,7,31,11,0,365.0,399.0,1.9,23.0,728.0,667.09,496.4
2016,7,31,11,15,382.5,390.0,1.95,23.0,740.0,687.15,510.23
2016,7,31,11,30,400.0,381.0,2.0,23.0,752.0,707.13,524.71
2016,7,31,11,45,654.0,248.5,2.05,23.0,860.5,814.96,606.02
2016,7,31,12,0,908.0,116.0,2.1,23.0,969.0,925.97,679.99
2016,7,31,12,15,908.0,116.0,2.15,23.0,969.5,943.21,690.58
2016,7,31,12,30,908.0,116.0,2.2,23.0,970.0,957.68,700.4
2016,7,31,12,45,911.5,112.5,2.25,23.5,964.0,969.1,707.0
2016,7,31,13,0,915.0,109.0,2.3,24.0,958.0,977.61,711.81
2016,7,31,13,15,911.5,108.5,2.35,23.5,943.0,979.53,715.27
2016,7,31,13,30,908.0,108.0,2.4,23.0,928.0,978.43,716.95
2016,7,31,13,45,906.5,105.5,2.45,23.0,906.5,974.15,715.3
2016,7,31,14,0,905.0,103.0,2.5,23.0,885.0,966.84,711.8
2016,7,31,14,15,898.0,101.5,2.55,22.5,856.0,952.44,705.11
2016,7,31,14,30,891.0,100.0,2.6,22.0,827.0,935.24,696.63
2016,7,31,14,45,885.0,97.0,2.65,22.0,793.0,914.63,684.54
2016,7,31,15,0,879.0,94.0,2.7,22.0,759.0,891.38,670.67
2016,7,31,15,15,867.5,92.0,2.75,21.5,719.0,861.94,653.78
2016,7,31,15,30,856.0,90.0,2.8,21.0,679.0,830.4,635.27
2016,7,31,15,45,844.0,87.0,2.85,21.0,634.5,795.44,612.9
2016,7,31,16,0,832.0,84.0,2.9,21.0,590.0,758.78,589.09
2016,7,31,16,15,813.0,81.0,2.9,20.5,542.0,719.91,564.19
2016,7,31,16,30,794.0,78.0,2.9,20.0,494.0,675.56,534.8
2016,7,31,16,45,771.0,74.0,2.9,19.5,444.0,626.73,501.41
2016,7,31,17,0,748.0,70.0,2.9,19.0,394.0,577.89,466.04
2016,7,31,17,15,713.5,66.0,2.85,18.5,342.5,522.3,423.46
2016,7,31,17,30,679.0,62.0,2.8,18.0,291.0,468.21,380.59
2016,7,31,17,45,631.5,56.5,2.75,17.5,241.0,407.37,330.77
2016,7,31,18,0,584.0,51.0,2.7,17.0,191.0,352.38,283.76
2016,7,31,18,15,509.5,43.5,2.6,16.5,144.5,284.83,225.21
2016,7,31,18,30,435.0,36.0,2.5,16.0,98.0,223.97,170.74
2016,7,31,18,45,315.5,25.5,2.45,15.5,61.0,151.87,101.99
2016,7,31,19,0,196.0,15.0,2.4,15.0,24.0,81.23,0.0
2016,7,31,19,15,98.0,7.5,2.3,14.5,12.0,30.94,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.0,1.75,13.5,10.5,6.88,0.0
2016,8,1,5,30,181.0,14.0,1.8,14.0,21.0,13.76,0.0
2016,8,1,5,45,308.5,24.0,1.9,14.5,57.0,18.12,8.23
2016,8,1,6,0,436.0,34.0,2.0,15.0,93.0,24.83,15.83
2016,8,1,6,15,511.5,41.0,2.0,15.0,139.5,28.5,19.54
2016,8,1,6,30,587.0,48.0,2.0,15.0,186.0,34.96,25.53
2016,8,1,6,45,293.5,78.5,2.05,15.5,147.5,65.69,44.36
2016,8,1,7,0,0.0,109.0,2.1,16.0,109.0,101.01,79.63
2016,8,1,7,15,4.0,126.5,2.05,16.5,128.0,118.06,93.24
2016,8,1,7,30,8.0,144.0,2.0,17.0,147.0,135.58,106.99
2016,8,1,7,45,28.0,175.0,1.95,17.5,189.0,164.33,129.07
2016,8,1,8,0,48.0,206.0,1.9,18.0,231.0,199.15,155.86
2016,8,1,8,15,73.0,235.0,1.85,18.5,277.5,236.25,184.12
2016,8,1,8,30,98.0,264.0,1.8,19.0,324.0,276.05,214.27
2016,8,1,8,45,144.5,287.5,1.8,19.5,383.0,318.63,246.25
2016,8,1,9,0,191.0,311.0,1.8,20.0,442.0,370.18,284.84
2016,8,1,9,15,543.5,196.5,1.85,20.0,599.0,455.46,351.8
2016,8,1,9,30,896.0,82.0,1.9,20.0,756.0,581.88,449.39
2016,8,1,9,45,897.5,87.5,1.95,20.5,789.5,626.78,482.24
2016,8,1,10,0,899.0,93.0,2.0,21.0,823.0,670.22,513.7
2016,8,1,10,15,906.0,94.0,2.05,21.0,852.0,711.63,543.34
2016,8,1,10,30,913.0,95.0,2.1,21.0,881.0,751.63,570.57
2016,8,1,10,45,918.0,95.5,2.15,21.5,903.5,788.04,593.98
2016,8,1,11,0,923.0,96.0,2.2,22.0,926.0,822.53,615.89
2016,8,1,11,15,926.5,96.5,2.25,22.0,941.5,853.73,636.63
2016,8,1,11,30,930.0,97.0,2.3,22.0,957.0,882.63,655.8
2016,8,1,11,45,931.5,97.0,2.35,22.5,965.0,906.88,670.58
2016,8,1,12,0,933.0,97.0,2.4,23.0,973.0,928.5,683.64
2016,8,1,12,15,933.5,97.0,2.45,23.0,973.5,946.48,695.66
2016,8,1,12,30,934.0,97.0,2.5,23.0,974.0,961.61,705.94
2016,8,1,12,45,929.5,99.0,2.55,23.0,965.5,971.16,712.68
2016,8,1,13,0,925.0,101.0,2.6,23.0,957.0,977.68,717.6
2016,8,1,13,15,922.0,100.0,2.65,23.0,942.0,979.52,719.61
2016,8,1,13,30,919.0,99.0,2.7,23.0,927.0,978.3,719.77
2016,8,1,13,45,916.5,97.0,2.75,23.0,905.5,973.46,717.69
2016,8,1,14,0,914.0,95.0,2.8,23.0,884.0,965.57,713.73
2016,8,1,14,15,907.5,94.0,2.8,22.5,855.5,952.0,707.08
2016,8,1,14,30,901.0,93.0,2.8,22.0,827.0,935.59,698.62
2016,8,1,14,45,894.5,91.0,2.85,22.0,793.0,915.37,686.7
2016,8,1,15,0,888.0,89.0,2.9,22.0,759.0,892.52,673.01
2016,8,1,15,15,877.0,87.0,2.95,21.5,719.0,863.25,656.14
2016,8,1,15,30,866.0,85.0,3.0,21.0,679.0,831.84,637.62
2016,8,1,15,45,853.0,83.0,3.1,21.0,634.5,796.84,615.41
2016,8,1,16,0,840.0,81.0,3.2,21.0,590.0,760.2,591.74
2016,8,1,16,15,821.0,78.0,3.2,20.5,542.0,716.45,563.15
2016,8,1,16,30,802.0,75.0,3.2,20.0,494.0,676.33,536.74
2016,8,1,16,45,777.0,72.0,3.2,19.5,443.5,626.99,502.79
2016,8,1,17,0,752.0,69.0,3.2,19.0,393.0,577.79,466.93
2016,8,1,17,15,717.5,65.0,3.15,18.5,342.0,522.07,424.05
2016,8,1,17,30,683.0,61.0,3.1,18.0,291.0,467.84,380.87
2016,8,1,17,45,631.0,56.5,3.1,17.5,240.0,407.97,331.57
2016,8,1,18,0,579.0,52.0,3.1,17.0,189.0,349.92,281.99
2016,8,1,18,15,502.5,44.5,3.0,16.5,142.5,281.89,222.86
2016,8,1,18,30,426.0,37.0,2.9,16.0,96.0,220.7,167.94
2016,8,1,18,45,297.5,26.0,2.85,15.5,59.0,145.82,95.91
2016,8,1,19,0,169.0,15.0,2.8,15.0,22.0,62.61,0.0
2016,8,1,19,15,84.5,7.5,2.75,14.5,11.0,7.37,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,71.5,7.0,2.3,12.5,10.0,0.0,0.0
2016,8,2,5,30,143.0,14.0,2.4,13.0,20.0,13.76,0.0
2016,8,2,5,45,277.0,25.5,2.5,13.5,56.0,19.67,9.14
2016,8,2,6,0,411.0,37.0,2.6,14.0,92.0,27.72,18.36
2016,8,2,6,15,492.0,44.5,2.55,14.5,138.5,31.63,22.32
2016,8,2,6,30,573.0,52.0,2.5,15.0,185.0,35.33,25.84
2016,8,2,6,45,286.5,74.5,2.5,15.5,141.0,61.55,41.41
2016,8,2,7,0,0.0,97.0,2.5,16.0,97.0,90.89,71.21
2016,8,2,7,15,0.0,113.0,2.45,16.5,113.0,106.0,83.48
2016,8,2,7,30,0.0,129.0,2.4,17.0,129.0,121.16,95.56
2016,8,2,7,45,6.5,153.0,2.35,17.5,156.0,144.83,114.14
2016,8,2,8,0,13.0,177.0,2.3,18.0,183.0,169.29,133.1
2016,8,2,8,15,17.5,198.0,2.25,18.0,208.0,191.23,150.16
2016,8,2,8,30,22.0,219.0,2.2,18.0,233.0,213.69,167.52
2016,8,2,8,45,43.0,256.0,2.15,18.5,285.0,252.81,197.33
2016,8,2,9,0,64.0,293.0,2.1,19.0,337.0,298.71,231.98
2016,8,2,9,15,124.0,322.5,2.05,19.5,413.5,356.5,275.45
2016,8,2,9,30,184.0,352.0,2.0,20.0,490.0,424.07,325.57
2016,8,2,9,45,240.0,360.5,2.0,20.5,549.5,472.49,361.09
2016,8,2,10,0,296.0,369.0,2.0,21.0,609.0,529.14,402.19
2016,8,2,10,15,614.0,233.0,2.0,21.0,754.0,634.95,484.82
2016,8,2,10,30,932.0,97.0,2.0,21.0,899.0,765.74,580.38
2016,8,2,10,45,937.0,98.0,2.05,21.5,922.0,803.32,603.59
2016,8,2,11,0,942.0,99.0,2.1,22.0,945.0,838.94,626.09
2016,8,2,11,15,945.5,99.5,2.1,22.0,961.0,870.74,646.64
2016,8,2,11,30,949.0,100.0,2.1,22.0,977.0,900.19,665.55
2016,8,2,11,45,950.5,100.5,2.15,22.5,985.0,925.41,680.84
2016,8,2,12,0,952.0,101.0,2.2,23.0,993.0,947.96,694.36
2016,8,2,12,15,952.0,101.0,2.2,23.0,993.0,965.87,705.74
2016,8,2,12,30,952.0,101.0,2.2,23.0,993.0,980.85,715.32
2016,8,2,12,45,943.5,105.0,2.2,23.0,983.0,988.91,720.55
2016,8,2,13,0,935.0,109.0,2.2,23.0,973.0,993.86,723.95
2016,8,2,13,15,931.5,108.0,2.25,23.0,957.5,995.36,725.82
2016,8,2,13,30,928.0,107.0,2.3,23.0,942.0,993.75,725.84
2016,8,2,13,45,923.5,106.0,2.35,23.0,919.0,988.12,723.38
2016,8,2,14,0,919.0,105.0,2.4,23.0,896.0,979.44,719.08
2016,8,2,14,15,912.0,103.5,2.45,23.0,866.5,964.92,711.06
2016,8,2,14,30,905.0,102.0,2.5,23.0,837.0,947.54,701.25
2016,8,2,14,45,895.5,100.5,2.55,23.0,801.5,925.14,688.14
2016,8,2,15,0,886.0,99.0,2.6,23.0,766.0,900.22,673.34
2016,8,2,15,15,874.0,97.0,2.6,22.5,724.5,870.21,655.91
2016,8,2,15,30,862.0,95.0,2.6,22.0,683.0,838.1,636.9
2016,8,2,15,45,845.0,93.0,2.65,22.0,637.0,800.01,612.64
2016,8,2,16,0,828.0,91.0,2.7,22.0,591.0,765.29,590.49
2016,8,2,16,15,807.0,88.0,2.7,21.5,542.0,720.38,561.5
2016,8,2,16,30,786.0,85.0,2.7,21.0,493.0,674.79,531.47
2016,8,2,16,45,756.0,82.0,2.75,21.0,441.5,622.6,495.02
2016,8,2,17,0,726.0,79.0,2.8,21.0,390.0,570.92,456.43
2016,8,2,17,15,688.5,74.5,2.8,20.0,338.0,516.22,415.69
2016,8,2,17,30,651.0,70.0,2.8,19.0,286.0,461.18,373.08
2016,8,2,17,45,591.5,64.0,2.85,18.5,234.5,395.1,319.39
2016,8,2,18,0,532.0,58.0,2.9,18.0,183.0,333.45,267.38
2016,8,2,18,15,449.0,49.5,2.85,17.5,137.0,263.71,207.39
2016,8,2,18,30,366.0,41.0,2.8,17.0,91.0,201.32,152.16
2016,8,2,18,45,232.0,28.0,2.8,16.5,55.0,125.37,79.79
2016,8,2,19,0,98.0,15.0,2.8,16.0,19.0,42.25,0.0
2016,8,2,19,15,49.0,7.5,2.8,15.5,9.5,7.37,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,7.0,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,102.0,14.0,1.2,14.0,17.0,13.76,0.0
2016,8,3,5,45,234.5,26.5,1.15,14.5,52.0,20.79,9.54
2016,8,3,6,0,367.0,39.0,1.1,15.0,87.0,29.77,20.02
2016,8,3,6,15,451.0,47.5,0.95,15.5,133.0,34.43,24.7
2016,8,3,6,30,535.0,56.0,0.8,16.0,179.0,38.83,28.86
2016,8,3,6,45,368.5,89.5,0.65,16.5,184.0,74.3,51.01
2016,8,3,7,0,202.0,123.0,0.5,17.0,189.0,113.95,82.35
2016,8,3,7,15,134.5,145.5,0.45,17.5,192.5,140.83,105.4
2016,8,3,7,30,67.0,168.0,0.4,18.0,196.0,160.92,123.87
2016,8,3,7,45,229.0,175.5,0.4,18.5,290.5,200.28,148.99
2016,8,3,8,0,391.0,183.0,0.4,19.0,385.0,260.23,191.79
2016,8,3,8,15,393.0,204.0,0.45,19.5,423.5,300.3,224.05
2016,8,3,8,30,395.0,225.0,0.5,20.0,462.0,340.53,255.88
2016,8,3,8,45,362.0,254.5,0.6,20.5,484.5,377.28,284.7
2016,8,3,9,0,329.0,284.0,0.7,21.0,507.0,406.68,307.12
2016,8,3,9,15,606.5,191.5,0.8,21.5,634.0,481.34,363.94
2016,8,3,9,30,884.0,99.0,0.9,22.0,761.0,587.32,442.87
2016,8,3,9,45,897.0,99.0,1.05,22.5,798.0,633.82,476.85
2016,8,3,10,0,910.0,99.0,1.2,23.0,835.0,679.74,510.24
2016,8,3,10,15,917.0,100.0,1.3,23.0,864.5,721.69,540.23
2016,8,3,10,30,924.0,101.0,1.4,23.0,894.0,762.18,567.57
2016,8,3,10,45,929.0,102.0,1.55,23.5,917.0,799.54,592.01
2016,8,3,11,0,934.0,103.0,1.7,24.0,940.0,834.95,615.01
2016,8,3,11,15,937.5,103.5,1.85,24.0,956.0,866.56,636.6
2016,8,3,11,30,941.0,104.0,2.0,24.0,972.0,895.84,656.69
2016,8,3,11,45,942.5,104.5,2.15,24.0,980.0,920.93,674.05
2016,8,3,12,0,944.0,105.0,2.3,24.0,988.0,943.35,689.76
2016,8,3,12,15,944.5,105.0,2.4,24.0,988.5,961.61,702.35
2016,8,3,12,30,945.0,105.0,2.5,24.0,989.0,976.98,713.19
2016,8,3,12,45,944.0,104.5,2.65,24.0,981.5,987.5,721.46
2016,8,3,13,0,943.0,104.0,2.8,24.0,974.0,994.94,727.86
2016,8,3,13,15,940.0,103.5,2.85,23.5,959.0,997.41,731.67
2016,8,3,13,30,937.0,103.0,2.9,23.0,944.0,996.75,733.62
2016,8,3,13,45,932.5,102.5,3.0,23.0,921.5,991.56,731.72
2016,8,3,14,0,928.0,102.0,3.1,23.0,899.0,983.31,727.93
2016,8,3,14,15,921.0,101.0,3.15,22.5,870.0,969.19,721.33
2016,8,3,14,30,914.0,100.0,3.2,22.0,841.0,952.2,712.87
2016,8,3,14,45,905.0,98.5,3.3,22.0,805.0,930.09,699.95
2016,8,3,15,0,896.0,97.0,3.4,22.0,769.0,905.4,685.24
2016,8,3,15,15,884.5,95.0,3.4,21.5,728.0,875.57,667.58
2016,8,3,15,30,873.0,93.0,3.4,21.0,687.0,843.59,648.3
2016,8,3,15,45,857.0,90.5,3.45,21.0,641.0,805.43,623.47
2016,8,3,16,0,841.0,88.0,3.5,21.0,595.0,765.77,597.3
2016,8,3,16,15,583.5,143.0,3.5,20.5,481.0,614.54,487.57
2016,8,3,16,30,326.0,198.0,3.5,20.0,367.0,458.7,366.46
2016,8,3,16,45,313.5,180.0,3.55,19.5,328.5,419.61,338.1
2016,8,3,17,0,301.0,162.0,3.6,19.0,290.0,380.66,308.61
2016,8,3,17,15,289.5,141.5,3.55,18.5,251.5,339.63,276.61
2016,8,3,17,30,278.0,121.0,3.5,18.0,213.0,298.85,243.87
2016,8,3,17,45,255.0,102.0,3.5,17.5,175.0,254.34,206.97
2016,8,3,18,0,232.0,83.0,3.5,17.0,137.0,211.39,170.3
2016,8,3,18,15,198.0,64.0,3.35,16.5,102.0,165.44,130.26
2016,8,3,18,30,164.0,45.0,3.2,16.0,67.0,122.19,91.75
2016,8,3,18,45,82.0,29.5,3.1,15.5,40.5,70.27,41.99
2016,8,3,19,0,0.0,14.0,3.0,15.0,14.0,13.76,0.0
2016,8,3,19,15,0.0,7.0,2.95,14.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,51.0,6.5,2.6,13.0,8.0,0.0,0.0
2016,8,4,5,30,102.0,13.0,2.7,13.0,16.0,12.78,0.0
2016,8,4,5,45,239.5,25.5,2.8,13.5,51.0,19.96,8.5
2016,8,4,6,0,377.0,38.0,2.9,14.0,86.0,28.98,19.34
2016,8,4,6,15,461.0,46.5,2.9,14.5,132.5,33.69,24.08
2016,8,4,6,30,545.0,55.0,2.9,15.0,179.0,38.13,28.3
2016,8,4,6,45,272.5,42.5,2.95,15.5,104.5,32.71,18.07
2016,8,4,7,0,0.0,30.0,3.0,16.0,30.0,28.95,19.01
2016,8,4,7,15,0.0,46.5,2.95,16.0,46.5,44.91,32.5
2016,8,4,7,30,0.0,63.0,2.9,16.0,63.0,60.89,45.84
2016,8,4,7,45,0.0,86.0,2.9,16.5,86.0,83.04,64.04
2016,8,4,8,0,0.0,109.0,2.9,17.0,109.0,104.57,81.43
2016,8,4,8,15,0.0,112.5,2.95,17.0,112.5,108.11,84.03
2016,8,4,8,30,0.0,116.0,3.0,17.0,116.0,111.59,86.6
2016,8,4,8,45,0.0,129.5,3.05,17.5,129.5,124.42,96.58
2016,8,4,9,0,0.0,143.0,3.1,18.0,143.0,137.28,106.46
2016,8,4,9,15,0.0,145.0,3.15,18.0,145.0,139.37,107.86
2016,8,4,9,30,0.0,147.0,3.2,18.0,147.0,141.43,109.27
2016,8,4,9,45,4.5,183.5,3.3,18.5,187.5,178.78,138.57
2016,8,4,10,0,9.0,220.0,3.4,19.0,228.0,216.53,167.74
2016,8,4,10,15,13.5,256.5,3.4,19.0,268.5,254.73,197.2
2016,8,4,10,30,18.0,293.0,3.4,19.0,309.0,293.4,226.72
2016,8,4,10,45,16.5,288.5,3.45,19.5,303.5,289.32,222.84
2016,8,4,11,0,15.0,284.0,3.5,20.0,298.0,285.0,218.95
2016,8,4,11,15,28.0,338.5,3.5,19.5,364.5,348.06,267.5
2016,8,4,11,30,41.0,393.0,3.5,19.0,431.0,413.37,317.01
2016,8,4,11,45,42.5,394.5,3.55,19.0,434.5,419.07,321.04
2016,8,4,12,0,44.0,396.0,3.6,19.0,438.0,424.73,325.31
2016,8,4,12,15,46.0,404.0,3.6,19.0,447.5,437.14,334.56
2016,8,4,12,30,48.0,412.0,3.6,19.0,457.0,449.6,343.84
2016,8,4,12,45,45.0,403.5,3.6,19.0,445.5,440.97,337.42
2016,8,4,13,0,42.0,395.0,3.6,19.0,434.0,431.97,330.84
2016,8,4,13,15,142.5,414.5,3.6,19.0,543.0,554.5,425.17
2016,8,4,13,30,243.0,434.0,3.6,19.0,652.0,678.69,517.52
2016,8,4,13,45,252.5,415.5,3.6,19.0,637.0,671.65,512.79
2016,8,4,14,0,262.0,397.0,3.6,19.0,622.0,663.29,507.95
2016,8,4,14,15,261.5,383.5,3.6,19.0,601.5,649.52,498.85
2016,8,4,14,30,261.0,370.0,3.6,19.0,581.0,634.64,488.99
2016,8,4,14,45,261.5,353.0,3.65,19.0,556.5,615.83,476.51
2016,8,4,15,0,262.0,336.0,3.7,19.0,532.0,595.91,463.17
2016,8,4,15,15,141.0,289.0,3.7,18.5,393.5,428.22,336.49
2016,8,4,15,30,20.0,242.0,3.7,18.0,255.0,257.71,202.35
2016,8,4,15,45,18.5,226.5,3.7,18.0,238.0,240.85,189.96
2016,8,4,16,0,17.0,211.0,3.7,18.0,221.0,224.02,177.12
2016,8,4,16,15,15.5,194.0,3.7,17.5,202.5,205.64,163.27
2016,8,4,16,30,14.0,177.0,3.7,17.0,184.0,187.3,149.26
2016,8,4,16,45,19.5,165.5,3.7,16.5,174.5,179.73,144.05
2016,8,4,17,0,25.0,154.0,3.7,16.0,165.0,171.84,138.41
2016,8,4,17,15,21.0,134.5,3.65,15.5,143.0,149.01,120.02
2016,8,4,17,30,17.0,115.0,3.6,15.0,121.0,126.41,101.48
2016,8,4,17,45,290.5,83.0,3.6,15.0,150.5,256.9,211.81
2016,8,4,18,0,564.0,51.0,3.6,15.0,180.0,337.56,274.31
2016,8,4,18,15,483.0,43.0,3.5,14.5,134.0,268.24,212.87
2016,8,4,18,30,402.0,35.0,3.4,14.0,88.0,206.31,156.52
2016,8,4,18,45,201.0,26.0,3.3,14.0,52.5,109.29,64.43
2016,8,4,19,0,0.0,17.0,3.2,14.0,17.0,16.71,0.0
2016,8,4,19,15,0.0,8.5,3.15,13.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,44.0,6.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,88.0,12.0,2.3,14.0,14.0,11.8,0.0
2016,8,5,5,45,220.5,25.0,2.4,14.0,48.5,19.63,7.68
2016,8,5,6,0,353.0,38.0,2.5,14.0,83.0,29.15,19.43
2016,8,5,6,15,438.0,47.5,2.45,14.0,129.0,34.75,25.05
2016,8,5,6,30,523.0,57.0,2.4,14.0,175.0,40.0,30.08
2016,8,5,6,45,280.0,88.0,2.4,14.5,153.0,69.33,49.61
2016,8,5,7,0,37.0,119.0,2.4,15.0,131.0,107.27,83.87
2016,8,5,7,15,42.5,140.5,2.35,15.0,156.5,129.46,101.64
2016,8,5,7,30,48.0,162.0,2.3,15.0,182.0,152.4,120.07
2016,8,5,7,45,64.5,187.5,2.25,15.5,218.0,181.68,142.94
2016,8,5,8,0,81.0,213.0,2.2,16.0,254.0,212.85,167.23
2016,8,5,8,15,66.0,228.5,2.15,16.5,264.0,227.57,178.95
2016,8,5,8,30,51.0,244.0,2.1,17.0,274.0,240.72,189.07
2016,8,5,8,45,43.5,255.5,2.05,17.5,283.0,252.09,197.39
2016,8,5,9,0,36.0,267.0,2.0,18.0,292.0,262.62,204.86
2016,8,5,9,15,47.5,295.5,2.0,18.0,330.0,297.0,231.11
2016,8,5,9,30,59.0,324.0,2.0,18.0,368.0,332.64,258.0
2016,8,5,9,45,42.5,314.5,2.0,18.5,347.0,318.86,246.41
2016,8,5,10,0,26.0,305.0,2.0,19.0,326.0,303.17,233.49
2016,8,5,10,15,65.0,357.0,2.0,19.0,412.5,379.74,291.71
2016,8,5,10,30,104.0,409.0,2.0,19.0,499.0,459.68,350.87
2016,8,5,10,45,156.0,424.0,2.0,19.5,562.0,516.78,392.28
2016,8,5,11,0,208.0,439.0,2.0,20.0,625.0,579.53,437.12
2016,8,5,11,15,254.5,437.0,2.05,20.0,668.0,624.12,469.62
2016,8,5,11,30,301.0,435.0,2.1,20.0,711.0,671.99,504.27
2016,8,5,11,45,364.0,410.5,2.15,20.5,748.0,714.08,534.42
2016,8,5,12,0,427.0,386.0,2.2,21.0,785.0,758.84,566.11
2016,8,5,12,15,669.0,254.5,2.25,21.0,878.5,861.15,643.56
2016,8,5,12,30,911.0,123.0,2.3,21.0,972.0,960.7,709.97
2016,8,5,12,45,910.5,121.5,2.4,21.5,964.5,970.46,715.18
2016,8,5,13,0,910.0,120.0,2.5,22.0,957.0,977.26,719.42
2016,8,5,13,15,906.5,119.5,2.55,21.5,941.0,979.22,722.93
2016,8,5,13,30,903.0,119.0,2.6,21.0,925.0,978.17,724.62
2016,8,5,13,45,893.0,120.0,2.65,21.0,901.0,969.53,720.04
2016,8,5,14,0,883.0,121.0,2.7,21.0,877.0,958.02,713.7
2016,8,5,14,15,875.0,119.5,2.75,21.0,847.0,942.97,705.09
2016,8,5,14,30,867.0,118.0,2.8,21.0,817.0,925.19,694.71
2016,8,5,14,45,851.5,118.5,2.9,21.0,780.0,900.18,679.81
2016,8,5,15,0,836.0,119.0,3.0,21.0,743.0,878.24,666.98
2016,8,5,15,15,822.0,116.5,3.0,20.5,701.5,847.1,648.26
2016,8,5,15,30,808.0,114.0,3.0,20.0,660.0,814.05,628.06
2016,8,5,15,45,784.5,113.0,3.0,20.0,613.5,773.23,600.92
2016,8,5,16,0,761.0,112.0,3.0,20.0,567.0,731.45,572.81
2016,8,5,16,15,737.5,108.0,3.0,19.5,518.0,688.37,544.41
2016,8,5,16,30,714.0,104.0,3.0,19.0,469.0,642.38,513.16
2016,8,5,16,45,676.5,100.5,3.05,18.5,417.0,587.38,473.09
2016,8,5,17,0,639.0,97.0,3.1,18.0,365.0,533.62,432.78
2016,8,5,17,15,596.0,90.5,3.1,17.5,314.0,474.73,387.05
2016,8,5,17,30,553.0,84.0,3.1,17.0,263.0,418.21,341.67
2016,8,5,17,45,489.0,76.0,3.1,16.5,213.5,351.97,286.9
2016,8,5,18,0,425.0,68.0,3.1,16.0,164.0,288.97,233.21
2016,8,5,18,15,339.5,56.0,3.0,15.5,120.0,220.6,174.04
2016,8,5,18,30,254.0,44.0,2.9,15.0,76.0,160.47,120.71
2016,8,5,18,45,146.0,27.5,2.85,15.0,44.0,92.7,50.87
2016,8,5,19,0,38.0,11.0,2.8,15.0,12.0,21.17,0.0
2016,8,5,19,15,19.0,5.5,2.75,14.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,24.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,8,6,5,30,48.0,11.0,2.4,13.0,12.0,10.81,0.0
2016,8,6,5,45,169.0,26.0,2.5,13.5,44.5,20.27,7.46
2016,8,6,6,0,290.0,41.0,2.6,14.0,77.0,31.39,21.28
2016,8,6,6,15,377.0,52.0,2.55,14.0,121.5,39.13,28.88
2016,8,6,6,30,464.0,63.0,2.5,14.0,166.0,45.54,34.98
2016,8,6,6,45,232.0,60.0,2.5,14.5,111.5,46.24,31.13
2016,8,6,7,0,0.0,57.0,2.5,15.0,57.0,55.08,41.31
2016,8,6,7,15,0.0,68.0,2.45,15.5,68.0,65.73,50.15
2016,8,6,7,30,0.0,79.0,2.4,16.0,79.0,76.29,58.74
2016,8,6,7,45,0.0,84.0,2.4,16.5,84.0,81.16,62.47
2016,8,6,8,0,0.0,89.0,2.4,17.0,89.0,86.0,66.13
2016,8,6,8,15,0.0,104.0,2.35,17.0,104.0,100.18,77.54
2016,8,6,8,30,0.0,119.0,2.3,17.0,119.0,114.38,88.86
2016,8,6,8,45,0.0,127.0,2.3,17.5,127.0,122.06,94.62
2016,8,6,9,0,0.0,135.0,2.3,18.0,135.0,129.76,100.35
2016,8,6,9,15,1.5,155.0,2.3,18.0,156.0,149.51,115.9
2016,8,6,9,30,3.0,175.0,2.3,18.0,177.0,169.43,131.46
2016,8,6,9,45,8.0,213.5,2.3,18.5,219.5,208.97,162.05
2016,8,6,10,0,13.0,252.0,2.3,19.0,262.0,249.0,192.49
2016,8,6,10,15,57.0,330.0,2.3,19.0,378.0,349.55,269.72
2016,8,6,10,30,101.0,408.0,2.3,19.0,494.0,456.41,349.34
2016,8,6,10,45,76.5,401.5,2.35,19.5,467.5,437.9,333.82
2016,8,6,11,0,52.0,395.0,2.4,20.0,441.0,417.33,317.36
2016,8,6,11,15,74.0,419.5,2.4,20.0,487.0,461.92,350.59
2016,8,6,11,30,96.0,444.0,2.4,20.0,533.0,507.95,384.19
2016,8,6,11,45,148.0,454.0,2.45,20.0,591.5,568.13,428.85
2016,8,6,12,0,200.0,464.0,2.5,20.0,650.0,630.16,474.19
2016,8,6,12,15,207.5,457.0,2.5,20.0,650.5,637.11,479.07
2016,8,6,12,30,215.0,450.0,2.5,20.0,651.0,643.47,483.98
2016,8,6,12,45,555.5,287.5,2.55,20.0,798.5,811.28,612.96
2016,8,6,13,0,896.0,125.0,2.6,20.0,946.0,967.72,721.23
2016,8,6,13,15,892.5,124.0,2.65,20.0,931.0,969.15,721.52
2016,8,6,13,30,889.0,123.0,2.7,20.0,916.0,967.59,721.46
2016,8,6,13,45,886.0,121.0,2.75,20.0,894.5,962.49,719.17
2016,8,6,14,0,883.0,119.0,2.8,20.0,873.0,954.43,715.04
2016,8,6,14,15,875.5,117.5,2.85,20.0,844.0,939.8,706.6
2016,8,6,14,30,868.0,116.0,2.9,20.0,815.0,922.43,696.4
2016,8,6,14,45,860.0,113.5,3.0,20.0,780.0,900.91,683.77
2016,8,6,15,0,852.0,111.0,3.1,20.0,745.0,876.89,669.37
2016,8,6,15,15,839.5,108.5,3.15,19.5,704.0,851.71,655.02
2016,8,6,15,30,827.0,106.0,3.2,19.0,663.0,819.44,635.51
2016,8,6,15,45,812.5,102.5,3.3,18.5,618.5,782.59,612.74
2016,8,6,16,0,798.0,99.0,3.4,18.0,574.0,744.23,588.44
2016,8,6,16,15,547.5,149.5,3.5,17.5,462.5,590.92,474.83
2016,8,6,16,30,297.0,200.0,3.6,17.0,351.0,438.47,354.63
2016,8,6,16,45,283.0,182.0,3.7,17.0,313.5,399.53,325.21
2016,8,6,17,0,269.0,164.0,3.8,17.0,276.0,360.92,294.95
2016,8,6,17,15,444.0,118.0,3.8,16.5,273.5,410.75,337.86
2016,8,6,17,30,619.0,72.0,3.8,16.0,271.0,439.59,361.7
2016,8,6,17,45,559.5,65.5,3.85,15.5,220.5,374.73,307.11
2016,8,6,18,0,500.0,59.0,3.9,15.0,170.0,314.32,254.75
2016,8,6,18,15,411.5,49.0,3.85,14.5,124.5,242.81,192.15
2016,8,6,18,30,323.0,39.0,3.8,14.0,79.0,179.32,134.84
2016,8,6,18,45,190.5,25.0,3.75,14.0,45.5,102.34,52.01
2016,8,6,19,0,58.0,11.0,3.7,14.0,12.0,26.46,0.0
2016,8,6,19,15,29.0,5.5,3.7,13.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,45.5,5.5,2.8,12.5,6.5,0.0,0.0
2016,8,7,5,30,91.0,11.0,2.9,13.0,13.0,10.81,0.0
2016,8,7,5,45,237.5,23.0,3.0,13.5,47.5,17.97,5.24
2016,8,7,6,0,384.0,35.0,3.1,14.0,82.0,26.62,17.12
2016,8,7,6,15,472.0,43.5,3.0,14.0,128.5,31.45,22.09
2016,8,7,6,30,560.0,52.0,2.9,14.0,175.0,36.0,26.49
2016,8,7,6,45,298.5,85.0,2.85,14.5,152.5,65.5,47.27
2016,8,7,7,0,37.0,118.0,2.8,15.0,130.0,105.99,82.88
2016,8,7,7,15,42.5,139.0,2.65,15.5,155.0,127.78,100.12
2016,8,7,7,30,48.0,160.0,2.5,16.0,180.0,150.32,117.96
2016,8,7,7,45,26.0,160.5,2.45,16.5,172.0,151.04,118.96
2016,8,7,8,0,4.0,161.0,2.4,17.0,164.0,152.42,120.3
2016,8,7,8,15,21.5,197.5,2.3,17.5,210.5,191.56,150.77
2016,8,7,8,30,39.0,234.0,2.2,18.0,257.0,227.51,178.3
2016,8,7,8,45,39.5,252.5,2.1,18.5,277.5,247.52,193.21
2016,8,7,9,0,40.0,271.0,2.0,19.0,298.0,267.65,208.01
2016,8,7,9,15,149.5,304.0,1.9,19.0,413.5,351.95,272.73
2016,8,7,9,30,259.0,337.0,1.8,19.0,529.0,446.54,343.92
2016,8,7,9,45,588.0,217.0,1.75,19.5,681.0,545.75,420.71
2016,8,7,10,0,917.0,97.0,1.7,20.0,833.0,675.91,518.15
2016,8,7,10,15,924.0,98.0,1.75,20.0,862.5,718.24,548.2
2016,8,7,10,30,931.0,99.0,1.8,20.0,892.0,759.08,575.89
2016,8,7,10,45,937.0,99.5,1.85,20.5,915.5,797.04,600.25
2016,8,7,11,0,943.0,100.0,1.9,21.0,939.0,833.08,623.08
2016,8,7,11,15,946.0,100.5,1.95,21.0,954.5,864.6,643.93
2016,8,7,11,30,949.0,101.0,2.0,21.0,970.0,893.72,663.17
2016,8,7,11,45,952.0,100.5,2.1,21.5,978.0,919.34,679.31
2016,8,7,12,0,955.0,100.0,2.2,22.0,986.0,942.29,693.69
2016,8,7,12,15,955.5,100.0,2.25,22.0,986.5,960.71,705.99
2016,8,7,12,30,956.0,100.0,2.3,22.0,987.0,976.18,716.49
2016,8,7,12,45,955.5,99.0,2.35,22.0,979.5,986.69,723.88
2016,8,7,13,0,955.0,98.0,2.4,22.0,972.0,994.09,729.41
2016,8,7,13,15,952.5,97.5,2.45,22.0,957.0,996.96,732.15
2016,8,7,13,30,950.0,97.0,2.5,22.0,942.0,996.65,732.97
2016,8,7,13,45,946.5,95.5,2.55,22.0,919.5,991.19,730.57
2016,8,7,14,0,943.0,94.0,2.6,22.0,897.0,982.57,726.26
2016,8,7,14,15,936.5,93.0,2.65,22.0,867.5,968.62,718.53
2016,8,7,14,30,930.0,92.0,2.7,22.0,838.0,951.72,708.94
2016,8,7,14,45,921.5,90.5,2.75,22.0,802.0,929.63,695.93
2016,8,7,15,0,913.0,89.0,2.8,22.0,766.0,904.89,681.13
2016,8,7,15,15,901.5,87.5,2.8,21.5,724.5,875.08,663.73
2016,8,7,15,30,890.0,86.0,2.8,21.0,683.0,843.07,644.68
2016,8,7,15,45,874.0,84.0,2.8,21.0,636.5,804.87,619.86
2016,8,7,16,0,858.0,82.0,2.8,21.0,590.0,765.14,593.74
2016,8,7,16,15,838.0,79.5,2.8,20.5,540.0,720.58,564.85
2016,8,7,16,30,818.0,77.0,2.8,20.0,490.0,679.67,538.08
2016,8,7,16,45,788.5,74.0,2.8,20.0,437.5,626.71,500.61
2016,8,7,17,0,759.0,71.0,2.8,20.0,385.0,574.2,460.87
2016,8,7,17,15,721.0,66.5,2.75,19.5,332.0,515.68,415.93
2016,8,7,17,30,683.0,62.0,2.7,19.0,279.0,458.94,370.74
2016,8,7,17,45,623.5,56.5,2.7,18.5,227.0,394.92,318.07
2016,8,7,18,0,564.0,51.0,2.7,18.0,175.0,333.1,265.31
2016,8,7,18,15,475.0,43.0,2.65,17.5,128.0,261.06,203.0
2016,8,7,18,30,386.0,35.0,2.6,17.0,81.0,197.14,145.29
2016,8,7,18,45,234.0,22.5,2.55,16.5,46.5,112.51,50.28
2016,8,7,19,0,82.0,10.0,2.5,16.0,12.0,31.72,0.0
2016,8,7,19,15,41.0,5.0,2.5,15.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,41.5,5.0,2.15,13.5,6.0,0.0,0.0
2016,8,8,5,30,83.0,10.0,2.2,14.0,12.0,9.83,0.0
2016,8,8,5,45,226.5,22.0,2.25,14.5,45.0,17.14,3.86
2016,8,8,6,0,370.0,34.0,2.3,15.0,78.0,25.82,16.3
2016,8,8,6,15,457.5,42.0,2.15,15.0,123.5,30.25,20.93
2016,8,8,6,30,545.0,50.0,2.0,15.0,169.0,34.43,24.99
2016,8,8,6,45,272.5,74.5,1.9,15.5,134.0,56.19,40.01
2016,8,8,7,0,0.0,99.0,1.8,16.0,99.0,92.07,72.19
2016,8,8,7,15,2.0,117.5,1.7,16.5,118.5,109.6,86.37
2016,8,8,7,30,4.0,136.0,1.6,17.0,138.0,127.43,100.51
2016,8,8,7,45,12.5,159.0,1.55,17.5,165.5,150.8,118.67
2016,8,8,8,0,21.0,182.0,1.5,18.0,193.0,175.17,137.39
2016,8,8,8,15,67.0,221.0,1.5,18.5,260.0,220.92,172.04
2016,8,8,8,30,113.0,260.0,1.5,19.0,327.0,271.5,210.28
2016,8,8,8,45,178.5,279.0,1.5,19.5,394.0,322.74,248.7
2016,8,8,9,0,244.0,298.0,1.5,20.0,461.0,375.95,288.5
2016,8,8,9,15,342.5,288.5,1.55,20.5,533.5,431.63,330.32
2016,8,8,9,30,441.0,279.0,1.6,21.0,606.0,492.06,375.51
2016,8,8,9,45,674.5,186.5,1.7,21.5,713.0,568.29,434.27
2016,8,8,10,0,908.0,94.0,1.8,22.0,820.0,665.77,507.51
2016,8,8,10,15,915.0,95.0,1.9,22.0,849.5,707.74,537.94
2016,8,8,10,30,922.0,96.0,2.0,22.0,879.0,748.25,565.73
2016,8,8,10,45,925.5,97.5,2.15,22.5,901.5,784.97,590.0
2016,8,8,11,0,929.0,99.0,2.3,23.0,924.0,819.63,612.73
2016,8,8,11,15,932.0,100.0,2.4,23.0,939.5,851.23,634.1
2016,8,8,11,30,935.0,101.0,2.5,23.0,955.0,880.46,653.89
2016,8,8,11,45,936.0,101.5,2.65,23.0,962.5,905.0,670.96
2016,8,8,12,0,937.0,102.0,2.8,23.0,970.0,926.84,686.33
2016,8,8,12,15,937.0,102.5,2.9,23.0,970.5,944.99,698.94
2016,8,8,12,30,937.0,103.0,3.0,23.0,971.0,960.25,709.75
2016,8,8,12,45,936.5,102.0,3.15,23.0,963.5,970.56,717.79
2016,8,8,13,0,936.0,101.0,3.3,23.0,956.0,977.82,723.94
2016,8,8,13,15,933.0,100.5,3.35,22.5,941.0,980.14,727.62
2016,8,8,13,30,930.0,100.0,3.4,22.0,926.0,979.34,729.39
2016,8,8,13,45,927.0,98.5,3.5,22.0,903.5,974.39,727.46
2016,8,8,14,0,924.0,97.0,3.6,22.0,881.0,966.34,723.57
2016,8,8,14,15,917.5,96.0,3.65,22.0,852.0,952.55,715.58
2016,8,8,14,30,911.0,95.0,3.7,22.0,823.0,935.86,705.72
2016,8,8,14,45,903.0,93.0,3.75,22.0,787.5,913.97,692.35
2016,8,8,15,0,895.0,91.0,3.8,22.0,752.0,889.44,677.18
2016,8,8,15,15,883.0,89.0,3.8,21.5,710.5,859.02,658.87
2016,8,8,15,30,871.0,87.0,3.8,21.0,669.0,826.46,638.92
2016,8,8,15,45,856.0,84.5,3.8,21.0,623.5,789.01,614.04
2016,8,8,16,0,841.0,82.0,3.8,21.0,578.0,750.01,587.83
2016,8,8,16,15,820.5,79.0,3.75,20.5,528.5,709.55,561.12
2016,8,8,16,30,800.0,76.0,3.7,20.0,479.0,663.78,529.96
2016,8,8,16,45,774.5,72.0,3.7,19.5,427.5,613.02,494.34
2016,8,8,17,0,749.0,68.0,3.7,19.0,376.0,562.45,456.28
2016,8,8,17,15,711.0,64.0,3.65,18.5,324.0,504.99,411.32
2016,8,8,17,30,673.0,60.0,3.6,18.0,272.0,449.33,366.2
2016,8,8,17,45,619.5,54.0,3.6,17.5,221.0,388.17,315.0
2016,8,8,18,0,566.0,48.0,3.6,17.0,170.0,328.85,263.49
2016,8,8,18,15,477.0,40.0,3.55,16.5,124.0,257.01,200.61
2016,8,8,18,30,388.0,32.0,3.5,16.0,78.0,193.45,142.3
2016,8,8,18,45,194.0,16.0,3.5,15.5,39.0,90.78,32.97
2016,8,8,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,185.0,16.5,1.2,14.5,38.0,12.12,0.37
2016,8,9,6,0,370.0,33.0,1.2,15.0,76.0,25.03,15.58
2016,8,9,6,15,458.5,41.5,1.0,15.0,122.0,29.95,20.67
2016,8,9,6,30,547.0,50.0,0.8,15.0,168.0,34.57,25.14
2016,8,9,6,45,439.0,78.5,0.6,15.5,190.0,59.74,47.57
2016,8,9,7,0,331.0,107.0,0.4,16.0,212.0,100.3,68.09
2016,8,9,7,15,354.5,122.5,0.4,16.5,253.0,134.33,91.42
2016,8,9,7,30,378.0,138.0,0.4,17.0,294.0,170.92,119.34
2016,8,9,7,45,580.0,109.0,0.4,17.5,383.5,209.0,143.21
2016,8,9,8,0,782.0,80.0,0.4,18.0,473.0,270.41,188.37
2016,8,9,8,15,803.0,83.0,0.45,18.5,521.5,319.86,230.64
2016,8,9,8,30,824.0,86.0,0.5,19.0,570.0,370.91,273.48
2016,8,9,8,45,843.0,86.5,0.6,19.5,616.5,424.23,317.22
2016,8,9,9,0,862.0,87.0,0.7,20.0,663.0,474.31,357.47
2016,8,9,9,15,874.0,89.0,0.7,20.5,704.0,522.84,394.76
2016,8,9,9,30,886.0,91.0,0.7,21.0,745.0,571.15,430.6
2016,8,9,9,45,897.5,91.0,0.75,21.5,781.0,616.92,464.02
2016,8,9,10,0,909.0,91.0,0.8,22.0,817.0,661.97,496.03
2016,8,9,10,15,916.0,92.0,0.85,22.5,846.5,703.98,524.9
2016,8,9,10,30,923.0,93.0,0.9,23.0,876.0,744.53,550.58
2016,8,9,10,45,928.0,93.5,0.95,23.5,898.5,781.45,573.57
2016,8,9,11,0,933.0,94.0,1.0,24.0,921.0,816.41,595.07
2016,8,9,11,15,936.0,94.5,1.1,24.0,936.5,847.62,615.88
2016,8,9,11,30,939.0,95.0,1.2,24.0,952.0,876.44,635.18
2016,8,9,11,45,940.0,96.0,1.35,24.5,959.0,901.52,651.52
2016,8,9,12,0,941.0,97.0,1.5,25.0,966.0,923.89,666.12
2016,8,9,12,15,941.0,97.0,1.6,25.0,966.0,941.57,678.41
2016,8,9,12,30,941.0,97.0,1.7,25.0,966.0,956.32,688.96
2016,8,9,12,45,935.5,99.0,1.85,25.0,957.0,965.02,696.38
2016,8,9,13,0,930.0,101.0,2.0,25.0,948.0,970.61,701.92
2016,8,9,13,15,927.0,100.5,2.1,25.0,933.0,972.88,704.86
2016,8,9,13,30,924.0,100.0,2.2,25.0,918.0,972.05,705.92
2016,8,9,13,45,918.0,100.0,2.35,25.0,895.0,965.84,704.12
2016,8,9,14,0,912.0,100.0,2.5,25.0,872.0,956.62,700.4
2016,8,9,14,15,905.5,98.5,2.55,24.5,842.5,942.4,693.89
2016,8,9,14,30,899.0,97.0,2.6,24.0,813.0,925.31,685.53
2016,8,9,14,45,888.0,96.5,2.65,24.0,777.0,902.53,672.05
2016,8,9,15,0,877.0,96.0,2.7,24.0,741.0,877.3,656.93
2016,8,9,15,15,865.0,94.0,2.7,23.5,700.5,847.28,639.37
2016,8,9,15,30,853.0,92.0,2.7,23.0,660.0,815.19,620.22
2016,8,9,15,45,835.0,90.0,2.7,23.0,614.0,776.4,595.0
2016,8,9,16,0,817.0,88.0,2.7,23.0,568.0,740.98,571.93
2016,8,9,16,15,796.0,85.0,2.65,22.5,519.0,696.36,542.72
2016,8,9,16,30,775.0,82.0,2.6,22.0,470.0,651.09,512.53
2016,8,9,16,45,743.5,79.0,2.6,22.0,418.5,598.41,474.7
2016,8,9,17,0,712.0,76.0,2.6,22.0,367.0,546.41,435.43
2016,8,9,17,15,672.0,71.0,2.55,21.0,315.0,490.55,393.33
2016,8,9,17,30,632.0,66.0,2.5,20.0,263.0,434.62,349.5
2016,8,9,17,45,567.5,60.5,2.5,19.5,212.0,368.29,295.13
2016,8,9,18,0,503.0,55.0,2.5,19.0,161.0,306.89,242.9
2016,8,9,18,15,410.5,45.0,2.45,18.5,116.0,234.38,180.67
2016,8,9,18,30,318.0,35.0,2.4,18.0,71.0,170.46,123.19
2016,8,9,18,45,159.0,17.5,2.4,17.5,35.5,80.71,20.59
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
