Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,151.0,17.5,2.05,14.5,34.5,13.11,0.0
2016,8,10,6,0,302.0,35.0,2.1,15.0,69.0,27.11,17.22
2016,8,10,6,15,392.5,45.0,2.0,15.0,113.5,33.26,23.51
2016,8,10,6,30,483.0,55.0,1.9,15.0,158.0,39.03,29.03
2016,8,10,6,45,538.5,63.0,1.8,15.5,207.5,45.51,34.93
2016,8,10,7,0,594.0,71.0,1.7,16.0,257.0,83.63,46.2
2016,8,10,7,15,413.5,115.0,1.6,16.5,255.5,133.5,88.74
2016,8,10,7,30,233.0,159.0,1.5,17.0,254.0,168.72,124.38
2016,8,10,7,45,148.0,181.0,1.45,17.5,244.5,188.02,143.46
2016,8,10,8,0,63.0,203.0,1.4,18.0,235.0,198.54,154.63
2016,8,10,8,15,165.0,225.0,1.4,18.5,319.5,249.59,192.23
2016,8,10,8,30,267.0,247.0,1.4,19.0,404.0,310.78,238.17
2016,8,10,8,45,544.5,175.0,1.4,19.5,527.5,373.31,284.53
2016,8,10,9,0,822.0,103.0,1.4,20.0,651.0,464.94,354.45
2016,8,10,9,15,835.5,105.5,1.45,20.0,692.0,513.21,392.91
2016,8,10,9,30,849.0,108.0,1.5,20.0,733.0,564.52,432.81
2016,8,10,9,45,862.0,108.5,1.55,20.5,769.5,610.17,466.89
2016,8,10,10,0,875.0,109.0,1.6,21.0,806.0,655.3,499.72
2016,8,10,10,15,883.0,110.5,1.65,21.5,835.5,697.25,529.44
2016,8,10,10,30,891.0,112.0,1.7,22.0,865.0,737.88,556.47
2016,8,10,10,45,897.0,112.5,1.75,22.5,888.0,774.58,579.92
2016,8,10,11,0,903.0,113.0,1.8,23.0,911.0,809.46,601.93
2016,8,10,11,15,906.5,113.5,1.85,23.0,926.5,840.33,622.29
2016,8,10,11,30,910.0,114.0,1.9,23.0,942.0,868.93,641.13
2016,8,10,11,45,912.5,114.0,2.0,23.0,950.5,893.78,658.0
2016,8,10,12,0,915.0,114.0,2.1,23.0,959.0,916.07,673.27
2016,8,10,12,15,915.5,114.0,2.15,23.0,959.0,933.88,685.19
2016,8,10,12,30,916.0,114.0,2.2,23.0,959.0,948.86,695.38
2016,8,10,12,45,913.0,114.5,2.3,23.0,950.5,958.22,702.53
2016,8,10,13,0,910.0,115.0,2.4,23.0,942.0,964.56,707.87
2016,8,10,13,15,906.5,114.5,2.4,23.0,926.5,966.39,709.42
2016,8,10,13,30,903.0,114.0,2.4,23.0,911.0,965.18,709.15
2016,8,10,13,45,899.0,112.0,2.45,23.0,888.5,958.91,706.21
2016,8,10,14,0,895.0,110.0,2.5,23.0,866.0,949.63,701.42
2016,8,10,14,15,887.5,109.0,2.5,22.5,836.5,935.24,694.25
2016,8,10,14,30,880.0,108.0,2.5,22.0,807.0,918.07,685.31
2016,8,10,14,45,871.5,105.5,2.5,22.0,771.5,895.72,671.62
2016,8,10,15,0,863.0,103.0,2.5,22.0,736.0,870.85,656.26
2016,8,10,15,15,850.0,101.0,2.5,21.5,694.5,840.31,638.22
2016,8,10,15,30,837.0,99.0,2.5,21.0,653.0,812.67,622.06
2016,8,10,15,45,821.5,95.5,2.5,21.0,607.5,774.62,597.22
2016,8,10,16,0,806.0,92.0,2.5,21.0,562.0,735.1,571.12
2016,8,10,16,15,784.0,89.0,2.5,20.5,513.0,690.1,541.73
2016,8,10,16,30,762.0,86.0,2.5,20.0,464.0,644.54,511.31
2016,8,10,16,45,734.0,81.0,2.55,20.0,413.0,592.4,473.53
2016,8,10,17,0,706.0,76.0,2.6,20.0,362.0,540.71,434.39
2016,8,10,17,15,665.0,71.0,2.6,19.0,310.0,484.62,391.77
2016,8,10,17,30,624.0,66.0,2.6,18.0,258.0,428.51,347.41
2016,8,10,17,45,565.5,59.0,2.6,17.5,208.0,363.89,293.83
2016,8,10,18,0,507.0,52.0,2.6,17.0,158.0,303.76,242.03
2016,8,10,18,15,414.5,42.5,2.55,16.5,113.0,231.96,179.7
2016,8,10,18,30,322.0,33.0,2.5,16.0,68.0,168.82,121.75
2016,8,10,18,45,161.0,16.5,2.45,16.0,34.0,78.9,9.69
2016,8,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,132.5,17.5,1.6,13.5,32.5,13.49,0.0
2016,8,11,6,0,265.0,35.0,1.7,14.0,65.0,26.83,16.97
2016,8,11,6,15,352.5,47.0,1.7,14.5,108.5,35.31,25.33
2016,8,11,6,30,440.0,59.0,1.7,15.0,152.0,42.8,32.35
2016,8,11,6,45,492.0,69.0,1.75,15.5,200.0,49.08,38.08
2016,8,11,7,0,544.0,79.0,1.8,16.0,248.0,86.25,50.5
2016,8,11,7,15,272.0,85.5,1.75,16.5,170.0,93.94,62.0
2016,8,11,7,30,0.0,92.0,1.7,17.0,92.0,88.04,68.27
2016,8,11,7,45,0.0,112.0,1.65,17.5,112.0,106.67,83.26
2016,8,11,8,0,0.0,132.0,1.6,18.0,132.0,125.35,98.01
2016,8,11,8,15,3.5,159.0,1.6,18.5,161.0,151.48,118.43
2016,8,11,8,30,7.0,186.0,1.6,19.0,190.0,178.05,138.89
2016,8,11,8,45,19.5,221.5,1.65,19.5,234.5,216.35,168.21
2016,8,11,9,0,32.0,257.0,1.7,20.0,279.0,251.28,194.52
2016,8,11,9,15,33.5,275.0,1.7,20.5,299.0,271.11,208.91
2016,8,11,9,30,35.0,293.0,1.7,21.0,319.0,291.17,223.35
2016,8,11,9,45,145.0,331.5,1.75,21.5,446.0,390.21,298.28
2016,8,11,10,0,255.0,370.0,1.8,22.0,573.0,499.03,378.17
2016,8,11,10,15,565.0,246.0,1.85,22.0,717.0,604.37,459.76
2016,8,11,10,30,875.0,122.0,1.9,22.0,861.0,734.18,556.37
2016,8,11,10,45,880.0,123.5,1.95,22.5,883.5,770.6,578.94
2016,8,11,11,0,885.0,125.0,2.0,23.0,906.0,805.17,600.87
2016,8,11,11,15,889.0,126.0,2.05,23.0,922.0,836.48,621.63
2016,8,11,11,30,893.0,127.0,2.1,23.0,938.0,865.59,640.9
2016,8,11,11,45,895.0,127.0,2.15,23.0,946.0,889.72,656.86
2016,8,11,12,0,897.0,127.0,2.2,23.0,954.0,911.3,671.21
2016,8,11,12,15,897.5,127.0,2.25,23.0,954.0,928.9,683.03
2016,8,11,12,30,898.0,127.0,2.3,23.0,954.0,943.73,693.14
2016,8,11,12,45,893.0,129.0,2.35,23.5,945.0,952.64,698.14
2016,8,11,13,0,888.0,131.0,2.4,24.0,936.0,958.58,701.36
2016,8,11,13,15,884.5,130.0,2.45,24.0,920.5,959.94,703.08
2016,8,11,13,30,881.0,129.0,2.5,24.0,905.0,958.31,703.01
2016,8,11,13,45,877.5,126.5,2.55,24.0,883.0,952.17,700.13
2016,8,11,14,0,874.0,124.0,2.6,24.0,861.0,943.07,695.42
2016,8,11,14,15,866.5,122.5,2.6,23.5,831.0,928.44,688.08
2016,8,11,14,30,859.0,121.0,2.6,23.0,801.0,911.08,679.0
2016,8,11,14,45,850.5,118.0,2.6,23.0,766.0,888.61,665.22
2016,8,11,15,0,842.0,115.0,2.6,23.0,731.0,868.78,653.28
2016,8,11,15,15,828.0,112.5,2.6,22.5,689.5,837.37,634.62
2016,8,11,15,30,814.0,110.0,2.6,22.0,648.0,804.03,614.5
2016,8,11,15,45,798.0,106.0,2.6,22.0,602.0,765.69,589.46
2016,8,11,16,0,782.0,102.0,2.6,22.0,556.0,725.94,563.15
2016,8,11,16,15,758.5,98.5,2.6,21.5,507.0,680.04,533.06
2016,8,11,16,30,735.0,95.0,2.6,21.0,458.0,636.24,503.71
2016,8,11,16,45,705.5,89.5,2.6,20.5,406.5,583.69,465.74
2016,8,11,17,0,676.0,84.0,2.6,20.0,355.0,531.79,427.07
2016,8,11,17,15,633.0,78.0,2.6,19.5,303.5,472.41,381.16
2016,8,11,17,30,590.0,72.0,2.6,19.0,252.0,415.43,335.49
2016,8,11,17,45,529.0,64.0,2.6,18.5,202.0,350.0,281.41
2016,8,11,18,0,468.0,56.0,2.6,18.0,152.0,289.28,229.36
2016,8,11,18,15,376.0,44.5,2.5,17.5,107.5,217.47,167.37
2016,8,11,18,30,284.0,33.0,2.4,17.0,63.0,154.42,109.57
2016,8,11,18,45,142.0,16.5,2.3,16.5,31.5,71.96,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,149.5,16.5,1.9,13.5,33.0,12.41,0.0
2016,8,12,6,0,299.0,33.0,2.0,14.0,66.0,25.51,15.74
2016,8,12,6,15,390.0,44.0,1.95,14.5,110.5,32.67,22.99
2016,8,12,6,30,481.0,55.0,1.9,15.0,155.0,39.37,29.3
2016,8,12,6,45,543.5,62.0,1.9,15.5,205.5,42.16,31.94
2016,8,12,7,0,606.0,69.0,1.9,16.0,256.0,79.35,43.38
2016,8,12,7,15,306.5,102.5,1.9,16.5,197.5,110.26,74.23
2016,8,12,7,30,7.0,136.0,1.9,17.0,139.0,127.52,100.56
2016,8,12,7,45,18.5,161.5,1.9,17.5,170.5,153.71,120.95
2016,8,12,8,0,30.0,187.0,1.9,18.0,202.0,176.59,138.46
2016,8,12,8,15,39.5,211.5,1.85,18.5,233.5,203.65,159.22
2016,8,12,8,30,49.0,236.0,1.8,19.0,265.0,231.84,180.64
2016,8,12,8,45,164.0,261.5,1.8,19.5,368.5,300.33,232.26
2016,8,12,9,0,279.0,287.0,1.8,20.0,472.0,380.04,292.27
2016,8,12,9,15,275.0,308.0,1.85,20.5,500.0,411.91,315.94
2016,8,12,9,30,271.0,329.0,1.9,21.0,528.0,443.27,338.93
2016,8,12,9,45,574.0,220.0,1.95,21.5,667.0,534.66,409.92
2016,8,12,10,0,877.0,111.0,2.0,22.0,806.0,655.06,500.58
2016,8,12,10,15,884.0,112.5,2.1,22.0,835.0,696.47,530.79
2016,8,12,10,30,891.0,114.0,2.2,22.0,864.0,736.47,559.25
2016,8,12,10,45,897.0,114.5,2.3,22.5,887.0,773.21,583.32
2016,8,12,11,0,903.0,115.0,2.4,23.0,910.0,808.11,605.95
2016,8,12,11,15,906.0,115.5,2.45,23.0,925.0,838.61,626.3
2016,8,12,11,30,909.0,116.0,2.5,23.0,940.0,866.8,645.08
2016,8,12,11,45,911.5,116.0,2.6,23.5,948.0,891.64,660.74
2016,8,12,12,0,914.0,116.0,2.7,24.0,956.0,913.9,674.69
2016,8,12,12,15,914.0,116.0,2.75,24.0,955.5,931.25,686.35
2016,8,12,12,30,914.0,116.0,2.8,24.0,955.0,945.75,696.25
2016,8,12,12,45,917.0,113.0,2.85,24.0,948.5,957.07,704.18
2016,8,12,13,0,920.0,110.0,2.9,24.0,942.0,965.4,710.28
2016,8,12,13,15,916.5,109.5,2.9,23.5,926.5,967.18,713.19
2016,8,12,13,30,913.0,109.0,2.9,23.0,911.0,965.87,714.25
2016,8,12,13,45,909.0,107.5,2.9,23.0,888.5,959.99,711.05
2016,8,12,14,0,905.0,106.0,2.9,23.0,866.0,951.06,705.98
2016,8,12,14,15,898.0,104.5,2.85,23.0,836.5,936.41,696.83
2016,8,12,14,30,891.0,103.0,2.8,23.0,807.0,918.92,685.91
2016,8,12,14,45,882.0,101.0,2.8,23.0,771.0,896.38,672.06
2016,8,12,15,0,873.0,99.0,2.8,23.0,735.0,871.31,656.52
2016,8,12,15,15,860.5,97.0,2.75,22.5,694.0,840.9,638.19
2016,8,12,15,30,848.0,95.0,2.7,22.0,653.0,808.45,618.33
2016,8,12,15,45,832.0,92.0,2.65,22.0,607.0,774.99,596.42
2016,8,12,16,0,816.0,89.0,2.6,22.0,561.0,735.28,569.89
2016,8,12,16,15,794.0,86.0,2.5,21.5,511.5,689.94,539.79
2016,8,12,16,30,772.0,83.0,2.4,21.0,462.0,644.03,508.74
2016,8,12,16,45,742.5,79.0,2.35,21.0,410.5,591.7,470.46
2016,8,12,17,0,713.0,75.0,2.3,21.0,359.0,539.92,431.03
2016,8,12,17,15,671.5,70.0,2.15,20.5,306.5,483.39,387.1
2016,8,12,17,30,630.0,65.0,2.0,20.0,254.0,426.87,341.75
2016,8,12,17,45,568.5,58.0,1.9,20.0,203.5,360.78,286.85
2016,8,12,18,0,507.0,51.0,1.8,20.0,153.0,299.47,234.18
2016,8,12,18,15,410.5,41.0,1.8,19.0,108.0,226.07,171.89
2016,8,12,18,30,314.0,31.0,1.8,18.0,63.0,161.86,112.6
2016,8,12,18,45,157.0,15.5,1.8,17.5,31.5,74.09,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.0,14.5,31.5,12.51,0.0
2016,8,13,6,0,291.0,33.0,2.1,15.0,63.0,25.68,15.67
2016,8,13,6,15,383.5,43.0,2.05,15.5,107.0,31.91,22.19
2016,8,13,6,30,476.0,53.0,2.0,16.0,151.0,37.74,27.72
2016,8,13,6,45,538.0,60.5,1.95,16.5,201.0,41.05,30.81
2016,8,13,7,0,600.0,68.0,1.9,17.0,251.0,76.58,41.68
2016,8,13,7,15,438.0,109.0,1.85,17.5,256.0,127.63,82.95
2016,8,13,7,30,276.0,150.0,1.8,18.0,261.0,165.96,119.92
2016,8,13,7,45,512.5,117.5,1.75,18.5,358.5,197.23,136.47
2016,8,13,8,0,749.0,85.0,1.7,19.0,456.0,259.17,180.99
2016,8,13,8,15,771.5,88.5,1.7,19.5,504.5,307.89,223.18
2016,8,13,8,30,794.0,92.0,1.7,20.0,553.0,358.39,266.25
2016,8,13,8,45,813.0,94.0,1.7,21.0,599.0,407.7,306.92
2016,8,13,9,0,832.0,96.0,1.7,22.0,645.0,461.65,349.64
2016,8,13,9,15,845.0,98.0,1.75,22.5,685.5,509.44,387.38
2016,8,13,9,30,858.0,100.0,1.8,23.0,726.0,557.13,423.95
2016,8,13,9,45,873.0,99.0,1.85,23.5,763.0,602.96,458.2
2016,8,13,10,0,888.0,98.0,1.9,24.0,800.0,648.37,491.25
2016,8,13,10,15,895.0,99.5,1.95,24.0,829.5,690.14,521.83
2016,8,13,10,30,902.0,101.0,2.0,24.0,859.0,730.48,549.59
2016,8,13,10,45,907.5,101.5,2.05,24.5,881.5,767.15,573.03
2016,8,13,11,0,913.0,102.0,2.1,25.0,904.0,801.92,594.98
2016,8,13,11,15,916.5,102.5,2.15,25.0,919.5,833.02,615.5
2016,8,13,11,30,920.0,103.0,2.2,25.0,935.0,861.8,634.45
2016,8,13,11,45,921.5,103.5,2.3,25.0,942.5,886.42,651.1
2016,8,13,12,0,923.0,104.0,2.4,25.0,950.0,908.39,666.07
2016,8,13,12,15,923.0,104.0,2.45,25.0,950.0,925.78,677.69
2016,8,13,12,30,923.0,104.0,2.5,25.0,950.0,940.27,687.53
2016,8,13,12,45,908.5,111.5,2.55,25.5,938.0,946.07,690.46
2016,8,13,13,0,894.0,119.0,2.6,26.0,926.0,948.73,691.53
2016,8,13,13,15,890.5,118.5,2.65,25.5,910.5,950.46,694.84
2016,8,13,13,30,887.0,118.0,2.7,25.0,895.0,949.17,696.32
2016,8,13,13,45,884.0,115.0,2.75,25.0,872.5,942.78,693.21
2016,8,13,14,0,881.0,112.0,2.8,25.0,850.0,933.37,688.25
2016,8,13,14,15,873.5,111.0,2.8,25.0,820.5,919.03,679.73
2016,8,13,14,30,866.0,110.0,2.8,25.0,791.0,901.95,669.5
2016,8,13,14,45,859.0,106.5,2.85,25.0,756.0,879.98,656.41
2016,8,13,15,0,852.0,103.0,2.9,25.0,721.0,855.45,641.59
2016,8,13,15,15,838.5,101.0,2.9,24.5,680.0,824.65,623.31
2016,8,13,15,30,825.0,99.0,2.9,24.0,639.0,796.77,606.93
2016,8,13,15,45,810.5,95.0,2.9,24.0,594.0,759.22,582.39
2016,8,13,16,0,796.0,91.0,2.9,24.0,549.0,720.16,556.56
2016,8,13,16,15,773.5,88.0,2.9,23.5,500.0,675.11,527.06
2016,8,13,16,30,751.0,85.0,2.9,23.0,451.0,629.56,496.58
2016,8,13,16,45,723.0,80.0,2.9,23.0,400.0,577.89,458.53
2016,8,13,17,0,695.0,75.0,2.9,23.0,349.0,528.99,421.24
2016,8,13,17,15,652.5,70.0,2.8,22.0,297.5,470.46,376.59
2016,8,13,17,30,610.0,65.0,2.7,21.0,246.0,414.32,332.07
2016,8,13,17,45,549.5,57.5,2.65,20.5,196.5,349.18,278.2
2016,8,13,18,0,489.0,50.0,2.6,20.0,147.0,288.78,226.39
2016,8,13,18,15,390.5,40.0,2.6,19.5,103.0,215.77,163.64
2016,8,13,18,30,292.0,30.0,2.6,19.0,59.0,152.21,103.72
2016,8,13,18,45,146.0,15.0,2.6,18.5,29.5,69.05,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,148.5,16.0,2.1,14.5,31.0,12.16,0.0
2016,8,14,6,0,297.0,32.0,2.2,15.0,62.0,24.88,14.86
2016,8,14,6,15,391.5,42.0,2.15,15.5,106.5,31.15,21.49
2016,8,14,6,30,486.0,52.0,2.1,16.0,151.0,37.03,27.07
2016,8,14,6,45,259.5,81.5,2.1,16.5,136.5,63.87,50.92
2016,8,14,7,0,33.0,111.0,2.1,17.0,122.0,98.69,76.48
2016,8,14,7,15,39.5,132.0,2.1,17.5,147.0,120.27,93.36
2016,8,14,7,30,46.0,153.0,2.1,18.0,172.0,142.7,110.93
2016,8,14,7,45,61.0,178.0,2.1,18.5,206.0,170.8,132.68
2016,8,14,8,0,76.0,203.0,2.1,19.0,240.0,200.67,155.76
2016,8,14,8,15,65.5,220.5,2.1,19.5,255.0,218.48,169.79
2016,8,14,8,30,55.0,238.0,2.1,20.0,270.0,235.2,182.66
2016,8,14,8,45,96.0,268.5,2.1,20.5,330.0,282.42,218.36
2016,8,14,9,0,137.0,299.0,2.1,21.0,390.0,329.62,253.73
2016,8,14,9,15,228.5,307.5,2.1,21.5,469.5,391.33,299.97
2016,8,14,9,30,320.0,316.0,2.1,22.0,549.0,457.14,348.92
2016,8,14,9,45,578.0,222.0,2.15,22.5,668.0,536.55,410.23
2016,8,14,10,0,836.0,128.0,2.2,23.0,787.0,639.49,487.94
2016,8,14,10,15,844.0,129.5,2.2,23.0,816.0,682.09,518.59
2016,8,14,10,30,852.0,131.0,2.2,23.0,845.0,721.43,546.83
2016,8,14,10,45,859.5,131.5,2.25,23.5,868.0,758.05,570.55
2016,8,14,11,0,867.0,132.0,2.3,24.0,891.0,793.02,592.89
2016,8,14,11,15,870.5,132.5,2.35,24.0,906.0,822.99,612.84
2016,8,14,11,30,874.0,133.0,2.4,24.0,921.0,850.76,631.33
2016,8,14,11,45,877.5,132.0,2.45,24.5,929.0,874.79,646.05
2016,8,14,12,0,881.0,131.0,2.5,25.0,937.0,896.37,659.15
2016,8,14,12,15,881.0,131.0,2.55,25.0,937.0,913.24,670.47
2016,8,14,12,30,881.0,131.0,2.6,25.0,937.0,927.35,680.1
2016,8,14,12,45,879.0,131.0,2.65,25.0,928.5,936.82,686.81
2016,8,14,13,0,877.0,131.0,2.7,25.0,920.0,943.37,691.75
2016,8,14,13,15,873.5,130.0,2.75,25.0,904.5,944.6,693.34
2016,8,14,13,30,870.0,129.0,2.8,25.0,889.0,942.87,693.14
2016,8,14,13,45,862.0,129.0,2.85,25.0,865.0,935.07,689.06
2016,8,14,14,0,854.0,129.0,2.9,25.0,841.0,924.42,683.25
2016,8,14,14,15,845.5,127.0,2.95,24.5,811.5,908.49,675.31
2016,8,14,14,30,837.0,125.0,3.0,24.0,782.0,895.01,669.08
2016,8,14,14,45,826.0,123.0,3.05,24.0,746.0,871.74,654.9
2016,8,14,15,0,815.0,121.0,3.1,24.0,710.0,846.13,639.15
2016,8,14,15,15,800.5,118.5,3.15,23.5,669.0,814.84,620.59
2016,8,14,15,30,786.0,116.0,3.2,23.0,628.0,781.7,600.52
2016,8,14,15,45,769.0,112.0,3.25,23.0,582.5,743.3,575.27
2016,8,14,16,0,752.0,108.0,3.3,23.0,537.0,703.61,548.79
2016,8,14,16,15,727.5,103.5,3.3,22.5,488.0,659.53,519.49
2016,8,14,16,30,703.0,99.0,3.3,22.0,439.0,612.67,486.67
2016,8,14,16,45,672.5,93.5,3.35,21.5,388.5,560.76,448.73
2016,8,14,17,0,642.0,88.0,3.4,21.0,338.0,509.65,410.16
2016,8,14,17,15,596.5,81.0,3.3,20.5,287.0,449.3,362.72
2016,8,14,17,30,551.0,74.0,3.2,20.0,236.0,391.63,315.85
2016,8,14,17,45,489.0,65.0,3.15,19.5,187.5,326.73,261.73
2016,8,14,18,0,427.0,56.0,3.1,19.0,139.0,266.69,209.96
2016,8,14,18,15,328.5,44.0,3.0,18.5,96.0,194.55,147.76
2016,8,14,18,30,230.0,32.0,2.9,18.0,53.0,132.25,88.36
2016,8,14,18,45,115.0,16.0,2.85,17.5,26.5,59.05,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,164.0,15.5,2.15,13.5,32.0,11.8,0.0
2016,8,15,6,0,328.0,31.0,2.2,14.0,64.0,24.08,14.12
2016,8,15,6,15,427.0,40.5,2.15,14.0,110.0,29.94,20.55
2016,8,15,6,30,526.0,50.0,2.1,14.0,156.0,35.44,25.89
2016,8,15,6,45,263.0,57.0,2.1,14.5,110.0,40.11,30.23
2016,8,15,7,0,0.0,64.0,2.1,15.0,64.0,61.63,46.86
2016,8,15,7,15,0.0,77.5,2.05,15.5,77.5,74.31,57.4
2016,8,15,7,30,0.0,91.0,2.0,16.0,91.0,87.03,67.77
2016,8,15,7,45,0.0,101.5,2.0,16.5,101.5,97.07,75.74
2016,8,15,8,0,0.0,112.0,2.0,17.0,112.0,107.12,83.59
2016,8,15,8,15,2.5,145.5,1.95,17.5,147.0,138.86,108.9
2016,8,15,8,30,5.0,179.0,1.9,18.0,182.0,170.84,133.93
2016,8,15,8,45,13.5,209.0,1.85,18.5,217.5,202.41,158.14
2016,8,15,9,0,22.0,239.0,1.8,19.0,253.0,234.92,182.78
2016,8,15,9,15,30.5,267.0,1.8,19.5,288.0,262.11,203.03
2016,8,15,9,30,39.0,295.0,1.8,20.0,323.0,294.58,227.1
2016,8,15,9,45,42.5,314.0,1.85,20.5,346.5,317.12,243.37
2016,8,15,10,0,46.0,333.0,1.9,21.0,370.0,340.05,259.82
2016,8,15,10,15,61.5,360.0,1.95,21.0,411.0,378.56,288.45
2016,8,15,10,30,77.0,387.0,2.0,21.0,452.0,418.47,317.81
2016,8,15,10,45,94.5,406.0,2.1,21.5,487.5,453.78,343.15
2016,8,15,11,0,112.0,425.0,2.2,22.0,523.0,489.2,368.37
2016,8,15,11,15,223.5,422.0,2.25,22.0,622.0,581.59,437.3
2016,8,15,11,30,335.0,419.0,2.3,22.0,721.0,679.67,508.46
2016,8,15,11,45,645.5,260.0,2.4,22.5,847.5,802.76,601.6
2016,8,15,12,0,956.0,101.0,2.5,23.0,974.0,930.59,687.82
2016,8,15,12,15,956.0,101.0,2.5,23.0,973.5,948.5,698.38
2016,8,15,12,30,956.0,101.0,2.5,23.0,973.0,963.4,708.07
2016,8,15,12,45,947.0,105.0,2.55,23.0,962.5,971.05,713.61
2016,8,15,13,0,938.0,109.0,2.6,23.0,952.0,975.5,717.23
2016,8,15,13,15,934.5,108.5,2.6,23.0,935.5,977.26,718.79
2016,8,15,13,30,931.0,108.0,2.6,23.0,919.0,975.87,718.43
2016,8,15,13,45,927.0,106.5,2.6,23.0,896.0,969.83,715.17
2016,8,15,14,0,923.0,105.0,2.6,23.0,873.0,960.68,710.03
2016,8,15,14,15,915.5,103.5,2.6,22.5,842.0,945.3,702.26
2016,8,15,14,30,908.0,102.0,2.6,22.0,811.0,927.02,692.64
2016,8,15,14,45,899.5,99.5,2.6,22.0,774.5,904.0,678.54
2016,8,15,15,0,891.0,97.0,2.6,22.0,738.0,878.37,662.7
2016,8,15,15,15,878.0,95.0,2.6,21.5,696.0,847.04,644.16
2016,8,15,15,30,865.0,93.0,2.6,21.0,654.0,813.64,624.03
2016,8,15,15,45,849.5,90.0,2.6,21.0,607.0,775.3,598.98
2016,8,15,16,0,834.0,87.0,2.6,21.0,560.0,740.04,575.9
2016,8,15,16,15,811.5,83.5,2.55,20.5,509.5,693.16,544.83
2016,8,15,16,30,789.0,80.0,2.5,20.0,459.0,645.7,512.75
2016,8,15,16,45,760.0,76.0,2.5,19.5,407.0,593.14,474.93
2016,8,15,17,0,731.0,72.0,2.5,19.0,355.0,541.06,435.8
2016,8,15,17,15,688.0,67.0,2.45,18.5,302.0,480.64,388.55
2016,8,15,17,30,645.0,62.0,2.4,18.0,249.0,425.3,343.46
2016,8,15,17,45,581.5,55.0,2.35,17.5,197.5,358.06,287.23
2016,8,15,18,0,518.0,48.0,2.3,17.0,146.0,295.81,233.17
2016,8,15,18,15,413.5,38.0,2.15,16.5,101.0,219.77,166.95
2016,8,15,18,30,309.0,28.0,2.0,16.0,56.0,153.9,100.52
2016,8,15,18,45,154.5,14.0,1.95,15.5,28.0,58.27,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,134.0,16.0,2.0,13.5,29.0,12.46,0.0
2016,8,16,6,0,268.0,32.0,2.1,14.0,58.0,25.24,14.87
2016,8,16,6,15,365.0,43.0,2.05,14.0,102.0,32.44,22.69
2016,8,16,6,30,462.0,54.0,2.0,14.0,146.0,39.16,29.16
2016,8,16,6,45,523.5,62.5,2.0,14.5,196.0,43.24,33.0
2016,8,16,7,0,585.0,71.0,2.0,15.0,246.0,73.62,41.95
2016,8,16,7,15,292.5,89.0,2.0,15.5,176.5,94.68,62.52
2016,8,16,7,30,0.0,107.0,2.0,16.0,107.0,101.2,79.55
2016,8,16,7,45,0.0,121.0,2.0,16.5,121.0,114.52,90.14
2016,8,16,8,0,0.0,135.0,2.0,17.0,135.0,127.86,100.57
2016,8,16,8,15,2.0,155.0,1.95,17.5,156.5,147.21,115.65
2016,8,16,8,30,4.0,175.0,1.9,18.0,178.0,166.85,130.75
2016,8,16,8,45,15.5,211.0,1.9,18.5,221.5,204.91,160.16
2016,8,16,9,0,27.0,247.0,1.9,19.0,265.0,239.71,186.59
2016,8,16,9,15,41.0,278.5,1.9,19.5,307.5,277.19,214.77
2016,8,16,9,30,55.0,310.0,1.9,20.0,350.0,316.2,243.75
2016,8,16,9,45,157.0,337.0,1.9,20.5,459.0,400.27,307.26
2016,8,16,10,0,259.0,364.0,1.9,21.0,568.0,493.51,376.04
2016,8,16,10,15,561.0,247.5,1.95,21.5,709.5,597.75,456.28
2016,8,16,10,30,863.0,131.0,2.0,22.0,851.0,725.81,551.45
2016,8,16,10,45,869.0,132.0,2.05,22.5,873.5,762.18,574.31
2016,8,16,11,0,875.0,133.0,2.1,23.0,896.0,796.78,596.37
2016,8,16,11,15,878.5,134.0,2.15,23.0,911.5,827.45,616.8
2016,8,16,11,30,882.0,135.0,2.2,23.0,927.0,855.91,635.73
2016,8,16,11,45,884.0,135.0,2.25,23.0,934.5,879.81,651.62
2016,8,16,12,0,886.0,135.0,2.3,23.0,942.0,901.17,665.89
2016,8,16,12,15,886.0,135.0,2.3,23.0,941.5,918.13,676.88
2016,8,16,12,30,886.0,135.0,2.3,23.0,941.0,932.31,686.14
2016,8,16,12,45,878.5,138.0,2.35,23.5,931.0,939.79,690.25
2016,8,16,13,0,871.0,141.0,2.4,24.0,921.0,944.3,692.57
2016,8,16,13,15,867.0,140.0,2.4,24.0,905.0,945.08,693.47
2016,8,16,13,30,863.0,139.0,2.4,24.0,889.0,942.91,692.59
2016,8,16,13,45,858.0,137.0,2.45,24.0,866.0,935.87,689.12
2016,8,16,14,0,853.0,135.0,2.5,24.0,843.0,930.94,687.19
2016,8,16,14,15,844.5,133.0,2.5,23.5,812.5,915.14,679.02
2016,8,16,14,30,836.0,131.0,2.5,23.0,782.0,896.64,669.16
2016,8,16,14,45,825.5,128.5,2.5,23.0,746.0,873.26,654.75
2016,8,16,15,0,815.0,126.0,2.5,23.0,710.0,847.51,638.75
2016,8,16,15,15,800.0,123.0,2.5,22.5,668.0,815.23,619.42
2016,8,16,15,30,785.0,120.0,2.5,22.0,626.0,781.11,598.63
2016,8,16,15,45,767.0,115.5,2.5,22.0,580.0,741.38,572.46
2016,8,16,16,0,749.0,111.0,2.5,22.0,534.0,703.15,547.09
2016,8,16,16,15,723.0,106.5,2.5,21.5,484.5,655.59,515.51
2016,8,16,16,30,697.0,102.0,2.5,21.0,435.0,607.89,481.92
2016,8,16,16,45,664.5,96.0,2.5,20.5,384.0,554.4,442.86
2016,8,16,17,0,632.0,90.0,2.5,20.0,333.0,501.87,403.25
2016,8,16,17,15,585.0,83.0,2.5,19.5,281.5,441.25,355.88
2016,8,16,17,30,538.0,76.0,2.5,19.0,230.0,383.43,309.02
2016,8,16,17,45,471.5,66.0,2.55,18.5,180.5,316.14,253.05
2016,8,16,18,0,405.0,56.0,2.6,18.0,131.0,254.14,199.71
2016,8,16,18,15,305.0,42.5,2.5,17.5,89.0,180.87,136.46
2016,8,16,18,30,205.0,29.0,2.4,17.0,47.0,118.07,73.44
2016,8,16,18,45,102.5,14.5,2.35,16.5,23.5,43.42,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,15.5,2.0,14.5,26.0,12.09,0.0
2016,8,17,6,0,212.0,31.0,2.1,15.0,52.0,23.93,13.51
2016,8,17,6,15,305.0,44.0,2.05,15.5,93.5,33.18,23.14
2016,8,17,6,30,398.0,57.0,2.0,16.0,135.0,42.11,31.47
2016,8,17,6,45,462.5,66.5,1.95,16.5,183.0,46.9,35.94
2016,8,17,7,0,527.0,76.0,1.9,17.0,231.0,74.16,44.19
2016,8,17,7,15,265.5,103.0,1.85,17.5,181.5,108.09,74.36
2016,8,17,7,30,4.0,130.0,1.8,18.0,132.0,121.5,95.41
2016,8,17,7,45,13.5,153.5,1.75,18.5,160.5,145.28,113.9
2016,8,17,8,0,23.0,177.0,1.7,19.0,189.0,170.19,133.04
2016,8,17,8,15,26.0,197.0,1.65,19.5,211.5,191.26,149.1
2016,8,17,8,30,29.0,217.0,1.6,20.0,234.0,207.98,161.55
2016,8,17,8,45,67.0,255.0,1.6,20.5,297.5,258.72,199.97
2016,8,17,9,0,105.0,293.0,1.6,21.0,361.0,313.46,240.91
2016,8,17,9,15,147.0,315.0,1.6,21.0,417.0,356.32,273.05
2016,8,17,9,30,189.0,337.0,1.6,21.0,473.0,407.23,311.04
2016,8,17,9,45,514.0,229.0,1.65,21.5,625.5,503.09,385.27
2016,8,17,10,0,839.0,121.0,1.7,22.0,778.0,632.03,482.09
2016,8,17,10,15,847.5,122.5,1.75,22.5,807.5,673.05,510.66
2016,8,17,10,30,856.0,124.0,1.8,23.0,837.0,712.83,538.42
2016,8,17,10,45,861.5,125.5,1.9,23.5,859.5,749.01,562.13
2016,8,17,11,0,867.0,127.0,2.0,24.0,882.0,783.4,584.39
2016,8,17,11,15,871.5,127.5,2.05,24.0,897.0,814.11,604.81
2016,8,17,11,30,876.0,128.0,2.1,24.0,912.0,842.66,623.76
2016,8,17,11,45,877.5,129.0,2.15,24.5,920.0,866.88,638.58
2016,8,17,12,0,879.0,130.0,2.2,25.0,928.0,888.57,651.74
2016,8,17,12,15,879.0,130.0,2.25,25.0,927.5,905.35,662.98
2016,8,17,12,30,879.0,130.0,2.3,25.0,927.0,919.35,672.55
2016,8,17,12,45,868.0,135.0,2.4,25.0,916.0,925.51,677.54
2016,8,17,13,0,857.0,140.0,2.5,25.0,905.0,928.68,680.76
2016,8,17,13,15,852.5,139.0,2.55,24.5,889.0,928.9,683.07
2016,8,17,13,30,848.0,138.0,2.6,24.0,873.0,926.21,683.6
2016,8,17,13,45,843.0,136.0,2.65,24.0,850.0,919.16,680.03
2016,8,17,14,0,838.0,134.0,2.7,24.0,827.0,914.22,678.01
2016,8,17,14,15,829.0,132.5,2.7,23.5,797.0,898.6,669.84
2016,8,17,14,30,820.0,131.0,2.7,23.0,767.0,880.34,660.0
2016,8,17,14,45,809.5,128.0,2.7,23.0,731.0,856.64,645.21
2016,8,17,15,0,799.0,125.0,2.7,23.0,695.0,830.61,628.85
2016,8,17,15,15,783.5,122.0,2.7,22.5,653.5,798.23,609.22
2016,8,17,15,30,768.0,119.0,2.7,22.0,612.0,764.09,588.15
2016,8,17,15,45,749.0,115.0,2.7,22.0,566.0,724.58,561.87
2016,8,17,16,0,730.0,111.0,2.7,22.0,520.0,686.71,536.49
2016,8,17,16,15,703.5,106.5,2.7,21.5,471.0,639.44,504.63
2016,8,17,16,30,677.0,102.0,2.7,21.0,422.0,592.11,470.91
2016,8,17,16,45,642.5,96.0,2.75,20.5,371.5,538.14,431.26
2016,8,17,17,0,608.0,90.0,2.8,20.0,321.0,485.33,391.19
2016,8,17,17,15,559.5,82.5,2.75,19.5,270.5,424.41,343.1
2016,8,17,17,30,511.0,75.0,2.7,19.0,220.0,366.48,295.78
2016,8,17,17,45,441.0,65.5,2.7,18.5,171.5,299.49,239.72
2016,8,17,18,0,371.0,56.0,2.7,18.0,123.0,237.08,185.98
2016,8,17,18,15,272.5,42.0,2.65,17.5,82.5,167.16,125.45
2016,8,17,18,30,174.0,28.0,2.6,17.0,42.0,104.94,61.4
2016,8,17,18,45,87.0,14.0,2.55,16.5,21.0,38.21,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,1.7,14.5,24.5,12.54,0.0
2016,8,18,6,0,180.0,32.0,1.8,15.0,49.0,24.82,13.96
2016,8,18,6,15,273.0,46.0,1.8,15.0,90.0,34.87,24.61
2016,8,18,6,30,366.0,60.0,1.8,15.0,131.0,44.41,33.61
2016,8,18,6,45,428.0,71.0,1.8,15.5,178.0,51.11,39.8
2016,8,18,7,0,490.0,82.0,1.8,16.0,225.0,76.78,48.1
2016,8,18,7,15,249.5,107.5,1.8,16.5,181.0,109.42,76.51
2016,8,18,7,30,9.0,133.0,1.8,17.0,137.0,124.61,98.14
2016,8,18,7,45,8.0,146.0,1.8,17.5,150.0,137.71,108.41
2016,8,18,8,0,7.0,159.0,1.8,18.0,163.0,150.63,118.38
2016,8,18,8,15,19.5,189.0,1.75,18.5,200.0,182.27,142.8
2016,8,18,8,30,32.0,219.0,1.7,19.0,237.0,210.53,164.25
2016,8,18,8,45,113.0,256.5,1.7,19.5,328.5,273.49,211.89
2016,8,18,9,0,194.0,294.0,1.7,20.0,420.0,348.85,268.61
2016,8,18,9,15,249.0,305.0,1.7,20.5,477.5,392.88,301.37
2016,8,18,9,30,304.0,316.0,1.7,21.0,535.0,445.8,340.59
2016,8,18,9,45,472.5,267.5,1.75,21.5,627.5,512.61,391.31
2016,8,18,10,0,641.0,219.0,1.8,22.0,720.0,594.14,452.2
2016,8,18,10,15,569.5,262.5,1.85,22.0,720.0,615.36,466.31
2016,8,18,10,30,498.0,306.0,1.9,22.0,720.0,629.62,475.37
2016,8,18,10,45,584.5,270.5,1.95,22.5,769.0,679.66,512.02
2016,8,18,11,0,671.0,235.0,2.0,23.0,818.0,733.98,550.87
2016,8,18,11,15,676.0,237.0,2.05,23.0,832.5,762.49,570.64
2016,8,18,11,30,681.0,239.0,2.1,23.0,847.0,789.49,589.44
2016,8,18,11,45,682.5,240.5,2.15,23.5,854.0,811.42,603.49
2016,8,18,12,0,684.0,242.0,2.2,24.0,861.0,831.43,616.16
2016,8,18,12,15,684.0,242.0,2.25,24.0,860.5,846.63,626.79
2016,8,18,12,30,684.0,242.0,2.3,24.0,860.0,859.63,636.01
2016,8,18,12,45,685.5,238.5,2.35,24.0,853.5,868.23,642.41
2016,8,18,13,0,687.0,235.0,2.4,24.0,847.0,874.46,647.19
2016,8,18,13,15,682.0,233.0,2.4,23.5,831.5,873.81,648.37
2016,8,18,13,30,677.0,231.0,2.4,23.0,816.0,870.69,648.07
2016,8,18,13,45,577.0,270.0,2.45,23.0,759.0,818.22,611.06
2016,8,18,14,0,477.0,309.0,2.5,23.0,702.0,767.08,574.51
2016,8,18,14,15,483.5,293.0,2.5,23.0,679.0,754.67,567.56
2016,8,18,14,30,490.0,277.0,2.5,23.0,656.0,740.13,558.83
2016,8,18,14,45,527.0,248.5,2.55,23.0,638.0,736.77,559.12
2016,8,18,15,0,564.0,220.0,2.6,23.0,620.0,729.82,556.82
2016,8,18,15,15,576.5,204.5,2.6,22.5,592.5,712.81,547.42
2016,8,18,15,30,589.0,189.0,2.6,22.0,565.0,696.46,538.35
2016,8,18,15,45,484.0,199.0,2.65,21.5,493.0,607.55,474.31
2016,8,18,16,0,379.0,209.0,2.7,21.0,421.0,517.91,408.31
2016,8,18,16,15,344.5,194.0,2.7,20.5,373.0,465.73,370.4
2016,8,18,16,30,310.0,179.0,2.7,20.0,325.0,414.98,332.46
2016,8,18,16,45,371.0,153.0,2.7,19.5,307.5,422.72,340.66
2016,8,18,17,0,432.0,127.0,2.7,19.0,290.0,416.32,337.04
2016,8,18,17,15,385.5,113.0,2.65,18.5,242.0,357.34,289.87
2016,8,18,17,30,339.0,99.0,2.6,18.0,194.0,301.62,244.19
2016,8,18,17,45,282.0,81.5,2.55,17.5,149.0,240.5,192.89
2016,8,18,18,0,225.0,64.0,2.5,17.0,104.0,177.65,139.27
2016,8,18,18,15,155.0,43.5,2.4,16.5,67.0,117.74,87.48
2016,8,18,18,30,85.0,23.0,2.3,16.0,30.0,61.04,31.2
2016,8,18,18,45,42.5,11.5,2.25,16.0,15.0,23.1,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,44.0,13.0,2.0,14.5,17.0,12.78,0.0
2016,8,19,6,0,88.0,26.0,2.1,15.0,34.0,21.8,11.29
2016,8,19,6,15,149.5,47.0,2.1,15.5,71.5,38.3,27.46
2016,8,19,6,30,211.0,68.0,2.1,16.0,109.0,54.15,41.95
2016,8,19,6,45,263.5,86.5,2.1,16.5,153.0,67.57,54.07
2016,8,19,7,0,316.0,105.0,2.1,17.0,197.0,93.07,65.9
2016,8,19,7,15,158.0,114.0,2.05,17.0,160.0,110.91,81.29
2016,8,19,7,30,0.0,123.0,2.0,17.0,123.0,114.83,90.51
2016,8,19,7,45,10.5,149.0,1.95,17.5,154.0,140.65,110.77
2016,8,19,8,0,21.0,175.0,1.9,18.0,185.0,167.72,131.74
2016,8,19,8,15,18.0,186.5,1.85,18.5,195.5,179.53,140.67
2016,8,19,8,30,15.0,198.0,1.8,19.0,206.0,190.93,149.14
2016,8,19,8,45,54.5,243.0,1.8,19.5,277.5,243.22,189.09
2016,8,19,9,0,94.0,288.0,1.8,20.0,349.0,303.76,234.83
2016,8,19,9,15,82.0,303.0,1.8,20.0,358.5,317.77,245.14
2016,8,19,9,30,70.0,318.0,1.8,20.0,368.0,330.59,254.5
2016,8,19,9,45,109.0,345.0,1.8,20.5,427.5,382.07,292.73
2016,8,19,10,0,148.0,372.0,1.8,21.0,487.0,433.87,330.51
2016,8,19,10,15,192.0,384.0,1.85,21.0,539.5,482.19,366.27
2016,8,19,10,30,236.0,396.0,1.9,21.0,592.0,533.59,403.97
2016,8,19,10,45,433.5,325.0,1.95,21.5,696.5,619.84,469.37
2016,8,19,11,0,631.0,254.0,2.0,22.0,801.0,720.13,542.96
2016,8,19,11,15,636.5,256.5,2.05,22.0,815.5,748.44,562.3
2016,8,19,11,30,642.0,259.0,2.1,22.0,830.0,775.38,581.16
2016,8,19,11,45,640.0,262.5,2.2,22.5,836.0,795.51,594.36
2016,8,19,12,0,638.0,266.0,2.3,23.0,842.0,813.71,606.2
2016,8,19,12,15,638.0,266.0,2.35,23.0,841.5,828.26,616.48
2016,8,19,12,30,638.0,266.0,2.4,23.0,841.0,840.77,625.41
2016,8,19,12,45,644.5,259.5,2.45,23.0,836.0,850.59,632.89
2016,8,19,13,0,651.0,253.0,2.5,23.0,831.0,858.2,638.95
2016,8,19,13,15,646.0,251.0,2.55,23.0,815.5,857.51,639.18
2016,8,19,13,30,641.0,249.0,2.6,23.0,800.0,854.44,637.95
2016,8,19,13,45,632.0,246.0,2.65,23.0,777.5,844.37,632.0
2016,8,19,14,0,623.0,243.0,2.7,23.0,755.0,832.02,624.58
2016,8,19,14,15,612.0,238.5,2.7,22.5,726.0,814.16,614.28
2016,8,19,14,30,601.0,234.0,2.7,22.0,697.0,794.25,602.56
2016,8,19,14,45,587.0,228.0,2.7,22.0,662.0,768.29,585.39
2016,8,19,15,0,573.0,222.0,2.7,22.0,627.0,738.13,565.27
2016,8,19,15,15,554.5,214.5,2.7,21.5,587.5,703.87,543.02
2016,8,19,15,30,536.0,207.0,2.7,21.0,548.0,668.66,519.74
2016,8,19,15,45,514.0,197.5,2.75,21.0,504.5,627.79,491.17
2016,8,19,16,0,492.0,188.0,2.8,21.0,461.0,586.63,461.9
2016,8,19,16,15,463.0,176.5,2.8,20.5,414.5,538.23,427.26
2016,8,19,16,30,434.0,165.0,2.8,20.0,368.0,490.52,392.32
2016,8,19,16,45,399.0,151.0,2.8,19.5,320.5,437.2,352.08
2016,8,19,17,0,364.0,137.0,2.8,19.0,273.0,385.62,312.11
2016,8,19,17,15,321.0,120.0,2.8,18.5,226.0,320.86,260.55
2016,8,19,17,30,278.0,103.0,2.8,18.0,179.0,267.06,216.28
2016,8,19,17,45,225.5,82.5,2.8,17.5,135.5,207.79,166.42
2016,8,19,18,0,173.0,62.0,2.8,17.0,92.0,152.79,119.24
2016,8,19,18,15,117.0,40.0,2.75,16.5,57.5,98.54,72.21
2016,8,19,18,30,61.0,18.0,2.7,16.0,23.0,45.25,18.97
2016,8,19,18,45,30.5,9.0,2.65,16.0,11.5,17.2,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
