Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,36.0,11.5,1.8,14.5,15.0,11.3,0.0
2016,8,20,6,0,72.0,23.0,1.9,15.0,30.0,19.39,9.13
2016,8,20,6,15,126.0,45.5,1.9,15.0,66.0,37.14,26.46
2016,8,20,6,30,180.0,68.0,1.9,15.0,102.0,54.12,42.07
2016,8,20,6,45,229.5,88.5,1.95,15.5,145.5,68.99,55.52
2016,8,20,7,0,279.0,109.0,2.0,16.0,189.0,93.88,68.03
2016,8,20,7,15,144.5,120.5,1.95,16.5,162.5,114.19,84.76
2016,8,20,7,30,10.0,132.0,1.9,17.0,136.0,123.67,97.35
2016,8,20,7,45,11.0,148.0,1.9,17.5,153.0,139.78,110.03
2016,8,20,8,0,12.0,164.0,1.9,18.0,170.0,155.99,122.59
2016,8,20,8,15,19.0,187.5,1.9,18.5,198.0,180.58,141.54
2016,8,20,8,30,26.0,211.0,1.9,19.0,226.0,206.0,160.93
2016,8,20,8,45,31.5,233.5,1.9,19.5,253.0,226.04,175.92
2016,8,20,9,0,37.0,256.0,1.9,20.0,280.0,251.33,194.86
2016,8,20,9,15,51.5,285.0,1.95,20.0,321.0,287.27,222.21
2016,8,20,9,30,66.0,314.0,2.0,20.0,362.0,324.77,250.52
2016,8,20,9,45,61.0,326.5,2.05,20.5,372.5,338.06,259.67
2016,8,20,10,0,56.0,339.0,2.1,21.0,383.0,350.86,268.42
2016,8,20,10,15,76.5,365.0,2.15,21.0,427.5,392.04,299.2
2016,8,20,10,30,97.0,391.0,2.2,21.0,472.0,434.96,330.88
2016,8,20,10,45,202.5,396.0,2.3,21.5,569.5,520.1,394.56
2016,8,20,11,0,308.0,401.0,2.4,22.0,667.0,612.86,462.15
2016,8,20,11,15,499.5,314.0,2.45,22.0,753.5,694.18,524.48
2016,8,20,11,30,691.0,227.0,2.5,22.0,840.0,783.41,591.45
2016,8,20,11,45,697.0,225.5,2.6,22.5,848.5,806.33,606.33
2016,8,20,12,0,703.0,224.0,2.7,23.0,857.0,827.41,620.26
2016,8,20,12,15,703.0,223.5,2.75,23.0,856.5,842.25,630.5
2016,8,20,12,30,703.0,223.0,2.8,23.0,856.0,854.81,639.34
2016,8,20,12,45,686.5,231.0,2.9,23.0,843.5,858.68,642.72
2016,8,20,13,0,670.0,239.0,3.0,23.0,831.0,859.99,644.34
2016,8,20,13,15,665.0,237.0,3.0,22.5,816.0,859.25,645.48
2016,8,20,13,30,660.0,235.0,3.0,22.0,801.0,856.09,645.04
2016,8,20,13,45,660.5,227.5,3.05,22.0,781.0,849.9,641.94
2016,8,20,14,0,661.0,220.0,3.1,22.0,761.0,841.22,637.18
2016,8,20,14,15,650.5,216.0,3.1,21.5,732.0,823.85,627.13
2016,8,20,14,30,640.0,212.0,3.1,21.0,703.0,804.34,615.57
2016,8,20,14,45,634.5,203.0,3.1,21.0,670.0,781.92,600.97
2016,8,20,15,0,629.0,194.0,3.1,21.0,637.0,757.4,584.82
2016,8,20,15,15,548.5,207.0,3.1,20.5,576.0,689.19,536.46
2016,8,20,15,30,468.0,220.0,3.1,20.0,515.0,626.79,491.42
2016,8,20,15,45,516.5,190.5,3.1,20.0,493.5,620.51,489.55
2016,8,20,16,0,565.0,161.0,3.1,20.0,472.0,609.3,483.48
2016,8,20,16,15,536.0,152.5,3.1,19.5,425.0,561.71,449.06
2016,8,20,16,30,507.0,144.0,3.1,19.0,378.0,514.7,414.43
2016,8,20,16,45,477.0,131.5,3.1,19.0,331.0,463.37,374.88
2016,8,20,17,0,447.0,119.0,3.1,19.0,284.0,413.27,335.3
2016,8,20,17,15,399.5,106.0,3.1,18.5,236.0,354.47,288.13
2016,8,20,17,30,352.0,93.0,3.1,18.0,188.0,299.03,242.3
2016,8,20,17,45,295.5,76.0,3.1,17.5,144.0,238.44,191.04
2016,8,20,18,0,239.0,59.0,3.1,17.0,100.0,182.69,142.74
2016,8,20,18,15,164.0,39.5,3.0,16.5,63.0,122.1,89.73
2016,8,20,18,30,89.0,20.0,2.9,16.0,26.0,62.4,22.92
2016,8,20,18,45,44.5,10.0,2.85,16.0,13.0,21.85,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.5,2.6,14.5,18.0,13.27,0.0
2016,8,21,6,0,108.0,27.0,2.7,15.0,36.0,22.58,11.13
2016,8,21,6,15,180.5,46.0,2.8,15.0,74.0,35.1,24.63
2016,8,21,6,30,253.0,65.0,2.9,15.0,112.0,48.67,37.25
2016,8,21,6,45,314.0,80.5,3.0,15.5,157.5,58.78,46.52
2016,8,21,7,0,375.0,96.0,3.1,16.0,203.0,80.85,55.76
2016,8,21,7,15,190.5,112.5,3.05,16.5,167.0,106.33,76.65
2016,8,21,7,30,6.0,129.0,3.0,17.0,131.0,120.51,95.06
2016,8,21,7,45,9.5,147.5,2.95,17.5,151.5,138.97,109.6
2016,8,21,8,0,13.0,166.0,2.9,18.0,172.0,157.84,124.29
2016,8,21,8,15,35.0,199.0,2.8,18.0,218.5,190.25,149.45
2016,8,21,8,30,57.0,232.0,2.7,18.0,265.0,229.25,179.8
2016,8,21,8,45,83.5,260.5,2.65,18.5,312.5,268.68,209.93
2016,8,21,9,0,110.0,289.0,2.6,19.0,360.0,310.9,241.97
2016,8,21,9,15,183.0,306.0,2.55,19.0,433.0,364.28,282.92
2016,8,21,9,30,256.0,323.0,2.5,19.0,506.0,424.64,329.04
2016,8,21,9,45,301.0,329.5,2.45,19.5,555.5,470.07,362.8
2016,8,21,10,0,346.0,336.0,2.4,20.0,605.0,518.8,398.58
2016,8,21,10,15,513.0,274.0,2.45,20.5,688.5,585.58,449.97
2016,8,21,10,30,680.0,212.0,2.5,21.0,772.0,664.4,509.35
2016,8,21,10,45,690.0,213.0,2.55,21.5,794.5,698.72,533.12
2016,8,21,11,0,700.0,214.0,2.6,22.0,817.0,732.04,556.09
2016,8,21,11,15,705.0,215.5,2.65,22.0,831.5,760.73,576.54
2016,8,21,11,30,710.0,217.0,2.7,22.0,846.0,787.8,595.71
2016,8,21,11,45,714.0,217.0,2.8,22.0,853.5,810.84,612.26
2016,8,21,12,0,718.0,217.0,2.9,22.0,861.0,831.91,627.07
2016,8,21,12,15,718.0,217.0,2.95,22.0,861.0,847.41,637.83
2016,8,21,12,30,718.0,217.0,3.0,22.0,861.0,860.6,647.13
2016,8,21,12,45,731.5,206.5,3.1,22.0,857.5,872.95,656.29
2016,8,21,13,0,745.0,196.0,3.2,22.0,854.0,882.83,663.89
2016,8,21,13,15,740.0,194.5,3.2,22.0,838.0,882.53,664.04
2016,8,21,13,30,735.0,193.0,3.2,22.0,822.0,879.59,662.58
2016,8,21,13,45,730.0,190.0,3.25,22.0,799.5,872.47,658.72
2016,8,21,14,0,725.0,187.0,3.3,22.0,777.0,862.78,653.2
2016,8,21,14,15,714.5,183.5,3.3,21.5,747.5,845.13,643.23
2016,8,21,14,30,704.0,180.0,3.3,21.0,718.0,825.17,631.7
2016,8,21,14,45,693.0,175.0,3.35,21.0,683.0,801.0,616.26
2016,8,21,15,0,682.0,170.0,3.4,21.0,648.0,774.81,599.35
2016,8,21,15,15,664.5,165.0,3.4,20.5,607.0,741.41,578.06
2016,8,21,15,30,647.0,160.0,3.4,20.0,566.0,706.63,555.2
2016,8,21,15,45,512.5,182.0,3.4,20.0,488.5,606.48,479.88
2016,8,21,16,0,378.0,204.0,3.4,20.0,411.0,508.32,404.6
2016,8,21,16,15,484.5,157.5,3.4,19.5,396.5,529.3,424.97
2016,8,21,16,30,591.0,111.0,3.4,19.0,382.0,535.97,433.42
2016,8,21,16,45,417.0,124.0,3.45,18.5,304.0,415.33,338.03
2016,8,21,17,0,243.0,137.0,3.5,18.0,226.0,304.17,247.9
2016,8,21,17,15,311.0,112.0,3.45,17.5,207.0,303.83,248.5
2016,8,21,17,30,379.0,87.0,3.4,17.0,188.0,304.39,247.88
2016,8,21,17,45,315.0,72.0,3.4,16.5,143.0,241.62,194.19
2016,8,21,18,0,251.0,57.0,3.4,16.0,98.0,184.47,144.34
2016,8,21,18,15,170.5,38.5,3.3,15.5,61.5,122.9,89.89
2016,8,21,18,30,90.0,20.0,3.2,15.0,25.0,61.84,15.52
2016,8,21,18,45,45.0,10.0,3.1,15.0,12.5,21.83,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.7,13.5,5.0,4.91,0.0
2016,8,22,6,0,0.0,10.0,2.8,14.0,10.0,9.64,1.33
2016,8,22,6,15,0.0,21.0,2.8,14.5,21.0,20.26,11.85
2016,8,22,6,30,0.0,32.0,2.8,15.0,32.0,30.89,21.61
2016,8,22,6,45,0.0,45.0,2.85,15.5,45.0,43.47,32.99
2016,8,22,7,0,0.0,58.0,2.9,16.0,58.0,56.05,41.93
2016,8,22,7,15,0.0,72.0,2.8,16.0,72.0,69.18,53.0
2016,8,22,7,30,0.0,86.0,2.7,16.0,86.0,82.33,63.93
2016,8,22,7,45,0.0,108.5,2.65,16.5,108.5,103.15,80.91
2016,8,22,8,0,0.0,131.0,2.6,17.0,131.0,124.04,97.64
2016,8,22,8,15,4.5,157.5,2.5,17.5,160.0,149.86,117.96
2016,8,22,8,30,9.0,184.0,2.4,18.0,189.0,176.24,138.44
2016,8,22,8,45,10.5,199.0,2.35,18.5,205.5,191.75,150.08
2016,8,22,9,0,12.0,214.0,2.3,19.0,222.0,207.42,161.74
2016,8,22,9,15,22.0,247.0,2.3,19.5,262.5,243.66,189.36
2016,8,22,9,30,32.0,280.0,2.3,20.0,303.0,276.7,214.11
2016,8,22,9,45,38.0,302.0,2.35,20.5,330.5,302.91,233.39
2016,8,22,10,0,44.0,324.0,2.4,21.0,358.0,329.78,253.01
2016,8,22,10,15,88.5,360.5,2.45,21.0,432.0,395.33,302.6
2016,8,22,10,30,133.0,397.0,2.5,21.0,506.0,462.44,352.55
2016,8,22,10,45,185.5,406.0,2.6,21.5,563.0,516.14,391.92
2016,8,22,11,0,238.0,415.0,2.7,22.0,620.0,573.0,433.16
2016,8,22,11,15,313.0,398.0,2.75,22.0,672.0,625.4,472.35
2016,8,22,11,30,388.0,381.0,2.8,22.0,724.0,681.81,514.05
2016,8,22,11,45,556.0,294.5,2.9,22.0,790.5,752.52,568.86
2016,8,22,12,0,724.0,208.0,3.0,22.0,857.0,826.67,624.62
2016,8,22,12,15,724.0,207.5,3.05,22.0,856.0,841.67,634.63
2016,8,22,12,30,724.0,207.0,3.1,22.0,855.0,854.32,643.59
2016,8,22,12,45,690.5,225.0,3.2,22.0,838.0,853.15,643.48
2016,8,22,13,0,657.0,243.0,3.3,22.0,821.0,849.16,641.05
2016,8,22,13,15,652.5,240.5,3.3,22.0,805.5,848.28,640.92
2016,8,22,13,30,648.0,238.0,3.3,22.0,790.0,845.02,639.17
2016,8,22,13,45,646.5,231.5,3.35,22.0,769.5,838.0,635.37
2016,8,22,14,0,645.0,225.0,3.4,22.0,749.0,828.58,629.96
2016,8,22,14,15,634.5,221.0,3.4,21.5,720.0,811.34,619.87
2016,8,22,14,30,624.0,217.0,3.4,21.0,691.0,792.0,608.29
2016,8,22,14,45,616.0,209.0,3.45,21.0,657.5,768.68,593.08
2016,8,22,15,0,608.0,201.0,3.5,21.0,624.0,743.41,576.37
2016,8,22,15,15,589.5,194.5,3.5,20.5,584.5,709.27,553.76
2016,8,22,15,30,571.0,188.0,3.5,20.0,545.0,670.89,527.83
2016,8,22,15,45,554.5,177.5,3.5,19.5,502.5,632.12,501.2
2016,8,22,16,0,538.0,167.0,3.5,19.0,460.0,592.61,473.46
2016,8,22,16,15,344.5,181.0,3.45,18.5,362.0,446.95,360.28
2016,8,22,16,30,151.0,195.0,3.4,18.0,264.0,316.22,255.14
2016,8,22,16,45,150.0,169.0,3.35,18.0,230.0,282.44,229.02
2016,8,22,17,0,149.0,143.0,3.3,18.0,196.0,248.09,201.56
2016,8,22,17,15,236.0,118.0,3.2,17.5,187.0,269.42,219.82
2016,8,22,17,30,323.0,93.0,3.1,17.0,178.0,282.17,229.32
2016,8,22,17,45,267.5,75.0,3.05,16.5,134.5,222.63,178.39
2016,8,22,18,0,212.0,57.0,3.0,16.0,91.0,161.24,125.39
2016,8,22,18,15,139.5,37.0,2.85,15.5,56.0,102.6,73.54
2016,8,22,18,30,67.0,17.0,2.7,15.0,21.0,44.57,2.25
2016,8,22,18,45,33.5,8.5,2.6,15.0,10.5,17.16,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,72.0,13.0,2.2,14.5,19.0,12.78,0.0
2016,8,23,6,0,144.0,26.0,2.3,15.0,38.0,20.16,8.39
2016,8,23,6,15,232.5,42.0,2.3,15.5,77.0,32.01,21.81
2016,8,23,6,30,321.0,58.0,2.3,16.0,116.0,43.27,32.32
2016,8,23,6,45,387.5,70.0,2.3,16.5,163.0,50.82,39.3
2016,8,23,7,0,454.0,82.0,2.3,17.0,210.0,69.33,45.85
2016,8,23,7,15,270.0,116.0,2.2,17.0,196.5,113.56,79.77
2016,8,23,7,30,86.0,150.0,2.1,17.0,183.0,142.85,109.89
2016,8,23,7,45,89.0,173.0,2.05,17.5,211.5,169.09,130.69
2016,8,23,8,0,92.0,196.0,2.0,18.0,240.0,195.81,151.86
2016,8,23,8,15,72.0,212.0,1.95,18.5,248.5,210.86,164.2
2016,8,23,8,30,52.0,228.0,1.9,19.0,257.0,223.79,174.43
2016,8,23,8,45,81.5,257.0,1.85,19.5,307.0,264.39,205.22
2016,8,23,9,0,111.0,286.0,1.8,20.0,357.0,308.09,238.04
2016,8,23,9,15,179.0,304.0,1.8,20.0,427.0,359.69,277.2
2016,8,23,9,30,247.0,322.0,1.8,20.0,497.0,417.87,321.17
2016,8,23,9,45,275.5,333.5,1.8,20.5,538.0,457.85,350.38
2016,8,23,10,0,304.0,345.0,1.8,21.0,579.0,499.86,380.75
2016,8,23,10,15,531.0,257.5,1.85,21.5,685.0,579.99,442.36
2016,8,23,10,30,758.0,170.0,1.9,22.0,791.0,677.15,514.95
2016,8,23,10,45,766.5,171.0,1.95,22.5,813.5,712.35,538.83
2016,8,23,11,0,775.0,172.0,2.0,23.0,836.0,746.22,561.88
2016,8,23,11,15,779.5,173.0,2.05,23.0,850.5,775.47,581.66
2016,8,23,11,30,784.0,174.0,2.1,23.0,865.0,802.82,600.09
2016,8,23,11,45,787.5,174.0,2.2,23.0,872.5,826.36,616.35
2016,8,23,12,0,791.0,174.0,2.3,23.0,880.0,847.69,631.2
2016,8,23,12,15,791.0,174.0,2.35,23.0,879.5,863.65,642.12
2016,8,23,12,30,791.0,174.0,2.4,23.0,879.0,877.07,651.47
2016,8,23,12,45,788.5,173.0,2.45,23.5,870.0,884.65,655.77
2016,8,23,13,0,786.0,172.0,2.5,24.0,861.0,889.51,658.39
2016,8,23,13,15,781.0,171.0,2.55,23.5,845.0,889.37,660.37
2016,8,23,13,30,776.0,170.0,2.6,23.0,829.0,886.47,660.67
2016,8,23,13,45,770.0,167.5,2.7,23.0,806.0,878.42,656.71
2016,8,23,14,0,764.0,165.0,2.8,23.0,783.0,867.68,651.02
2016,8,23,14,15,754.0,162.0,2.8,22.5,753.0,850.27,641.41
2016,8,23,14,30,744.0,159.0,2.8,22.0,723.0,833.62,632.38
2016,8,23,14,45,732.5,155.0,2.85,22.0,687.0,809.29,617.13
2016,8,23,15,0,721.0,151.0,2.9,22.0,651.0,782.86,600.39
2016,8,23,15,15,586.0,186.5,2.9,21.5,576.5,696.18,539.7
2016,8,23,15,30,451.0,222.0,2.9,21.0,502.0,611.27,477.25
2016,8,23,15,45,549.0,176.0,2.95,21.0,490.5,624.5,491.27
2016,8,23,16,0,647.0,130.0,3.0,21.0,479.0,633.63,501.26
2016,8,23,16,15,618.0,123.5,3.0,20.5,431.0,585.27,466.38
2016,8,23,16,30,589.0,117.0,3.0,20.0,383.0,537.2,431.15
2016,8,23,16,45,354.5,129.0,3.05,19.5,283.5,379.27,306.94
2016,8,23,17,0,120.0,141.0,3.1,19.0,184.0,228.51,184.2
2016,8,23,17,15,267.5,110.0,3.1,18.5,185.0,276.04,224.61
2016,8,23,17,30,415.0,79.0,3.1,18.0,186.0,310.11,251.08
2016,8,23,17,45,347.5,65.5,3.1,17.5,141.0,246.26,196.36
2016,8,23,18,0,280.0,52.0,3.1,17.0,96.0,188.42,145.81
2016,8,23,18,15,188.5,35.0,3.0,16.5,59.5,124.06,88.09
2016,8,23,18,30,97.0,18.0,2.9,16.0,23.0,59.33,0.0
2016,8,23,18,45,48.5,9.0,2.85,16.0,11.5,21.42,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,96.0,12.5,2.15,13.5,20.0,12.29,0.0
2016,8,24,6,0,192.0,25.0,2.3,14.0,40.0,19.41,7.3
2016,8,24,6,15,292.5,39.0,2.3,14.5,81.5,30.07,20.18
2016,8,24,6,30,393.0,53.0,2.3,15.0,123.0,39.76,29.36
2016,8,24,6,45,463.0,63.0,2.35,15.5,172.0,45.13,34.43
2016,8,24,7,0,533.0,73.0,2.4,16.0,221.0,61.54,39.15
2016,8,24,7,15,266.5,76.0,2.35,16.0,150.0,75.79,48.8
2016,8,24,7,30,0.0,79.0,2.3,16.0,79.0,75.97,58.6
2016,8,24,7,45,0.0,90.5,2.3,16.5,90.5,86.87,67.4
2016,8,24,8,0,0.0,102.0,2.3,17.0,102.0,97.79,76.07
2016,8,24,8,15,0.0,113.0,2.25,17.5,113.0,108.28,84.24
2016,8,24,8,30,0.0,124.0,2.2,18.0,124.0,118.78,92.33
2016,8,24,8,45,0.0,139.0,2.2,18.5,139.0,133.0,103.32
2016,8,24,9,0,0.0,154.0,2.2,19.0,154.0,147.27,114.22
2016,8,24,9,15,3.5,179.5,2.15,19.0,182.5,172.97,134.32
2016,8,24,9,30,7.0,205.0,2.1,19.0,211.0,199.08,154.53
2016,8,24,9,45,18.5,252.5,2.1,19.5,267.5,250.43,193.9
2016,8,24,10,0,30.0,300.0,2.1,20.0,324.0,299.42,230.68
2016,8,24,10,15,139.0,343.5,2.1,20.5,457.0,409.58,314.53
2016,8,24,10,30,248.0,387.0,2.1,21.0,590.0,528.84,402.22
2016,8,24,10,45,567.0,253.5,2.15,21.5,733.5,644.17,491.11
2016,8,24,11,0,886.0,120.0,2.2,22.0,877.0,778.43,588.49
2016,8,24,11,15,889.5,121.0,2.25,22.0,891.5,809.24,608.36
2016,8,24,11,30,893.0,122.0,2.3,22.0,906.0,837.76,627.55
2016,8,24,11,45,891.5,124.0,2.35,22.0,912.5,860.68,642.95
2016,8,24,12,0,890.0,126.0,2.4,22.0,919.0,880.87,656.62
2016,8,24,12,15,890.0,126.0,2.45,22.0,917.5,897.6,668.05
2016,8,24,12,30,890.0,126.0,2.5,22.0,916.0,911.5,677.71
2016,8,24,12,45,870.5,135.5,2.6,22.5,902.0,914.57,679.37
2016,8,24,13,0,851.0,145.0,2.7,23.0,888.0,918.52,681.81
2016,8,24,13,15,846.5,144.0,2.75,22.5,871.5,918.84,684.17
2016,8,24,13,30,842.0,143.0,2.8,22.0,855.0,916.2,684.69
2016,8,24,13,45,835.0,141.5,2.9,22.0,831.0,907.87,680.56
2016,8,24,14,0,828.0,140.0,3.0,22.0,807.0,896.67,674.6
2016,8,24,14,15,818.5,138.0,3.05,22.0,776.0,879.97,664.6
2016,8,24,14,30,809.0,136.0,3.1,22.0,745.0,860.65,652.88
2016,8,24,14,45,796.0,133.0,3.15,22.0,708.0,834.79,636.63
2016,8,24,15,0,783.0,130.0,3.2,22.0,671.0,806.7,618.79
2016,8,24,15,15,766.5,127.0,3.2,21.5,629.0,773.74,598.28
2016,8,24,15,30,750.0,124.0,3.2,21.0,587.0,741.99,578.43
2016,8,24,15,45,729.0,119.5,3.2,21.0,540.5,701.01,550.51
2016,8,24,16,0,708.0,115.0,3.2,21.0,494.0,659.12,521.51
2016,8,24,16,15,679.0,109.5,3.2,20.5,444.5,609.89,486.37
2016,8,24,16,30,650.0,104.0,3.2,20.0,395.0,560.83,450.43
2016,8,24,16,45,612.5,97.0,3.2,19.5,344.0,505.3,408.37
2016,8,24,17,0,575.0,90.0,3.2,19.0,293.0,451.24,366.11
2016,8,24,17,15,521.5,81.5,3.15,18.5,242.5,388.71,315.55
2016,8,24,17,30,468.0,73.0,3.1,18.0,192.0,329.67,266.15
2016,8,24,17,45,393.0,61.0,3.1,17.5,145.0,259.81,206.71
2016,8,24,18,0,318.0,49.0,3.1,17.0,98.0,198.91,153.35
2016,8,24,18,15,212.0,33.5,3.05,16.5,60.5,129.95,90.75
2016,8,24,18,30,106.0,18.0,3.0,16.0,23.0,61.15,0.0
2016,8,24,18,45,53.0,9.0,2.95,15.5,11.5,22.4,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.15,14.5,19.5,11.8,0.0
2016,8,25,6,0,203.0,24.0,2.2,15.0,39.0,18.86,6.18
2016,8,25,6,15,306.0,36.5,2.15,15.0,80.0,27.83,18.16
2016,8,25,6,30,409.0,49.0,2.1,15.0,121.0,36.19,26.2
2016,8,25,6,45,204.5,42.5,2.1,15.5,78.5,29.96,21.0
2016,8,25,7,0,0.0,36.0,2.1,16.0,36.0,34.75,23.93
2016,8,25,7,15,0.0,44.0,2.05,16.5,44.0,42.49,30.44
2016,8,25,7,30,0.0,52.0,2.0,17.0,52.0,50.24,36.84
2016,8,25,7,45,0.0,59.5,2.0,17.5,59.5,57.5,42.73
2016,8,25,8,0,0.0,67.0,2.0,18.0,67.0,64.77,48.52
2016,8,25,8,15,0.0,82.5,2.0,18.0,82.5,79.8,60.75
2016,8,25,8,30,0.0,98.0,2.0,18.0,98.0,94.58,72.64
2016,8,25,8,45,0.0,109.5,2.0,18.5,109.5,105.51,81.13
2016,8,25,9,0,0.0,121.0,2.0,19.0,121.0,116.47,89.55
2016,8,25,9,15,0.0,138.0,2.0,19.0,138.0,132.62,102.24
2016,8,25,9,30,0.0,155.0,2.0,19.0,155.0,148.81,114.86
2016,8,25,9,45,2.0,169.5,2.05,19.5,171.0,163.82,126.26
2016,8,25,10,0,4.0,184.0,2.1,20.0,187.0,179.04,137.74
2016,8,25,10,15,6.0,196.5,2.15,20.0,201.5,192.59,148.13
2016,8,25,10,30,8.0,209.0,2.2,20.0,216.0,206.33,158.66
2016,8,25,10,45,12.0,245.5,2.25,20.5,256.0,244.48,187.63
2016,8,25,11,0,16.0,282.0,2.3,21.0,296.0,283.05,216.46
2016,8,25,11,15,19.0,302.5,2.3,21.0,319.5,306.03,233.59
2016,8,25,11,30,22.0,323.0,2.3,21.0,343.0,329.28,250.9
2016,8,25,11,45,23.0,325.0,2.35,21.5,346.0,333.31,253.36
2016,8,25,12,0,24.0,327.0,2.4,22.0,349.0,339.12,257.25
2016,8,25,12,15,155.5,374.5,2.4,22.0,512.5,504.08,382.55
2016,8,25,12,30,287.0,422.0,2.4,22.0,676.0,674.63,505.71
2016,8,25,12,45,335.0,400.0,2.45,22.0,694.0,702.17,525.73
2016,8,25,13,0,383.0,378.0,2.5,22.0,712.0,728.95,546.26
2016,8,25,13,15,407.0,358.5,2.55,22.0,707.0,740.36,555.49
2016,8,25,13,30,431.0,339.0,2.6,22.0,702.0,745.99,561.01
2016,8,25,13,45,658.5,224.5,2.65,22.0,761.5,836.45,631.44
2016,8,25,14,0,886.0,110.0,2.7,22.0,821.0,909.74,682.0
2016,8,25,14,15,877.5,108.5,2.75,21.5,790.0,893.45,672.99
2016,8,25,14,30,869.0,107.0,2.8,21.0,759.0,874.4,662.89
2016,8,25,14,45,857.5,105.0,2.85,21.0,721.5,849.62,647.56
2016,8,25,15,0,846.0,103.0,2.9,21.0,684.0,822.47,630.55
2016,8,25,15,15,561.5,182.5,2.95,20.5,558.0,668.37,521.5
2016,8,25,15,30,277.0,262.0,3.0,20.0,432.0,507.46,398.28
2016,8,25,15,45,527.0,177.0,3.1,20.0,468.5,605.4,479.89
2016,8,25,16,0,777.0,92.0,3.2,20.0,505.0,678.21,538.54
2016,8,25,16,15,750.5,88.0,3.2,19.5,454.5,629.94,504.62
2016,8,25,16,30,724.0,84.0,3.2,19.0,404.0,581.52,469.07
2016,8,25,16,45,687.5,79.0,3.2,18.5,352.0,528.53,428.73
2016,8,25,17,0,651.0,74.0,3.2,18.0,300.0,474.52,386.27
2016,8,25,17,15,599.5,67.5,3.15,17.5,248.5,412.42,335.73
2016,8,25,17,30,548.0,61.0,3.1,17.0,197.0,353.64,286.08
2016,8,25,17,45,469.0,52.0,3.05,16.5,148.5,283.53,225.77
2016,8,25,18,0,390.0,43.0,3.0,16.0,100.0,220.1,169.52
2016,8,25,18,15,268.5,29.5,2.85,15.5,61.5,144.71,99.22
2016,8,25,18,30,147.0,16.0,2.7,15.0,23.0,70.62,0.0
2016,8,25,18,45,73.5,8.0,2.55,15.0,11.5,7.86,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,100.0,12.0,1.9,14.5,19.0,11.8,0.0
2016,8,26,6,0,200.0,24.0,2.0,15.0,38.0,19.03,5.41
2016,8,26,6,15,308.0,37.0,2.05,15.0,79.5,28.5,18.67
2016,8,26,6,30,416.0,50.0,2.1,15.0,121.0,37.33,27.17
2016,8,26,6,45,208.0,62.0,2.15,15.5,97.5,49.58,38.33
2016,8,26,7,0,0.0,74.0,2.2,16.0,74.0,69.7,53.4
2016,8,26,7,15,0.0,91.5,2.2,16.5,91.5,85.96,66.94
2016,8,26,7,30,0.0,109.0,2.2,17.0,109.0,102.34,80.3
2016,8,26,7,45,2.5,130.5,2.2,17.5,131.5,122.68,96.56
2016,8,26,8,0,5.0,152.0,2.2,18.0,154.0,143.42,112.86
2016,8,26,8,15,2.5,155.0,2.15,18.0,156.0,146.85,115.33
2016,8,26,8,30,0.0,158.0,2.1,18.0,158.0,149.76,117.35
2016,8,26,8,45,7.0,186.5,2.05,18.5,191.0,178.92,139.97
2016,8,26,9,0,14.0,215.0,2.0,19.0,224.0,208.89,162.88
2016,8,26,9,15,41.5,262.0,2.0,19.5,290.5,261.46,203.09
2016,8,26,9,30,69.0,309.0,2.0,20.0,357.0,320.64,247.66
2016,8,26,9,45,103.5,335.5,2.0,20.5,412.5,368.51,283.14
2016,8,26,10,0,138.0,362.0,2.0,21.0,468.0,416.45,318.29
2016,8,26,10,15,98.0,361.0,2.05,21.0,437.5,400.9,305.87
2016,8,26,10,30,58.0,360.0,2.1,21.0,407.0,378.84,288.66
2016,8,26,10,45,96.0,387.5,2.15,21.5,468.0,435.35,330.54
2016,8,26,11,0,134.0,415.0,2.2,22.0,529.0,493.65,372.7
2016,8,26,11,15,100.5,408.5,2.25,22.0,495.0,468.98,353.76
2016,8,26,11,30,67.0,402.0,2.3,22.0,461.0,441.02,332.67
2016,8,26,11,45,68.0,404.0,2.35,22.0,464.5,447.56,337.66
2016,8,26,12,0,69.0,406.0,2.4,22.0,468.0,453.94,342.39
2016,8,26,12,15,458.5,278.0,2.45,22.0,683.5,675.21,513.57
2016,8,26,12,30,848.0,150.0,2.5,22.0,899.0,897.3,670.48
2016,8,26,12,45,852.5,145.5,2.6,22.0,892.0,907.82,676.51
2016,8,26,13,0,857.0,141.0,2.7,22.0,885.0,911.6,680.09
2016,8,26,13,15,852.5,140.0,2.7,22.0,868.0,915.68,683.26
2016,8,26,13,30,848.0,139.0,2.7,22.0,851.0,912.92,681.97
2016,8,26,13,45,843.0,136.5,2.75,22.0,827.0,905.19,677.9
2016,8,26,14,0,838.0,134.0,2.8,22.0,803.0,894.54,672.0
2016,8,26,14,15,828.5,132.0,2.8,21.5,772.0,877.63,662.84
2016,8,26,14,30,819.0,130.0,2.8,21.0,741.0,858.08,651.93
2016,8,26,14,45,809.0,126.0,2.8,21.0,704.5,833.43,636.27
2016,8,26,15,0,799.0,122.0,2.8,21.0,668.0,806.42,618.95
2016,8,26,15,15,782.5,119.0,2.75,20.5,625.5,773.04,597.93
2016,8,26,15,30,766.0,116.0,2.7,20.0,583.0,737.97,575.51
2016,8,26,15,45,747.0,111.0,2.7,20.0,536.5,699.99,549.91
2016,8,26,16,0,728.0,106.0,2.7,20.0,490.0,658.41,521.32
2016,8,26,16,15,699.5,101.0,2.7,19.5,440.0,609.48,486.62
2016,8,26,16,30,671.0,96.0,2.7,19.0,390.0,560.69,450.87
2016,8,26,16,45,633.5,89.5,2.7,19.0,339.0,505.11,407.94
2016,8,26,17,0,596.0,83.0,2.7,19.0,288.0,451.0,364.9
2016,8,26,17,15,542.0,75.0,2.65,18.5,237.0,388.26,314.14
2016,8,26,17,30,488.0,67.0,2.6,18.0,186.0,329.09,264.53
2016,8,26,17,45,409.5,56.0,2.55,17.5,139.0,259.87,205.45
2016,8,26,18,0,331.0,45.0,2.5,17.0,92.0,197.34,150.56
2016,8,26,18,15,217.0,29.5,2.4,16.5,55.5,125.32,82.71
2016,8,26,18,30,103.0,14.0,2.3,16.0,19.0,44.0,0.0
2016,8,26,18,45,51.5,7.0,2.2,16.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,2.0,14.5,4.0,3.93,0.0
2016,8,27,6,0,0.0,8.0,2.1,15.0,8.0,7.71,0.0
2016,8,27,6,15,0.0,18.0,2.15,15.0,18.0,17.36,9.13
2016,8,27,6,30,0.0,28.0,2.2,15.0,28.0,27.02,18.12
2016,8,27,6,45,0.0,40.0,2.3,15.5,40.0,38.63,28.65
2016,8,27,7,0,0.0,52.0,2.4,16.0,52.0,50.24,37.01
2016,8,27,7,15,0.0,65.0,2.4,16.0,65.0,62.76,47.61
2016,8,27,7,30,0.0,78.0,2.4,16.0,78.0,74.99,57.81
2016,8,27,7,45,0.0,95.0,2.4,16.5,95.0,90.87,70.77
2016,8,27,8,0,0.0,112.0,2.4,17.0,112.0,106.81,83.55
2016,8,27,8,15,4.5,147.0,2.4,17.5,149.5,140.21,110.24
2016,8,27,8,30,9.0,182.0,2.4,18.0,187.0,174.09,136.84
2016,8,27,8,45,9.0,192.0,2.4,18.5,197.5,184.55,144.51
2016,8,27,9,0,9.0,202.0,2.4,19.0,208.0,194.96,152.1
2016,8,27,9,15,13.5,225.0,2.35,19.0,235.0,219.28,170.84
2016,8,27,9,30,18.0,248.0,2.3,19.0,262.0,244.11,189.81
2016,8,27,9,45,15.0,245.5,2.3,19.5,257.5,241.81,187.26
2016,8,27,10,0,12.0,243.0,2.3,20.0,253.0,239.05,184.44
2016,8,27,10,15,36.5,302.5,2.3,20.0,332.0,308.39,237.72
2016,8,27,10,30,61.0,362.0,2.3,20.0,411.0,382.53,293.4
2016,8,27,10,45,127.5,388.0,2.35,20.5,494.5,456.46,348.59
2016,8,27,11,0,194.0,414.0,2.4,21.0,578.0,536.82,407.34
2016,8,27,11,15,198.0,421.5,2.45,21.0,591.5,555.81,420.69
2016,8,27,11,30,202.0,429.0,2.5,21.0,605.0,574.57,434.21
2016,8,27,11,45,207.5,428.0,2.6,21.5,610.0,586.15,442.08
2016,8,27,12,0,213.0,427.0,2.7,22.0,615.0,597.28,449.67
2016,8,27,12,15,228.0,423.5,2.75,22.0,625.0,613.59,461.95
2016,8,27,12,30,243.0,420.0,2.8,22.0,635.0,632.97,476.34
2016,8,27,12,45,235.5,420.5,2.85,22.0,627.0,629.09,473.72
2016,8,27,13,0,228.0,421.0,2.9,22.0,619.0,627.72,473.01
2016,8,27,13,15,337.5,375.0,2.95,21.5,661.0,688.14,520.94
2016,8,27,13,30,447.0,329.0,3.0,21.0,703.0,747.84,567.66
2016,8,27,13,45,636.0,233.5,3.05,21.0,748.5,821.91,625.82
2016,8,27,14,0,825.0,138.0,3.1,21.0,794.0,884.85,670.89
2016,8,27,14,15,815.5,136.0,3.1,21.0,763.0,868.05,659.78
2016,8,27,14,30,806.0,134.0,3.1,21.0,732.0,848.65,647.59
2016,8,27,14,45,799.0,128.5,3.1,21.0,696.5,825.13,632.56
2016,8,27,15,0,792.0,123.0,3.1,21.0,661.0,799.14,615.81
2016,8,27,15,15,775.5,119.5,3.1,20.5,618.5,765.37,594.6
2016,8,27,15,30,759.0,116.0,3.1,20.0,576.0,729.91,571.96
2016,8,27,15,45,745.0,109.5,3.1,20.0,531.0,694.19,547.75
2016,8,27,16,0,731.0,103.0,3.1,20.0,486.0,654.53,520.31
2016,8,27,16,15,702.5,98.5,3.1,19.5,436.0,606.12,485.67
2016,8,27,16,30,674.0,94.0,3.1,19.0,386.0,557.85,449.99
2016,8,27,16,45,643.5,86.0,3.1,18.5,336.0,504.77,409.54
2016,8,27,17,0,613.0,78.0,3.1,18.0,286.0,452.62,368.38
2016,8,27,17,15,559.5,70.5,3.0,17.5,235.0,390.2,317.26
2016,8,27,17,30,506.0,63.0,2.9,17.0,184.0,331.32,267.3
2016,8,27,17,45,433.0,52.0,2.85,16.5,137.5,264.04,209.19
2016,8,27,18,0,360.0,41.0,2.8,16.0,91.0,203.05,154.78
2016,8,27,18,15,239.0,27.0,2.7,15.5,54.0,129.32,82.19
2016,8,27,18,30,118.0,13.0,2.6,15.0,17.0,46.94,0.0
2016,8,27,18,45,59.0,6.5,2.55,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,5.5,1.65,13.5,5.5,5.41,0.0
2016,8,28,6,0,0.0,11.0,1.7,14.0,11.0,10.61,0.0
2016,8,28,6,15,0.0,24.5,1.65,14.5,24.5,23.65,14.44
2016,8,28,6,30,0.0,38.0,1.6,15.0,38.0,36.71,26.58
2016,8,28,6,45,0.0,53.5,1.6,15.5,53.5,51.08,39.63
2016,8,28,7,0,0.0,69.0,1.6,16.0,69.0,65.35,52.37
2016,8,28,7,15,0.0,85.5,1.55,16.0,85.5,80.71,62.66
2016,8,28,7,30,0.0,102.0,1.5,16.0,102.0,96.17,75.46
2016,8,28,7,45,4.0,128.5,1.5,16.5,130.5,121.05,95.47
2016,8,28,8,0,8.0,155.0,1.5,17.0,159.0,146.5,115.57
2016,8,28,8,15,36.5,191.0,1.45,17.5,211.0,182.69,143.25
2016,8,28,8,30,65.0,227.0,1.4,18.0,263.0,225.9,176.29
2016,8,28,8,45,65.0,248.0,1.4,18.5,286.5,249.29,194.02
2016,8,28,9,0,65.0,269.0,1.4,19.0,310.0,272.75,211.58
2016,8,28,9,15,465.5,184.5,1.45,19.5,507.0,378.33,292.12
2016,8,28,9,30,866.0,100.0,1.5,20.0,704.0,533.3,409.22
2016,8,28,9,45,871.5,104.5,1.55,20.5,738.5,579.1,443.33
2016,8,28,10,0,877.0,109.0,1.6,21.0,773.0,623.7,476.4
2016,8,28,10,15,884.5,110.5,1.7,21.0,802.0,665.42,507.92
2016,8,28,10,30,892.0,112.0,1.8,21.0,831.0,705.69,537.87
2016,8,28,10,45,898.0,112.5,1.9,21.5,853.5,742.34,562.77
2016,8,28,11,0,904.0,113.0,2.0,22.0,876.0,777.06,585.52
2016,8,28,11,15,907.5,114.0,2.1,22.0,890.5,808.25,606.89
2016,8,28,11,30,911.0,115.0,2.2,22.0,905.0,837.07,626.65
2016,8,28,11,45,913.0,114.5,2.3,22.5,912.0,860.71,641.72
2016,8,28,12,0,915.0,114.0,2.4,23.0,919.0,881.64,655.0
2016,8,28,12,15,915.0,114.0,2.45,23.0,917.5,898.55,666.51
2016,8,28,12,30,915.0,114.0,2.5,23.0,916.0,912.51,676.19
2016,8,28,12,45,925.0,106.5,2.6,23.0,910.0,924.69,685.24
2016,8,28,13,0,935.0,99.0,2.7,23.0,904.0,933.78,692.37
2016,8,28,13,15,931.5,98.0,2.75,22.5,887.0,934.36,694.9
2016,8,28,13,30,928.0,97.0,2.8,22.0,870.0,931.73,695.5
2016,8,28,13,45,922.5,96.0,2.85,22.0,845.5,924.15,691.57
2016,8,28,14,0,917.0,95.0,2.9,22.0,821.0,913.46,685.69
2016,8,28,14,15,909.0,93.5,2.9,22.0,789.5,897.03,675.64
2016,8,28,14,30,901.0,92.0,2.9,22.0,758.0,877.72,663.75
2016,8,28,14,45,890.5,90.0,2.9,22.0,720.5,853.0,648.18
2016,8,28,15,0,880.0,88.0,2.9,22.0,683.0,825.78,630.89
2016,8,28,15,15,866.0,86.0,2.9,21.5,639.5,793.42,611.11
2016,8,28,15,30,852.0,84.0,2.9,21.0,596.0,759.09,589.72
2016,8,28,15,45,833.0,81.5,2.9,20.5,548.5,723.14,566.84
2016,8,28,16,0,814.0,79.0,2.9,20.0,501.0,681.51,539.41
2016,8,28,16,15,788.0,75.5,2.85,19.5,450.5,632.97,506.06
2016,8,28,16,30,762.0,72.0,2.8,19.0,400.0,584.22,470.28
2016,8,28,16,45,726.0,68.0,2.75,19.0,347.0,528.92,427.25
2016,8,28,17,0,690.0,64.0,2.7,19.0,294.0,474.8,383.82
2016,8,28,17,15,638.0,58.0,2.6,18.5,242.0,414.11,334.22
2016,8,28,17,30,586.0,52.0,2.5,18.0,190.0,354.6,283.78
2016,8,28,17,45,502.5,44.0,2.45,17.5,141.0,282.98,222.21
2016,8,28,18,0,419.0,36.0,2.4,17.0,92.0,218.65,164.77
2016,8,28,18,15,282.5,24.0,2.35,16.5,54.5,138.23,82.38
2016,8,28,18,30,146.0,12.0,2.3,16.0,17.0,53.46,0.0
2016,8,28,18,45,73.0,6.0,2.25,15.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,100.5,11.0,2.5,13.5,17.0,10.81,0.0
2016,8,29,6,0,201.0,22.0,2.6,14.0,34.0,17.54,0.92
2016,8,29,6,15,315.5,33.5,2.7,14.5,75.0,25.66,16.02
2016,8,29,6,30,430.0,45.0,2.8,15.0,116.0,33.22,23.47
2016,8,29,6,45,274.0,73.5,2.95,15.5,125.0,54.18,42.32
2016,8,29,7,0,118.0,102.0,3.1,16.0,134.0,83.92,68.69
2016,8,29,7,15,132.0,123.0,3.1,16.0,166.0,110.19,83.03
2016,8,29,7,30,146.0,144.0,3.1,16.0,198.0,138.12,104.14
2016,8,29,7,45,73.0,134.0,3.1,16.5,161.0,133.34,102.8
2016,8,29,8,0,0.0,124.0,3.1,17.0,124.0,117.5,92.38
2016,8,29,8,15,4.5,152.0,3.05,17.5,154.5,144.55,113.87
2016,8,29,8,30,9.0,180.0,3.0,18.0,185.0,172.16,135.46
2016,8,29,8,45,88.5,230.5,3.0,18.5,285.5,242.86,190.01
2016,8,29,9,0,168.0,281.0,3.0,19.0,386.0,321.22,250.14
2016,8,29,9,15,515.0,188.0,2.95,19.0,539.5,403.1,313.74
2016,8,29,9,30,862.0,95.0,2.9,19.0,693.0,524.73,408.91
2016,8,29,9,45,882.0,92.0,2.85,19.5,731.0,571.46,445.05
2016,8,29,10,0,902.0,89.0,2.8,20.0,769.0,618.07,480.46
2016,8,29,10,15,909.5,90.0,2.8,20.5,798.5,660.15,511.62
2016,8,29,10,30,917.0,91.0,2.8,21.0,828.0,700.72,540.9
2016,8,29,10,45,923.0,91.0,2.85,21.5,850.5,737.57,565.39
2016,8,29,11,0,929.0,91.0,2.9,22.0,873.0,772.42,588.25
2016,8,29,11,15,932.5,91.5,2.95,22.0,887.5,803.66,609.6
2016,8,29,11,30,936.0,92.0,3.0,22.0,902.0,832.44,629.22
2016,8,29,11,45,939.0,92.0,3.05,22.0,909.5,857.72,646.45
2016,8,29,12,0,942.0,92.0,3.1,22.0,917.0,880.26,661.85
2016,8,29,12,15,941.5,92.0,3.15,22.0,915.5,896.95,673.35
2016,8,29,12,30,941.0,92.0,3.2,22.0,914.0,910.58,682.91
2016,8,29,12,45,922.5,101.5,3.25,22.0,900.5,914.97,686.34
2016,8,29,13,0,904.0,111.0,3.3,22.0,887.0,916.08,687.74
2016,8,29,13,15,900.0,110.0,3.35,22.0,870.0,916.17,688.6
2016,8,29,13,30,896.0,109.0,3.4,22.0,853.0,913.15,687.48
2016,8,29,13,45,894.5,105.5,3.45,22.0,830.0,906.66,684.13
2016,8,29,14,0,893.0,102.0,3.5,22.0,807.0,897.06,678.79
2016,8,29,14,15,885.0,100.5,3.5,22.0,775.5,880.89,668.73
2016,8,29,14,30,877.0,99.0,3.5,22.0,744.0,861.92,656.86
2016,8,29,14,45,680.0,166.0,3.55,22.0,650.5,763.51,589.14
2016,8,29,15,0,483.0,233.0,3.6,22.0,557.0,658.84,511.23
2016,8,29,15,15,489.5,214.5,3.6,21.5,524.5,634.87,496.67
2016,8,29,15,30,496.0,196.0,3.6,21.0,492.0,608.76,479.81
2016,8,29,15,45,649.0,138.0,3.6,21.0,492.5,649.57,514.62
2016,8,29,16,0,802.0,80.0,3.6,21.0,493.0,671.14,533.05
2016,8,29,16,15,776.0,76.5,3.6,20.5,442.5,623.04,499.39
2016,8,29,16,30,750.0,73.0,3.6,20.0,392.0,574.76,463.58
2016,8,29,16,45,714.5,68.5,3.6,19.5,340.0,519.72,421.3
2016,8,29,17,0,679.0,64.0,3.6,19.0,288.0,465.86,378.43
2016,8,29,17,15,625.5,58.0,3.5,18.5,236.0,405.1,328.22
2016,8,29,17,30,572.0,52.0,3.4,18.0,184.0,345.61,277.29
2016,8,29,17,45,485.0,44.5,3.3,17.5,136.0,274.06,215.25
2016,8,29,18,0,398.0,37.0,3.2,17.0,88.0,210.03,157.61
2016,8,29,18,15,199.0,26.0,3.15,16.5,51.5,109.84,59.45
2016,8,29,18,30,0.0,15.0,3.1,16.0,15.0,14.74,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
