Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.5,3.0,15.5,7.5,7.37,0.0
2016,8,30,6,0,0.0,15.0,3.1,16.0,15.0,14.48,0.0
2016,8,30,6,15,0.0,33.5,3.1,16.0,33.5,31.62,20.76
2016,8,30,6,30,0.0,52.0,3.1,16.0,52.0,48.32,36.44
2016,8,30,6,45,8.5,72.0,3.1,16.5,74.5,66.07,52.51
2016,8,30,7,0,17.0,92.0,3.1,17.0,97.0,83.74,68.23
2016,8,30,7,15,23.0,112.5,3.0,17.5,120.5,100.28,77.86
2016,8,30,7,30,29.0,133.0,2.9,18.0,144.0,121.03,94.24
2016,8,30,7,45,243.5,138.5,2.85,18.5,248.0,154.81,112.3
2016,8,30,8,0,458.0,144.0,2.8,19.0,352.0,214.56,153.08
2016,8,30,8,15,648.5,108.5,2.75,19.5,439.5,258.39,184.74
2016,8,30,8,30,839.0,73.0,2.7,20.0,527.0,328.17,239.39
2016,8,30,8,45,858.0,74.5,2.65,20.5,574.0,378.89,283.16
2016,8,30,9,0,877.0,76.0,2.6,21.0,621.0,430.4,326.49
2016,8,30,9,15,889.5,77.5,2.6,21.5,662.0,479.49,366.87
2016,8,30,9,30,902.0,79.0,2.6,22.0,703.0,528.31,405.77
2016,8,30,9,45,911.0,80.5,2.65,22.5,738.5,574.7,441.85
2016,8,30,10,0,920.0,82.0,2.7,23.0,774.0,620.06,476.14
2016,8,30,10,15,926.5,83.0,2.75,23.0,803.0,662.15,508.14
2016,8,30,10,30,933.0,84.0,2.8,23.0,832.0,702.6,538.16
2016,8,30,10,45,939.5,83.5,2.9,23.0,854.0,739.8,564.02
2016,8,30,11,0,946.0,83.0,3.0,23.0,876.0,774.97,588.37
2016,8,30,11,15,948.5,83.5,3.1,23.0,890.0,805.85,609.67
2016,8,30,11,30,951.0,84.0,3.2,23.0,904.0,834.15,629.21
2016,8,30,11,45,953.5,83.5,3.3,23.5,911.0,858.77,645.0
2016,8,30,12,0,956.0,83.0,3.4,24.0,918.0,880.56,658.87
2016,8,30,12,15,955.5,83.0,3.45,24.0,916.0,897.36,670.4
2016,8,30,12,30,955.0,83.0,3.5,24.0,914.0,911.05,679.95
2016,8,30,12,45,949.5,85.0,3.6,24.0,903.5,919.25,686.23
2016,8,30,13,0,944.0,87.0,3.7,24.0,893.0,924.2,690.47
2016,8,30,13,15,940.0,86.5,3.7,23.5,876.0,924.66,692.58
2016,8,30,13,30,936.0,86.0,3.7,23.0,859.0,921.88,692.66
2016,8,30,13,45,932.0,84.0,3.75,23.0,834.5,914.31,688.57
2016,8,30,14,0,928.0,82.0,3.8,23.0,810.0,903.56,682.43
2016,8,30,14,15,920.5,81.0,3.75,23.0,778.5,887.76,672.39
2016,8,30,14,30,913.0,80.0,3.7,23.0,747.0,869.04,660.46
2016,8,30,14,45,903.5,78.0,3.7,23.0,709.5,844.75,644.97
2016,8,30,15,0,894.0,76.0,3.7,23.0,672.0,817.88,627.69
2016,8,30,15,15,880.0,74.5,3.65,22.5,629.5,785.59,607.45
2016,8,30,15,30,866.0,73.0,3.6,22.0,587.0,751.3,585.61
2016,8,30,15,45,849.0,70.5,3.6,22.0,539.5,711.89,558.86
2016,8,30,16,0,832.0,68.0,3.6,22.0,492.0,671.12,530.79
2016,8,30,16,15,807.5,65.0,3.55,21.5,441.5,623.64,498.02
2016,8,30,16,30,783.0,62.0,3.5,21.0,391.0,579.92,465.96
2016,8,30,16,45,747.5,58.5,3.5,20.5,339.0,524.87,423.75
2016,8,30,17,0,712.0,55.0,3.5,20.0,287.0,471.01,380.91
2016,8,30,17,15,660.5,50.5,3.45,19.5,235.0,409.27,330.05
2016,8,30,17,30,609.0,46.0,3.4,19.0,183.0,350.76,279.84
2016,8,30,17,45,522.0,39.0,3.35,18.5,134.5,281.0,219.11
2016,8,30,18,0,435.0,32.0,3.3,18.0,86.0,216.55,160.56
2016,8,30,18,15,217.5,22.5,3.25,17.5,49.5,110.47,51.66
2016,8,30,18,30,0.0,13.0,3.2,17.0,13.0,12.78,0.0
2016,8,30,18,45,0.0,6.5,3.2,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,129.5,9.5,2.9,14.5,16.5,9.34,0.0
2016,8,31,6,0,259.0,19.0,3.0,15.0,33.0,14.88,0.0
2016,8,31,6,15,382.5,28.5,3.1,15.0,75.5,21.28,12.11
2016,8,31,6,30,506.0,38.0,3.2,15.0,118.0,27.25,18.2
2016,8,31,6,45,575.5,44.5,3.3,15.5,168.0,33.12,23.7
2016,8,31,7,0,645.0,51.0,3.4,16.0,218.0,36.35,26.71
2016,8,31,7,15,690.5,55.5,3.4,16.5,270.5,76.84,38.18
2016,8,31,7,30,736.0,60.0,3.4,17.0,323.0,122.67,66.29
2016,8,31,7,45,767.0,63.5,3.45,17.5,375.0,170.07,102.99
2016,8,31,8,0,798.0,67.0,3.5,18.0,427.0,220.46,145.79
2016,8,31,8,15,820.5,69.5,3.45,18.0,477.0,274.81,193.86
2016,8,31,8,30,843.0,72.0,3.4,18.0,527.0,326.46,240.02
2016,8,31,8,45,859.0,74.5,3.4,18.5,573.0,377.15,284.58
2016,8,31,9,0,875.0,77.0,3.4,19.0,619.0,428.35,328.46
2016,8,31,9,15,887.5,79.0,3.4,19.5,660.0,477.8,369.79
2016,8,31,9,30,900.0,81.0,3.4,20.0,701.0,526.97,409.66
2016,8,31,9,45,905.0,84.5,3.4,20.5,735.5,572.93,445.89
2016,8,31,10,0,910.0,88.0,3.4,21.0,770.0,617.55,480.05
2016,8,31,10,15,917.0,89.0,3.4,21.0,799.0,659.58,512.39
2016,8,31,10,30,924.0,90.0,3.4,21.0,828.0,700.03,542.9
2016,8,31,10,45,929.0,91.0,3.45,21.5,850.0,737.31,568.12
2016,8,31,11,0,934.0,92.0,3.5,22.0,872.0,772.5,591.43
2016,8,31,11,15,937.0,92.5,3.5,22.0,886.0,803.45,612.51
2016,8,31,11,30,940.0,93.0,3.5,22.0,900.0,831.88,631.8
2016,8,31,11,45,941.5,93.0,3.55,22.0,907.0,855.96,648.33
2016,8,31,12,0,943.0,93.0,3.6,22.0,914.0,877.21,662.96
2016,8,31,12,15,943.0,93.0,3.6,22.0,912.0,894.26,674.51
2016,8,31,12,30,943.0,93.0,3.6,22.0,910.0,908.25,684.08
2016,8,31,12,45,934.5,96.0,3.6,22.0,899.0,914.78,688.67
2016,8,31,13,0,926.0,99.0,3.6,22.0,888.0,918.07,691.23
2016,8,31,13,15,922.0,98.0,3.65,22.0,870.0,918.01,691.96
2016,8,31,13,30,918.0,97.0,3.7,22.0,852.0,914.77,690.67
2016,8,31,13,45,914.0,95.0,3.75,22.0,828.0,907.32,686.63
2016,8,31,14,0,910.0,93.0,3.8,22.0,804.0,896.76,680.59
2016,8,31,14,15,901.5,91.5,3.8,22.0,772.0,879.8,669.95
2016,8,31,14,30,893.0,90.0,3.8,22.0,740.0,860.0,657.45
2016,8,31,14,45,884.0,87.0,3.85,22.0,702.5,835.43,641.87
2016,8,31,15,0,875.0,84.0,3.9,22.0,665.0,808.29,624.46
2016,8,31,15,15,860.5,82.0,3.9,21.5,622.0,775.54,603.89
2016,8,31,15,30,846.0,80.0,3.9,21.0,579.0,740.87,581.71
2016,8,31,15,45,829.0,76.5,3.9,21.0,531.5,700.97,554.29
2016,8,31,16,0,812.0,73.0,3.9,21.0,484.0,663.99,528.71
2016,8,31,16,15,786.0,70.0,3.85,20.5,433.5,616.18,495.21
2016,8,31,16,30,760.0,67.0,3.8,20.0,383.0,568.2,459.18
2016,8,31,16,45,725.0,62.5,3.8,20.0,331.0,513.25,415.84
2016,8,31,17,0,690.0,58.0,3.8,20.0,279.0,459.46,372.03
2016,8,31,17,15,635.5,53.0,3.7,19.5,227.5,396.67,320.01
2016,8,31,17,30,581.0,48.0,3.6,19.0,176.0,340.21,271.16
2016,8,31,17,45,493.0,40.0,3.55,18.5,128.5,267.99,208.45
2016,8,31,18,0,405.0,32.0,3.5,18.0,81.0,203.68,149.74
2016,8,31,18,15,202.5,16.0,3.5,17.5,40.5,95.73,34.5
2016,8,31,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,125.0,9.0,2.35,14.5,16.0,8.85,0.0
2016,9,1,6,0,250.0,18.0,2.4,15.0,32.0,14.04,0.0
2016,9,1,6,15,375.5,28.0,2.35,15.0,74.5,20.96,11.73
2016,9,1,6,30,501.0,38.0,2.3,15.0,117.0,27.39,18.3
2016,9,1,6,45,250.5,44.5,2.3,15.5,84.0,31.9,22.63
2016,9,1,7,0,0.0,51.0,2.3,16.0,51.0,49.27,38.16
2016,9,1,7,15,0.0,63.0,2.15,16.5,63.0,60.82,45.89
2016,9,1,7,30,0.0,75.0,2.0,17.0,75.0,72.14,55.23
2016,9,1,7,45,0.0,85.5,1.9,17.5,85.5,82.13,63.28
2016,9,1,8,0,0.0,96.0,1.8,18.0,96.0,92.13,71.19
2016,9,1,8,15,0.0,99.5,1.75,18.0,99.5,95.69,73.86
2016,9,1,8,30,0.0,103.0,1.7,18.0,103.0,99.19,76.47
2016,9,1,8,45,0.0,129.0,1.65,18.5,129.0,123.61,95.85
2016,9,1,9,0,0.0,155.0,1.6,19.0,155.0,148.04,114.89
2016,9,1,9,15,0.0,158.5,1.65,19.0,158.5,151.69,117.44
2016,9,1,9,30,0.0,162.0,1.7,19.0,162.0,155.29,120.02
2016,9,1,9,45,4.5,190.5,1.75,19.5,194.0,184.74,142.77
2016,9,1,10,0,9.0,219.0,1.8,20.0,226.0,214.67,165.54
2016,9,1,10,15,10.0,230.5,1.9,20.0,239.0,226.94,174.78
2016,9,1,10,30,11.0,242.0,2.0,20.0,252.0,239.32,184.14
2016,9,1,10,45,14.0,263.0,2.1,20.5,275.5,262.18,201.19
2016,9,1,11,0,17.0,284.0,2.2,21.0,299.0,285.35,218.29
2016,9,1,11,15,15.5,279.0,2.35,21.0,293.0,280.57,214.55
2016,9,1,11,30,14.0,274.0,2.5,21.0,287.0,275.58,210.77
2016,9,1,11,45,14.5,275.5,2.65,21.0,288.5,278.29,212.91
2016,9,1,12,0,15.0,277.0,2.8,21.0,290.0,280.98,215.05
2016,9,1,12,15,61.0,345.5,2.8,21.0,398.0,390.18,298.67
2016,9,1,12,30,107.0,414.0,2.8,21.0,506.0,500.22,380.33
2016,9,1,12,45,104.5,411.0,2.85,21.0,500.5,498.49,378.73
2016,9,1,13,0,102.0,408.0,2.9,21.0,495.0,496.32,377.45
2016,9,1,13,15,104.0,398.0,2.85,21.0,485.0,490.56,373.59
2016,9,1,13,30,106.0,388.0,2.8,21.0,475.0,484.31,369.45
2016,9,1,13,45,106.5,376.5,2.75,21.0,461.5,474.72,362.87
2016,9,1,14,0,107.0,365.0,2.7,21.0,448.0,464.67,355.99
2016,9,1,14,15,324.5,299.5,2.75,20.5,537.0,598.33,462.52
2016,9,1,14,30,542.0,234.0,2.8,20.0,626.0,718.53,555.97
2016,9,1,14,45,540.0,220.5,2.85,20.0,594.0,695.41,539.86
2016,9,1,15,0,538.0,207.0,2.9,20.0,562.0,670.34,523.25
2016,9,1,15,15,525.0,196.0,2.9,20.0,523.5,637.51,500.32
2016,9,1,15,30,512.0,185.0,2.9,20.0,485.0,603.53,476.29
2016,9,1,15,45,490.5,176.0,2.95,20.0,444.0,564.59,448.16
2016,9,1,16,0,469.0,167.0,3.0,20.0,403.0,525.46,419.39
2016,9,1,16,15,362.0,163.5,3.0,19.5,334.0,427.24,343.95
2016,9,1,16,30,255.0,160.0,3.0,19.0,265.0,345.05,279.03
2016,9,1,16,45,235.5,141.0,3.0,18.5,227.5,303.88,246.8
2016,9,1,17,0,216.0,122.0,3.0,18.0,190.0,263.66,214.3
2016,9,1,17,15,373.5,88.0,3.0,17.5,179.5,302.79,245.91
2016,9,1,17,30,531.0,54.0,3.0,17.0,169.0,321.92,257.91
2016,9,1,17,45,429.5,45.0,3.0,16.5,121.5,245.5,191.58
2016,9,1,18,0,328.0,36.0,3.0,16.0,74.0,178.03,130.42
2016,9,1,18,15,164.0,18.0,2.95,15.5,37.0,84.35,18.16
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,69.0,9.0,2.15,13.5,12.5,8.85,0.0
2016,9,2,6,0,138.0,18.0,2.2,14.0,25.0,14.07,0.0
2016,9,2,6,15,256.0,31.5,2.2,14.5,63.5,24.42,14.48
2016,9,2,6,30,374.0,45.0,2.2,15.0,102.0,33.95,23.98
2016,9,2,6,45,449.5,54.5,2.2,15.5,149.5,39.17,29.02
2016,9,2,7,0,525.0,64.0,2.2,16.0,197.0,44.09,33.56
2016,9,2,7,15,576.0,70.5,2.1,16.5,247.5,77.02,43.03
2016,9,2,7,30,627.0,77.0,2.0,17.0,298.0,119.12,68.22
2016,9,2,7,45,664.0,81.5,1.9,17.5,349.0,162.74,101.01
2016,9,2,8,0,701.0,86.0,1.8,18.0,400.0,210.03,140.06
2016,9,2,8,15,727.5,90.0,1.75,18.5,448.5,260.76,183.62
2016,9,2,8,30,754.0,94.0,1.7,19.0,497.0,310.38,226.37
2016,9,2,8,45,775.0,97.0,1.65,19.5,542.5,359.11,267.95
2016,9,2,9,0,796.0,100.0,1.6,20.0,588.0,409.02,309.39
2016,9,2,9,15,810.5,102.5,1.65,20.5,628.5,456.48,348.15
2016,9,2,9,30,825.0,105.0,1.7,21.0,669.0,504.02,385.84
2016,9,2,9,45,639.5,192.5,1.75,21.5,644.0,518.78,396.61
2016,9,2,10,0,454.0,280.0,1.8,22.0,619.0,519.44,395.33
2016,9,2,10,15,676.0,187.0,1.85,22.0,712.5,592.65,452.84
2016,9,2,10,30,898.0,94.0,1.9,22.0,806.0,682.11,520.97
2016,9,2,10,45,682.0,206.5,1.95,22.5,756.0,668.28,506.2
2016,9,2,11,0,466.0,319.0,2.0,23.0,706.0,641.68,482.25
2016,9,2,11,15,689.0,208.5,2.05,23.0,791.0,722.47,545.07
2016,9,2,11,30,912.0,98.0,2.1,23.0,876.0,810.02,606.4
2016,9,2,11,45,912.5,98.5,2.2,23.5,882.0,833.09,620.6
2016,9,2,12,0,913.0,99.0,2.3,24.0,888.0,853.37,633.51
2016,9,2,12,15,913.0,99.0,2.35,24.0,886.5,869.87,644.78
2016,9,2,12,30,913.0,99.0,2.4,24.0,885.0,883.39,654.2
2016,9,2,12,45,895.0,107.5,2.5,24.0,871.0,886.94,657.5
2016,9,2,13,0,877.0,116.0,2.6,24.0,857.0,887.29,658.85
2016,9,2,13,15,873.0,115.5,2.7,24.0,840.0,887.64,660.33
2016,9,2,13,30,869.0,115.0,2.8,24.0,823.0,884.98,659.89
2016,9,2,13,45,866.0,112.0,2.9,24.0,799.5,877.61,656.37
2016,9,2,14,0,863.0,109.0,3.0,24.0,776.0,867.24,650.93
2016,9,2,14,15,854.0,107.5,3.1,23.5,745.0,850.41,642.39
2016,9,2,14,30,845.0,106.0,3.2,23.0,714.0,830.9,631.99
2016,9,2,14,45,835.5,102.5,3.3,23.0,677.0,810.76,619.89
2016,9,2,15,0,826.0,99.0,3.4,23.0,640.0,783.76,602.89
2016,9,2,15,15,810.0,96.5,3.45,22.5,597.5,750.53,582.23
2016,9,2,15,30,794.0,94.0,3.5,22.0,555.0,715.56,560.04
2016,9,2,15,45,775.5,90.0,3.55,21.5,509.0,675.55,533.76
2016,9,2,16,0,757.0,86.0,3.6,21.0,463.0,634.4,506.12
2016,9,2,16,15,728.0,82.5,3.55,20.5,413.0,586.0,470.78
2016,9,2,16,30,699.0,79.0,3.5,20.0,363.0,540.1,436.06
2016,9,2,16,45,658.5,73.5,3.5,19.5,312.0,483.52,392.03
2016,9,2,17,0,618.0,68.0,3.5,19.0,261.0,428.71,347.86
2016,9,2,17,15,556.5,61.5,3.5,18.5,210.0,364.38,294.42
2016,9,2,17,30,495.0,55.0,3.5,18.0,159.0,304.38,242.71
2016,9,2,17,45,395.5,45.0,3.5,17.5,113.5,229.71,178.14
2016,9,2,18,0,296.0,35.0,3.5,17.0,68.0,163.94,118.07
2016,9,2,18,15,148.0,17.5,3.45,16.5,34.0,77.04,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,13.5,12.0,11.8,0.0
2016,9,3,6,0,0.0,24.0,2.8,14.0,24.0,21.8,0.0
2016,9,3,6,15,179.0,35.5,2.8,14.0,62.5,27.54,16.87
2016,9,3,6,30,358.0,47.0,2.8,14.0,101.0,36.1,25.91
2016,9,3,6,45,428.5,58.5,2.85,14.5,148.5,43.06,32.55
2016,9,3,7,0,499.0,70.0,2.9,15.0,196.0,49.58,38.56
2016,9,3,7,15,249.5,86.0,2.8,15.5,149.0,80.41,55.7
2016,9,3,7,30,0.0,102.0,2.7,16.0,102.0,95.75,75.22
2016,9,3,7,45,0.0,115.0,2.6,16.5,115.0,108.29,85.3
2016,9,3,8,0,0.0,128.0,2.5,17.0,128.0,120.8,95.17
2016,9,3,8,15,8.0,158.0,2.4,17.0,162.0,150.38,118.73
2016,9,3,8,30,16.0,188.0,2.3,17.0,196.0,180.91,142.82
2016,9,3,8,45,24.0,212.5,2.2,17.5,226.5,207.56,163.26
2016,9,3,9,0,32.0,237.0,2.1,18.0,257.0,230.66,180.71
2016,9,3,9,15,37.5,259.0,2.1,18.0,284.0,255.71,199.96
2016,9,3,9,30,43.0,281.0,2.1,18.0,311.0,281.41,219.58
2016,9,3,9,45,46.5,299.0,2.1,18.5,332.5,303.13,235.53
2016,9,3,10,0,50.0,317.0,2.1,19.0,354.0,325.21,251.6
2016,9,3,10,15,107.0,349.5,2.2,19.0,433.0,393.88,304.19
2016,9,3,10,30,164.0,382.0,2.3,19.0,512.0,465.19,357.94
2016,9,3,10,45,147.0,392.0,2.45,19.5,511.0,471.34,361.31
2016,9,3,11,0,130.0,402.0,2.6,20.0,510.0,476.1,363.9
2016,9,3,11,15,141.0,410.5,2.75,20.0,529.5,499.25,381.36
2016,9,3,11,30,152.0,419.0,2.9,20.0,549.0,522.73,398.95
2016,9,3,11,45,98.5,396.0,3.05,20.0,480.5,463.06,354.11
2016,9,3,12,0,45.0,373.0,3.2,20.0,412.0,400.84,306.85
2016,9,3,12,15,46.5,371.0,3.3,20.0,411.5,402.83,308.82
2016,9,3,12,30,48.0,369.0,3.4,20.0,411.0,404.68,310.47
2016,9,3,12,45,246.0,347.5,3.5,20.0,555.5,564.95,436.08
2016,9,3,13,0,444.0,326.0,3.6,20.0,700.0,724.87,556.52
2016,9,3,13,15,433.5,327.5,3.6,20.0,686.5,722.09,553.66
2016,9,3,13,30,423.0,329.0,3.6,20.0,673.0,717.66,550.71
2016,9,3,13,45,357.5,340.0,3.65,20.0,625.0,667.86,514.07
2016,9,3,14,0,292.0,351.0,3.7,20.0,577.0,623.4,480.96
2016,9,3,14,15,406.5,295.5,3.7,19.5,595.0,669.04,519.81
2016,9,3,14,30,521.0,240.0,3.7,19.0,613.0,703.6,550.13
2016,9,3,14,45,677.0,171.0,3.7,19.0,628.5,754.7,592.05
2016,9,3,15,0,833.0,102.0,3.7,19.0,644.0,789.72,618.47
2016,9,3,15,15,817.5,99.5,3.75,18.5,601.5,756.72,597.15
2016,9,3,15,30,802.0,97.0,3.8,18.0,559.0,721.92,574.66
2016,9,3,15,45,779.5,94.0,3.85,18.0,511.5,679.92,545.36
2016,9,3,16,0,757.0,91.0,3.9,18.0,464.0,637.01,514.79
2016,9,3,16,15,727.5,87.0,3.95,17.5,413.5,590.17,480.08
2016,9,3,16,30,698.0,83.0,4.0,17.0,363.0,541.34,442.8
2016,9,3,16,45,647.5,79.0,4.05,17.0,310.5,480.85,394.17
2016,9,3,17,0,597.0,75.0,4.1,17.0,258.0,422.88,346.12
2016,9,3,17,15,533.0,67.0,4.0,16.5,207.0,356.59,290.36
2016,9,3,17,30,469.0,59.0,3.9,16.0,156.0,294.81,236.61
2016,9,3,17,45,357.5,48.5,3.85,15.5,109.5,216.1,168.31
2016,9,3,18,0,246.0,38.0,3.8,15.0,63.0,149.14,106.53
2016,9,3,18,15,123.0,19.0,3.75,14.5,31.5,68.69,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,31.5,8.0,2.75,12.5,9.5,7.86,0.0
2016,9,4,6,0,63.0,16.0,2.8,13.0,19.0,13.61,0.0
2016,9,4,6,15,164.5,35.0,2.8,13.5,56.0,27.2,16.4
2016,9,4,6,30,266.0,54.0,2.8,14.0,93.0,41.25,30.34
2016,9,4,6,45,349.0,67.0,2.8,14.5,140.5,49.76,38.43
2016,9,4,7,0,432.0,80.0,2.8,15.0,188.0,57.83,45.85
2016,9,4,7,15,488.5,90.0,2.65,15.0,239.0,87.12,55.44
2016,9,4,7,30,545.0,100.0,2.5,15.0,290.0,128.19,80.18
2016,9,4,7,45,596.0,104.5,2.45,15.5,342.5,169.16,110.04
2016,9,4,8,0,647.0,109.0,2.4,16.0,395.0,215.48,147.51
2016,9,4,8,15,677.0,114.5,2.3,16.5,444.5,262.49,187.85
2016,9,4,8,30,707.0,120.0,2.2,17.0,494.0,312.12,230.56
2016,9,4,8,45,737.5,121.0,2.1,17.5,541.5,360.37,271.72
2016,9,4,9,0,768.0,122.0,2.0,18.0,589.0,410.78,313.69
2016,9,4,9,15,784.5,125.0,1.95,18.0,630.5,461.38,355.5
2016,9,4,9,30,801.0,128.0,1.9,18.0,672.0,509.21,394.15
2016,9,4,9,45,841.0,117.0,1.9,18.5,714.0,556.8,431.28
2016,9,4,10,0,881.0,106.0,1.9,19.0,756.0,608.4,470.36
2016,9,4,10,15,888.5,107.0,1.95,19.5,785.0,649.63,500.92
2016,9,4,10,30,896.0,108.0,2.0,20.0,814.0,689.35,529.7
2016,9,4,10,45,900.5,109.5,2.05,20.5,835.5,725.79,555.2
2016,9,4,11,0,905.0,111.0,2.1,21.0,857.0,760.17,577.64
2016,9,4,11,15,908.5,112.0,2.2,21.0,871.0,791.12,599.06
2016,9,4,11,30,912.0,113.0,2.3,21.0,885.0,819.66,618.83
2016,9,4,11,45,913.0,113.0,2.4,21.0,891.0,842.68,634.87
2016,9,4,12,0,914.0,113.0,2.5,21.0,897.0,862.93,649.13
2016,9,4,12,15,913.5,113.0,2.6,21.0,895.0,879.05,660.68
2016,9,4,12,30,913.0,113.0,2.7,21.0,893.0,892.18,670.35
2016,9,4,12,45,917.0,109.5,2.8,21.5,885.0,902.61,677.01
2016,9,4,13,0,921.0,106.0,2.9,22.0,877.0,909.93,681.69
2016,9,4,13,15,917.0,105.0,2.95,21.5,859.0,909.71,683.67
2016,9,4,13,30,913.0,104.0,3.0,21.0,841.0,906.31,683.68
2016,9,4,13,45,905.0,103.5,3.1,21.0,815.5,896.84,678.72
2016,9,4,14,0,897.0,103.0,3.2,21.0,790.0,884.36,671.79
2016,9,4,14,15,888.0,101.5,3.2,21.0,758.0,867.03,660.97
2016,9,4,14,30,879.0,100.0,3.2,21.0,726.0,846.93,648.3
2016,9,4,14,45,865.5,98.5,3.25,21.0,687.0,820.5,631.51
2016,9,4,15,0,852.0,97.0,3.3,21.0,648.0,796.21,616.21
2016,9,4,15,15,835.5,94.5,3.3,20.5,604.5,761.96,594.56
2016,9,4,15,30,819.0,92.0,3.3,20.0,561.0,725.91,571.38
2016,9,4,15,45,796.0,89.5,3.3,20.0,512.5,683.64,542.18
2016,9,4,16,0,773.0,87.0,3.3,20.0,464.0,640.45,511.82
2016,9,4,16,15,742.5,83.0,3.35,19.5,413.0,590.04,475.01
2016,9,4,16,30,712.0,79.0,3.4,19.0,362.0,542.33,439.01
2016,9,4,16,45,664.5,74.5,3.5,18.5,309.0,482.62,392.4
2016,9,4,17,0,617.0,70.0,3.6,18.0,256.0,425.23,345.91
2016,9,4,17,15,552.0,62.5,3.6,17.5,204.5,358.47,290.05
2016,9,4,17,30,487.0,55.0,3.6,17.0,153.0,296.34,236.18
2016,9,4,17,45,376.5,44.5,3.6,16.5,106.5,217.89,168.2
2016,9,4,18,0,266.0,34.0,3.6,16.0,60.0,149.36,103.81
2016,9,4,18,15,133.0,17.0,3.45,15.5,30.0,67.79,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,64.5,8.0,1.05,12.5,11.0,7.86,0.0
2016,9,5,6,0,129.0,16.0,1.0,13.0,22.0,12.54,0.0
2016,9,5,6,15,254.5,29.5,1.0,13.5,60.0,23.0,12.81
2016,9,5,6,30,380.0,43.0,1.0,14.0,98.0,32.64,22.86
2016,9,5,6,45,461.5,52.0,1.0,14.5,146.5,37.49,27.63
2016,9,5,7,0,543.0,61.0,1.0,15.0,195.0,42.07,31.92
2016,9,5,7,15,595.5,68.0,0.9,15.5,246.5,70.9,39.6
2016,9,5,7,30,648.0,75.0,0.8,16.0,298.0,114.27,64.19
2016,9,5,7,45,686.5,79.5,0.75,16.5,350.0,158.99,96.9
2016,9,5,8,0,725.0,84.0,0.7,17.0,402.0,210.82,138.97
2016,9,5,8,15,751.5,87.5,0.65,17.5,451.0,258.88,179.91
2016,9,5,8,30,778.0,91.0,0.6,18.0,500.0,309.11,222.67
2016,9,5,8,45,799.0,93.5,0.6,19.0,546.0,358.47,263.84
2016,9,5,9,0,820.0,96.0,0.6,20.0,592.0,408.95,304.64
2016,9,5,9,15,834.5,98.5,0.65,20.5,633.0,457.43,343.57
2016,9,5,9,30,849.0,101.0,0.7,21.0,674.0,509.0,383.47
2016,9,5,9,45,868.5,98.5,0.8,21.5,711.5,555.09,418.83
2016,9,5,10,0,888.0,96.0,0.9,22.0,749.0,601.01,453.22
2016,9,5,10,15,895.5,97.5,1.05,22.0,778.0,642.86,485.21
2016,9,5,10,30,903.0,99.0,1.2,22.0,807.0,683.2,515.6
2016,9,5,10,45,907.5,100.5,1.35,22.5,828.5,719.77,541.41
2016,9,5,11,0,912.0,102.0,1.5,23.0,850.0,754.27,564.43
2016,9,5,11,15,915.0,102.5,1.65,23.0,864.0,784.45,585.54
2016,9,5,11,30,918.0,103.0,1.8,23.0,878.0,812.16,605.01
2016,9,5,11,45,917.5,104.5,1.95,23.5,883.5,835.46,620.37
2016,9,5,12,0,917.0,106.0,2.1,24.0,889.0,855.91,633.85
2016,9,5,12,15,916.5,106.0,2.2,24.0,887.0,871.97,645.25
2016,9,5,12,30,916.0,106.0,2.3,24.0,885.0,885.02,654.79
2016,9,5,12,45,900.0,113.0,2.4,24.0,871.5,888.82,658.3
2016,9,5,13,0,884.0,120.0,2.5,24.0,858.0,889.41,659.86
2016,9,5,13,15,879.5,119.5,2.55,24.0,840.0,889.24,660.64
2016,9,5,13,30,875.0,119.0,2.6,24.0,822.0,886.02,659.51
2016,9,5,13,45,867.0,118.0,2.7,24.0,797.0,876.27,654.49
2016,9,5,14,0,859.0,117.0,2.8,24.0,772.0,863.61,647.6
2016,9,5,14,15,849.5,115.0,2.8,23.5,739.5,850.23,640.85
2016,9,5,14,30,840.0,113.0,2.8,23.0,707.0,829.9,629.37
2016,9,5,14,45,827.5,110.5,2.85,23.0,669.0,804.02,613.16
2016,9,5,15,0,815.0,108.0,2.9,23.0,631.0,775.85,595.29
2016,9,5,15,15,797.5,105.0,2.85,22.5,588.0,741.17,573.25
2016,9,5,15,30,780.0,102.0,2.8,22.0,545.0,704.84,549.79
2016,9,5,15,45,759.5,97.5,2.8,22.0,497.5,663.29,521.38
2016,9,5,16,0,739.0,93.0,2.8,22.0,450.0,623.15,492.86
2016,9,5,16,15,708.0,88.5,2.7,21.5,400.0,573.29,456.31
2016,9,5,16,30,677.0,84.0,2.6,21.0,350.0,523.81,419.03
2016,9,5,16,45,636.0,77.5,2.55,20.5,298.5,466.99,375.0
2016,9,5,17,0,595.0,71.0,2.5,20.0,247.0,412.02,330.84
2016,9,5,17,15,530.0,62.5,2.45,19.0,196.5,345.3,276.28
2016,9,5,17,30,465.0,54.0,2.4,18.0,146.0,283.3,223.56
2016,9,5,17,45,363.0,42.5,2.35,17.5,101.0,208.68,159.2
2016,9,5,18,0,261.0,31.0,2.3,17.0,56.0,143.58,96.21
2016,9,5,18,15,130.5,15.5,2.3,16.5,28.0,54.08,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,69.5,7.5,0.9,13.5,10.0,7.37,0.0
2016,9,6,6,0,139.0,15.0,0.8,14.0,20.0,14.74,0.0
2016,9,6,6,15,268.0,27.5,0.7,14.5,58.5,21.23,11.08
2016,9,6,6,30,397.0,40.0,0.6,15.0,97.0,29.98,20.43
2016,9,6,6,45,477.5,48.5,0.55,15.5,145.5,34.54,24.92
2016,9,6,7,0,558.0,57.0,0.5,16.0,194.0,38.85,28.95
2016,9,6,7,15,610.0,63.5,0.5,16.5,245.0,66.02,35.77
2016,9,6,7,30,662.0,70.0,0.5,17.0,296.0,109.58,59.73
2016,9,6,7,45,698.5,74.5,0.5,18.0,347.5,154.68,92.18
2016,9,6,8,0,735.0,79.0,0.5,19.0,399.0,206.39,133.6
2016,9,6,8,15,761.0,82.5,0.55,19.5,448.5,254.8,174.64
2016,9,6,8,30,787.0,86.0,0.6,20.0,498.0,305.31,217.63
2016,9,6,8,45,805.5,89.0,0.7,21.0,543.5,354.64,259.05
2016,9,6,9,0,824.0,92.0,0.8,22.0,589.0,404.84,300.07
2016,9,6,9,15,839.0,94.5,0.8,22.5,630.0,453.67,338.99
2016,9,6,9,30,854.0,97.0,0.8,23.0,671.0,505.67,378.81
2016,9,6,9,45,862.5,100.0,0.8,24.0,706.0,551.05,411.85
2016,9,6,10,0,871.0,103.0,0.8,25.0,741.0,595.44,442.99
2016,9,6,10,15,879.0,104.0,0.85,25.0,770.0,636.48,473.1
2016,9,6,10,30,887.0,105.0,0.9,25.0,799.0,676.07,501.61
2016,9,6,10,45,893.0,106.0,1.0,25.5,820.5,712.65,526.97
2016,9,6,11,0,899.0,107.0,1.1,26.0,842.0,747.28,549.3
2016,9,6,11,15,902.5,108.0,1.25,26.0,856.0,777.93,570.54
2016,9,6,11,30,906.0,109.0,1.4,26.0,870.0,806.18,590.22
2016,9,6,11,45,907.0,109.0,1.6,26.5,876.0,828.93,605.65
2016,9,6,12,0,908.0,109.0,1.8,27.0,882.0,848.91,619.25
2016,9,6,12,15,908.0,109.0,1.9,27.0,880.0,865.21,630.71
2016,9,6,12,30,908.0,109.0,2.0,27.0,878.0,878.53,640.36
2016,9,6,12,45,901.0,111.0,2.15,27.0,867.0,884.89,646.04
2016,9,6,13,0,894.0,113.0,2.3,27.0,856.0,888.12,649.8
2016,9,6,13,15,890.0,112.0,2.35,26.5,838.5,887.77,651.75
2016,9,6,13,30,886.0,111.0,2.4,26.0,821.0,884.34,651.81
2016,9,6,13,45,881.0,109.0,2.5,26.0,796.0,875.94,647.83
2016,9,6,14,0,876.0,107.0,2.6,26.0,771.0,864.55,641.92
2016,9,6,14,15,866.5,105.5,2.6,26.0,739.0,846.98,631.2
2016,9,6,14,30,857.0,104.0,2.6,26.0,707.0,826.72,618.75
2016,9,6,14,45,846.5,101.0,2.6,26.0,669.5,805.84,605.93
2016,9,6,15,0,836.0,98.0,2.6,26.0,632.0,778.23,588.45
2016,9,6,15,15,819.5,95.5,2.55,25.5,588.0,744.34,567.36
2016,9,6,15,30,803.0,93.0,2.5,25.0,544.0,708.71,544.81
2016,9,6,15,45,783.5,88.5,2.5,25.0,497.0,667.18,516.94
2016,9,6,16,0,764.0,84.0,2.5,25.0,450.0,624.56,487.5
2016,9,6,16,15,733.0,80.0,2.45,24.5,399.0,574.27,451.32
2016,9,6,16,30,702.0,76.0,2.4,24.0,348.0,526.67,415.98
2016,9,6,16,45,662.0,70.0,2.35,23.5,296.5,470.15,372.67
2016,9,6,17,0,622.0,64.0,2.3,23.0,245.0,415.4,329.12
2016,9,6,17,15,557.5,56.5,2.15,22.0,194.5,349.23,275.35
2016,9,6,17,30,493.0,49.0,2.0,21.0,144.0,287.78,223.41
2016,9,6,17,45,391.0,38.5,1.9,20.5,99.0,213.56,159.85
2016,9,6,18,0,289.0,28.0,1.8,20.0,54.0,148.74,94.39
2016,9,6,18,15,144.5,14.0,1.75,19.5,27.0,56.12,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.0,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,132.0,13.0,1.1,17.0,18.0,12.78,0.0
2016,9,7,6,15,259.0,26.5,1.15,17.5,56.0,20.42,9.96
2016,9,7,6,30,386.0,40.0,1.2,18.0,94.0,30.16,20.22
2016,9,7,6,45,465.5,49.5,1.3,18.5,142.5,35.6,25.45
2016,9,7,7,0,545.0,59.0,1.4,19.0,191.0,40.71,30.15
2016,9,7,7,15,597.5,66.0,1.45,19.5,242.5,65.97,36.35
2016,9,7,7,30,650.0,73.0,1.5,20.0,294.0,109.22,59.6
2016,9,7,7,45,686.5,78.0,1.55,21.0,345.0,154.05,91.47
2016,9,7,8,0,723.0,83.0,1.6,22.0,396.0,205.74,132.7
2016,9,7,8,15,749.5,87.0,1.55,22.5,445.5,254.04,173.5
2016,9,7,8,30,776.0,91.0,1.5,23.0,495.0,304.52,216.34
2016,9,7,8,45,795.0,94.0,1.45,24.0,540.5,353.45,257.13
2016,9,7,9,0,814.0,97.0,1.4,25.0,586.0,403.31,297.44
2016,9,7,9,15,828.5,99.5,1.3,25.5,627.0,451.45,335.57
2016,9,7,9,30,843.0,102.0,1.2,26.0,668.0,499.61,372.3
2016,9,7,9,45,856.0,103.5,1.15,27.0,703.5,548.57,407.63
2016,9,7,10,0,869.0,105.0,1.1,28.0,739.0,593.86,439.05
2016,9,7,10,15,877.0,106.0,1.0,28.5,767.5,634.81,466.79
2016,9,7,10,30,885.0,107.0,0.9,29.0,796.0,674.29,492.49
2016,9,7,10,45,890.0,108.5,0.85,29.5,817.5,710.57,515.66
2016,9,7,11,0,895.0,110.0,0.8,30.0,839.0,744.83,535.6
2016,9,7,11,15,898.5,110.5,0.85,30.0,852.5,774.87,554.86
2016,9,7,11,30,902.0,111.0,0.9,30.0,866.0,802.49,572.6
2016,9,7,11,45,903.0,111.5,1.0,30.5,872.0,825.61,587.02
2016,9,7,12,0,904.0,112.0,1.1,31.0,878.0,845.97,599.73
2016,9,7,12,15,903.5,112.0,1.25,31.0,876.0,861.75,611.47
2016,9,7,12,30,903.0,112.0,1.4,31.0,874.0,874.57,621.42
2016,9,7,12,45,880.0,122.5,1.55,31.0,858.0,875.82,624.1
2016,9,7,13,0,857.0,133.0,1.7,31.0,842.0,873.84,624.84
2016,9,7,13,15,852.0,132.0,1.8,31.0,824.0,876.44,628.06
2016,9,7,13,30,847.0,131.0,1.9,31.0,806.0,872.57,627.16
2016,9,7,13,45,838.0,130.0,2.0,31.0,780.5,862.33,622.25
2016,9,7,14,0,829.0,129.0,2.1,31.0,755.0,849.24,615.57
2016,9,7,14,15,818.5,127.0,2.15,30.5,722.5,831.09,606.4
2016,9,7,14,30,808.0,125.0,2.2,30.0,690.0,810.36,595.51
2016,9,7,14,45,792.5,123.0,2.3,30.0,651.5,783.16,579.38
2016,9,7,15,0,777.0,121.0,2.4,30.0,613.0,753.87,561.69
2016,9,7,15,15,757.5,117.5,2.4,29.5,569.5,720.62,541.56
2016,9,7,15,30,738.0,114.0,2.4,29.0,526.0,683.53,518.46
2016,9,7,15,45,711.0,110.0,2.45,28.5,478.0,639.4,489.55
2016,9,7,16,0,684.0,106.0,2.5,28.0,430.0,594.84,459.08
2016,9,7,16,15,649.0,100.0,2.45,27.0,380.0,542.75,422.64
2016,9,7,16,30,614.0,94.0,2.4,26.0,330.0,491.43,385.51
2016,9,7,16,45,564.5,87.0,2.4,25.5,278.5,431.92,340.11
2016,9,7,17,0,515.0,80.0,2.4,25.0,227.0,374.98,295.13
2016,9,7,17,15,445.5,69.5,2.2,24.0,178.0,307.68,240.77
2016,9,7,17,30,376.0,59.0,2.0,23.0,129.0,245.04,188.53
2016,9,7,17,45,273.5,44.5,1.85,22.5,86.5,172.76,127.58
2016,9,7,18,0,171.0,30.0,1.7,22.0,44.0,108.74,63.98
2016,9,7,18,15,85.5,15.0,1.6,21.0,22.0,39.42,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,64.0,12.0,1.3,15.0,14.0,11.8,0.0
2016,9,8,6,15,170.0,29.0,1.35,15.5,49.0,22.5,11.28
2016,9,8,6,30,276.0,46.0,1.4,16.0,84.0,35.07,24.57
2016,9,8,6,45,358.5,58.5,1.45,16.5,130.0,43.4,32.47
2016,9,8,7,0,441.0,71.0,1.5,17.0,176.0,51.32,39.72
2016,9,8,7,15,496.5,80.5,1.5,17.5,226.0,73.81,46.16
2016,9,8,7,30,552.0,90.0,1.5,18.0,276.0,113.95,68.12
2016,9,8,7,45,593.5,96.5,1.5,18.5,326.5,155.42,97.48
2016,9,8,8,0,635.0,103.0,1.5,19.0,377.0,201.16,133.85
2016,9,8,8,15,396.0,163.5,1.5,19.0,341.5,230.78,168.77
2016,9,8,8,30,157.0,224.0,1.5,19.0,306.0,242.76,186.56
2016,9,8,8,45,160.0,246.0,1.55,19.5,336.0,272.82,210.19
2016,9,8,9,0,163.0,268.0,1.6,20.0,366.0,303.17,233.6
2016,9,8,9,15,253.5,273.5,1.6,20.5,437.5,354.18,271.96
2016,9,8,9,30,344.0,279.0,1.6,21.0,509.0,416.88,318.98
2016,9,8,9,45,571.5,206.5,1.65,21.5,612.0,486.33,372.2
2016,9,8,10,0,799.0,134.0,1.7,22.0,715.0,576.51,440.46
2016,9,8,10,15,808.0,136.0,1.75,22.0,743.0,616.79,470.62
2016,9,8,10,30,817.0,138.0,1.8,22.0,771.0,655.91,499.72
2016,9,8,10,45,825.5,138.5,1.85,22.5,793.0,691.92,525.16
2016,9,8,11,0,834.0,139.0,1.9,23.0,815.0,726.34,548.99
2016,9,8,11,15,838.0,139.5,1.95,23.0,828.5,755.66,568.99
2016,9,8,11,30,842.0,140.0,2.0,23.0,842.0,782.78,587.39
2016,9,8,11,45,845.5,139.5,2.05,23.0,848.5,806.21,603.29
2016,9,8,12,0,849.0,139.0,2.1,23.0,855.0,827.13,617.56
2016,9,8,12,15,848.5,138.5,2.15,23.0,853.0,842.16,627.95
2016,9,8,12,30,848.0,138.0,2.2,23.0,851.0,854.37,636.58
2016,9,8,12,45,494.0,270.0,2.25,23.0,684.0,698.09,525.43
2016,9,8,13,0,140.0,402.0,2.3,23.0,517.0,526.0,394.81
2016,9,8,13,15,117.5,387.5,2.3,23.0,483.0,495.3,373.55
2016,9,8,13,30,95.0,373.0,2.3,23.0,449.0,457.63,346.26
2016,9,8,13,45,236.0,344.5,2.35,23.0,524.0,563.3,427.88
2016,9,8,14,0,377.0,316.0,2.4,23.0,599.0,653.6,496.16
2016,9,8,14,15,398.5,294.5,2.4,22.5,582.0,647.3,493.57
2016,9,8,14,30,420.0,273.0,2.4,22.0,565.0,646.14,495.19
2016,9,8,14,45,601.0,194.0,2.45,22.0,586.0,705.19,543.41
2016,9,8,15,0,782.0,115.0,2.5,22.0,607.0,748.23,577.05
2016,9,8,15,15,763.5,111.5,2.5,21.5,563.5,713.03,554.13
2016,9,8,15,30,745.0,108.0,2.5,21.0,520.0,678.82,532.24
2016,9,8,15,45,724.0,102.5,2.55,21.0,473.5,637.02,503.2
2016,9,8,16,0,703.0,97.0,2.6,21.0,427.0,594.39,472.27
2016,9,8,16,15,669.0,91.5,2.55,20.5,377.0,542.96,434.26
2016,9,8,16,30,635.0,86.0,2.5,20.0,327.0,492.21,395.64
2016,9,8,16,45,592.0,78.5,2.5,20.0,276.5,435.16,350.26
2016,9,8,17,0,549.0,71.0,2.5,20.0,226.0,380.23,305.08
2016,9,8,17,15,480.5,62.0,2.45,19.0,176.5,314.04,250.4
2016,9,8,17,30,412.0,53.0,2.4,18.0,127.0,252.93,198.06
2016,9,8,17,45,309.5,40.0,2.35,17.5,85.0,180.41,135.09
2016,9,8,18,0,207.0,27.0,2.3,17.0,43.0,114.68,63.06
2016,9,8,18,15,103.5,13.5,2.35,16.5,21.5,42.68,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
