Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,45.5,6.0,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,91.0,12.0,1.5,14.0,15.0,11.8,0.0
2016,9,9,6,15,219.0,26.5,1.5,14.5,51.0,20.75,9.6
2016,9,9,6,30,347.0,41.0,1.5,15.0,87.0,31.51,21.56
2016,9,9,6,45,432.5,50.5,1.5,15.5,134.5,36.87,26.85
2016,9,9,7,0,518.0,60.0,1.5,16.0,182.0,41.93,31.6
2016,9,9,7,15,259.0,58.0,1.4,16.5,119.0,48.89,30.77
2016,9,9,7,30,0.0,56.0,1.3,17.0,56.0,54.11,40.15
2016,9,9,7,45,0.0,74.0,1.2,17.5,74.0,71.47,54.49
2016,9,9,8,0,0.0,92.0,1.1,18.0,92.0,88.3,68.11
2016,9,9,8,15,3.0,130.0,1.05,18.5,131.5,123.93,96.69
2016,9,9,8,30,6.0,168.0,1.0,19.0,171.0,159.75,124.77
2016,9,9,8,45,8.0,182.5,0.95,19.5,187.0,174.75,135.88
2016,9,9,9,0,10.0,197.0,0.9,20.0,203.0,189.96,147.1
2016,9,9,9,15,27.0,235.5,0.9,20.5,253.5,229.68,177.13
2016,9,9,9,30,44.0,274.0,0.9,21.0,304.0,274.69,210.63
2016,9,9,9,45,249.0,273.0,0.95,21.5,452.5,378.75,289.28
2016,9,9,10,0,454.0,272.0,1.0,22.0,601.0,504.12,381.43
2016,9,9,10,15,664.5,190.5,1.05,22.5,692.5,576.86,435.57
2016,9,9,10,30,875.0,109.0,1.1,23.0,784.0,664.98,500.21
2016,9,9,10,45,882.5,109.0,1.2,23.5,806.0,701.12,525.29
2016,9,9,11,0,890.0,109.0,1.3,24.0,828.0,735.39,548.13
2016,9,9,11,15,893.5,109.5,1.4,24.0,842.0,765.17,568.49
2016,9,9,11,30,897.0,110.0,1.5,24.0,856.0,792.55,587.27
2016,9,9,11,45,900.0,110.0,1.65,24.5,862.0,816.51,603.14
2016,9,9,12,0,903.0,110.0,1.8,25.0,868.0,837.8,617.25
2016,9,9,12,15,902.5,109.5,1.9,25.0,866.0,852.94,628.05
2016,9,9,12,30,902.0,109.0,2.0,25.0,864.0,865.09,637.04
2016,9,9,12,45,885.5,116.5,2.1,25.0,849.5,868.81,640.56
2016,9,9,13,0,869.0,124.0,2.2,25.0,835.0,869.36,642.17
2016,9,9,13,15,864.0,123.0,2.25,24.5,817.0,868.03,643.47
2016,9,9,13,30,859.0,122.0,2.3,24.0,799.0,863.69,642.89
2016,9,9,13,45,853.5,119.5,2.4,24.0,774.0,854.41,638.26
2016,9,9,14,0,848.0,117.0,2.5,24.0,749.0,846.41,634.59
2016,9,9,14,15,837.5,115.0,2.55,23.5,716.5,827.9,624.64
2016,9,9,14,30,827.0,113.0,2.6,23.0,684.0,806.77,612.93
2016,9,9,14,45,814.5,110.0,2.65,23.0,646.0,780.47,596.38
2016,9,9,15,0,802.0,107.0,2.7,23.0,608.0,751.92,578.18
2016,9,9,15,15,783.0,104.0,2.7,22.5,564.5,716.4,555.66
2016,9,9,15,30,764.0,101.0,2.7,22.0,521.0,679.36,531.74
2016,9,9,15,45,740.5,97.0,2.75,22.0,473.5,639.16,504.03
2016,9,9,16,0,717.0,93.0,2.8,22.0,426.0,596.08,472.65
2016,9,9,16,15,682.5,88.0,2.85,21.0,375.5,544.51,435.64
2016,9,9,16,30,648.0,83.0,2.9,20.0,325.0,493.64,397.77
2016,9,9,16,45,599.5,76.5,2.95,19.5,273.5,434.35,351.02
2016,9,9,17,0,551.0,70.0,3.0,19.0,222.0,377.59,304.57
2016,9,9,17,15,479.0,61.0,2.95,18.0,173.0,309.96,248.15
2016,9,9,17,30,407.0,52.0,2.9,17.0,124.0,247.73,194.41
2016,9,9,17,45,295.5,39.0,2.9,16.5,81.5,172.56,128.8
2016,9,9,18,0,184.0,26.0,2.9,16.0,39.0,103.88,49.47
2016,9,9,18,15,92.0,13.0,2.8,15.5,19.5,38.51,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.0,2.05,13.0,6.0,0.0,0.0
2016,9,10,6,0,44.0,10.0,2.1,13.0,12.0,9.83,0.0
2016,9,10,6,15,152.5,27.0,2.15,13.5,45.5,20.97,9.28
2016,9,10,6,30,261.0,44.0,2.2,14.0,79.0,33.6,23.38
2016,9,10,6,45,343.5,57.0,2.25,14.5,124.0,42.4,31.79
2016,9,10,7,0,426.0,70.0,2.3,15.0,169.0,50.76,39.51
2016,9,10,7,15,213.0,69.5,2.25,15.5,119.0,55.61,37.79
2016,9,10,7,30,0.0,69.0,2.2,16.0,69.0,66.48,50.74
2016,9,10,7,45,0.0,87.0,2.2,16.5,87.0,83.22,64.54
2016,9,10,8,0,0.0,105.0,2.2,17.0,105.0,100.02,78.15
2016,9,10,8,15,0.0,124.0,2.1,17.5,124.0,117.79,92.32
2016,9,10,8,30,0.0,143.0,2.0,18.0,143.0,135.64,106.31
2016,9,10,8,45,15.0,185.5,1.95,18.5,195.0,179.7,140.82
2016,9,10,9,0,30.0,228.0,1.9,19.0,247.0,221.01,172.6
2016,9,10,9,15,36.5,250.0,1.9,19.5,274.0,246.27,191.56
2016,9,10,9,30,43.0,272.0,1.9,20.0,301.0,272.27,210.94
2016,9,10,9,45,204.0,288.0,1.95,20.5,434.0,371.11,286.68
2016,9,10,10,0,365.0,304.0,2.0,21.0,567.0,483.85,371.19
2016,9,10,10,15,427.5,291.5,2.05,21.0,611.5,525.5,402.67
2016,9,10,10,30,490.0,279.0,2.1,21.0,656.0,572.79,438.47
2016,9,10,10,45,655.0,209.5,2.2,21.5,728.0,638.66,488.92
2016,9,10,11,0,820.0,140.0,2.3,22.0,800.0,712.78,544.51
2016,9,10,11,15,823.5,141.0,2.35,22.0,813.0,741.71,564.56
2016,9,10,11,30,827.0,142.0,2.4,22.0,826.0,768.47,582.98
2016,9,10,11,45,828.5,142.5,2.45,22.5,831.5,790.86,597.25
2016,9,10,12,0,830.0,143.0,2.5,23.0,837.0,810.74,609.81
2016,9,10,12,15,829.5,143.0,2.55,23.0,835.0,825.88,620.36
2016,9,10,12,30,829.0,143.0,2.6,23.0,833.0,838.27,629.17
2016,9,10,12,45,822.5,144.0,2.65,23.0,821.5,843.81,633.46
2016,9,10,13,0,816.0,145.0,2.7,23.0,810.0,846.45,635.94
2016,9,10,13,15,810.5,143.5,2.7,22.5,792.0,844.47,636.31
2016,9,10,13,30,805.0,142.0,2.7,22.0,774.0,839.61,634.85
2016,9,10,13,45,797.5,140.0,2.75,22.0,749.0,829.71,629.18
2016,9,10,14,0,790.0,138.0,2.8,22.0,724.0,817.07,621.72
2016,9,10,14,15,778.5,135.5,2.8,22.0,691.5,797.93,609.51
2016,9,10,14,30,767.0,133.0,2.8,22.0,659.0,776.36,595.67
2016,9,10,14,45,752.0,130.0,2.85,22.0,621.5,751.75,579.95
2016,9,10,15,0,737.0,127.0,2.9,22.0,584.0,722.79,561.06
2016,9,10,15,15,717.0,123.0,2.9,21.5,541.0,687.21,538.02
2016,9,10,15,30,697.0,119.0,2.9,21.0,498.0,650.34,513.25
2016,9,10,15,45,670.5,113.5,2.9,21.0,451.0,606.25,481.16
2016,9,10,16,0,644.0,108.0,2.9,21.0,404.0,561.8,448.16
2016,9,10,16,15,607.5,101.5,2.9,20.5,355.0,509.89,409.4
2016,9,10,16,30,571.0,95.0,2.9,20.0,306.0,458.96,370.22
2016,9,10,16,45,521.5,86.5,2.9,19.5,256.5,399.98,323.37
2016,9,10,17,0,472.0,78.0,2.9,19.0,207.0,343.7,277.12
2016,9,10,17,15,401.0,67.0,2.85,18.5,159.5,276.52,220.64
2016,9,10,17,30,330.0,56.0,2.8,18.0,112.0,217.58,169.54
2016,9,10,17,45,230.0,40.0,2.75,17.5,72.5,148.1,108.93
2016,9,10,18,0,130.0,24.0,2.7,17.0,33.0,81.95,29.36
2016,9,10,18,15,65.0,12.0,2.65,16.5,16.5,29.68,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,4.5,2.5,13.5,4.5,0.0,0.0
2016,9,11,6,0,0.0,9.0,2.6,14.0,9.0,8.85,0.0
2016,9,11,6,15,99.5,28.0,2.7,14.0,40.5,23.31,10.2
2016,9,11,6,30,199.0,47.0,2.8,14.0,72.0,36.17,25.5
2016,9,11,6,45,274.5,63.0,2.9,14.5,115.5,47.32,36.06
2016,9,11,7,0,350.0,79.0,3.0,15.0,159.0,57.9,45.8
2016,9,11,7,15,175.0,71.5,2.95,15.5,111.5,61.32,43.58
2016,9,11,7,30,0.0,64.0,2.9,16.0,64.0,61.86,46.84
2016,9,11,7,45,0.0,79.0,2.85,16.5,79.0,75.98,58.51
2016,9,11,8,0,0.0,94.0,2.8,17.0,94.0,90.06,69.94
2016,9,11,8,15,0.0,110.5,2.75,17.0,110.5,105.56,82.51
2016,9,11,8,30,0.0,127.0,2.7,17.0,127.0,121.11,94.99
2016,9,11,8,45,2.0,152.5,2.65,17.5,154.0,145.58,114.33
2016,9,11,9,0,4.0,178.0,2.6,18.0,181.0,170.34,133.62
2016,9,11,9,15,13.0,210.5,2.55,18.0,219.5,204.75,160.59
2016,9,11,9,30,22.0,243.0,2.5,18.0,258.0,240.12,188.06
2016,9,11,9,45,19.5,248.0,2.5,18.5,262.0,245.37,191.39
2016,9,11,10,0,17.0,253.0,2.5,19.0,266.0,250.29,194.51
2016,9,11,10,15,28.5,286.0,2.5,19.0,308.0,286.75,222.57
2016,9,11,10,30,40.0,319.0,2.5,19.0,350.0,327.06,253.22
2016,9,11,10,45,28.5,298.0,2.55,19.5,321.0,302.97,233.91
2016,9,11,11,0,17.0,277.0,2.6,20.0,292.0,278.13,214.21
2016,9,11,11,15,14.5,266.5,2.65,20.0,279.5,267.41,205.93
2016,9,11,11,30,12.0,256.0,2.7,20.0,267.0,256.35,197.37
2016,9,11,11,45,13.0,257.0,2.75,20.5,268.5,258.85,198.94
2016,9,11,12,0,14.0,258.0,2.8,21.0,270.0,261.34,200.51
2016,9,11,12,15,12.5,253.0,2.85,21.0,264.0,255.94,196.37
2016,9,11,12,30,11.0,248.0,2.9,21.0,258.0,250.4,192.18
2016,9,11,12,45,11.5,246.0,3.0,21.0,256.0,249.39,191.58
2016,9,11,13,0,12.0,244.0,3.1,21.0,254.0,248.33,190.97
2016,9,11,13,15,11.5,239.0,3.15,20.5,248.0,243.42,187.72
2016,9,11,13,30,11.0,234.0,3.2,20.0,242.0,238.45,184.45
2016,9,11,13,45,16.0,251.0,3.3,20.0,263.0,260.15,201.73
2016,9,11,14,0,21.0,268.0,3.4,20.0,284.0,282.09,219.14
2016,9,11,14,15,20.0,257.0,3.45,19.5,271.5,270.67,211.03
2016,9,11,14,30,19.0,246.0,3.5,19.0,259.0,259.2,202.93
2016,9,11,14,45,18.0,232.5,3.55,19.0,244.0,245.12,192.35
2016,9,11,15,0,17.0,219.0,3.6,19.0,229.0,231.01,181.71
2016,9,11,15,15,10.0,193.0,3.6,18.5,198.5,199.32,157.12
2016,9,11,15,30,3.0,167.0,3.6,18.0,168.0,167.84,132.37
2016,9,11,15,45,1.5,152.0,3.65,18.0,152.5,151.98,119.92
2016,9,11,16,0,0.0,137.0,3.7,18.0,137.0,136.19,107.38
2016,9,11,16,15,0.0,100.0,3.7,17.5,100.0,98.17,76.56
2016,9,11,16,30,0.0,63.0,3.7,17.0,63.0,60.89,45.77
2016,9,11,16,45,0.0,52.5,3.7,16.5,52.5,50.72,37.36
2016,9,11,17,0,0.0,42.0,3.7,16.0,42.0,40.56,28.79
2016,9,11,17,15,185.0,46.5,3.65,15.5,77.0,149.88,120.42
2016,9,11,17,30,370.0,51.0,3.6,15.0,112.0,227.28,179.05
2016,9,11,17,45,261.0,37.0,3.55,15.0,72.0,154.72,113.76
2016,9,11,18,0,152.0,23.0,3.5,15.0,32.0,86.12,18.09
2016,9,11,18,15,76.0,11.5,3.4,14.5,16.0,31.89,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.5,3.1,13.0,2.5,0.0,0.0
2016,9,12,6,0,0.0,5.0,3.2,13.0,5.0,4.91,0.0
2016,9,12,6,15,0.0,18.5,3.3,13.5,18.5,17.86,5.86
2016,9,12,6,30,0.0,32.0,3.4,14.0,32.0,30.72,20.75
2016,9,12,6,45,0.0,51.0,3.5,14.5,51.0,47.99,36.61
2016,9,12,7,0,0.0,70.0,3.6,15.0,70.0,65.02,52.05
2016,9,12,7,15,1.0,90.0,3.55,15.0,90.5,83.0,64.8
2016,9,12,7,30,2.0,110.0,3.5,15.0,111.0,101.7,80.49
2016,9,12,7,45,6.0,128.0,3.5,15.5,130.5,119.36,94.74
2016,9,12,8,0,10.0,146.0,3.5,16.0,150.0,137.5,109.14
2016,9,12,8,15,23.5,172.0,3.45,16.0,183.5,165.15,131.06
2016,9,12,8,30,37.0,198.0,3.4,16.0,217.0,189.82,150.46
2016,9,12,8,45,113.5,229.5,3.35,16.5,295.0,241.71,190.2
2016,9,12,9,0,190.0,261.0,3.3,17.0,373.0,305.38,239.47
2016,9,12,9,15,192.0,281.0,3.3,17.0,400.5,335.1,263.14
2016,9,12,9,30,194.0,301.0,3.3,17.0,428.0,364.87,286.62
2016,9,12,9,45,151.5,317.0,3.3,17.5,419.5,368.32,288.7
2016,9,12,10,0,109.0,333.0,3.3,18.0,411.0,370.6,289.45
2016,9,12,10,15,92.0,340.5,3.3,18.0,408.5,373.87,291.59
2016,9,12,10,30,75.0,348.0,3.3,18.0,406.0,375.59,292.42
2016,9,12,10,45,92.5,365.5,3.35,18.5,438.5,408.13,316.75
2016,9,12,11,0,110.0,383.0,3.4,19.0,471.0,441.82,341.63
2016,9,12,11,15,77.0,367.0,3.45,19.0,429.0,408.2,315.52
2016,9,12,11,30,44.0,351.0,3.5,19.0,387.0,372.11,287.52
2016,9,12,11,45,88.5,378.5,3.6,19.0,452.0,436.01,337.12
2016,9,12,12,0,133.0,406.0,3.7,19.0,517.0,504.28,389.01
2016,9,12,12,15,123.0,403.0,3.75,19.0,505.0,498.48,384.34
2016,9,12,12,30,113.0,400.0,3.8,19.0,493.0,488.21,376.74
2016,9,12,12,45,115.0,394.0,3.85,19.0,487.5,491.63,379.7
2016,9,12,13,0,117.0,388.0,3.9,19.0,482.0,490.87,379.59
2016,9,12,13,15,83.0,361.5,3.9,18.5,427.5,432.6,336.04
2016,9,12,13,30,49.0,335.0,3.9,18.0,373.0,378.58,295.14
2016,9,12,13,45,49.0,324.0,3.95,18.0,361.5,368.83,288.33
2016,9,12,14,0,49.0,313.0,4.0,18.0,350.0,358.84,281.19
2016,9,12,14,15,39.5,289.5,4.0,17.5,318.0,327.54,257.75
2016,9,12,14,30,30.0,266.0,4.0,17.0,286.0,296.1,233.97
2016,9,12,14,45,30.0,251.0,4.0,17.0,270.5,281.26,222.91
2016,9,12,15,0,30.0,236.0,4.0,17.0,255.0,266.24,211.63
2016,9,12,15,15,15.0,189.0,3.95,16.5,198.5,198.91,158.26
2016,9,12,15,30,0.0,142.0,3.9,16.0,142.0,139.83,110.52
2016,9,12,15,45,0.0,102.0,3.85,16.0,102.0,99.36,77.55
2016,9,12,16,0,0.0,62.0,3.8,16.0,62.0,59.92,44.91
2016,9,12,16,15,0.0,36.5,3.75,15.5,36.5,35.24,24.31
2016,9,12,16,30,0.0,11.0,3.7,15.0,11.0,10.61,3.42
2016,9,12,16,45,0.0,9.0,3.65,15.0,9.0,8.68,1.77
2016,9,12,17,0,0.0,7.0,3.6,15.0,7.0,6.75,0.11
2016,9,12,17,15,0.0,5.5,3.5,14.5,5.5,5.3,0.0
2016,9,12,17,30,0.0,4.0,3.4,14.0,4.0,3.85,0.0
2016,9,12,17,45,0.0,2.5,3.35,13.5,2.5,2.41,0.0
2016,9,12,18,0,0.0,1.0,3.3,13.0,1.0,0.96,0.0
2016,9,12,18,15,0.0,0.5,3.25,13.0,0.5,0.49,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,15.0,4.5,1.75,13.5,4.5,0.0,0.0
2016,9,13,6,0,30.0,9.0,1.8,14.0,9.0,8.85,0.0
2016,9,13,6,15,141.5,26.5,1.85,14.0,42.0,20.76,6.79
2016,9,13,6,30,253.0,44.0,1.9,14.0,75.0,33.89,23.4
2016,9,13,6,45,334.5,58.0,1.95,14.5,120.5,43.52,32.68
2016,9,13,7,0,416.0,72.0,2.0,15.0,166.0,52.67,41.15
2016,9,13,7,15,475.5,82.0,1.95,15.5,215.5,67.77,45.76
2016,9,13,7,30,535.0,92.0,1.9,16.0,265.0,107.1,65.31
2016,9,13,7,45,577.0,99.5,1.85,16.5,315.0,148.07,93.21
2016,9,13,8,0,619.0,107.0,1.8,17.0,365.0,193.39,128.77
2016,9,13,8,15,650.0,113.0,1.75,17.0,413.5,239.0,167.42
2016,9,13,8,30,681.0,119.0,1.7,17.0,462.0,287.36,209.1
2016,9,13,8,45,705.5,123.0,1.7,17.5,507.0,334.33,249.42
2016,9,13,9,0,730.0,127.0,1.7,18.0,552.0,382.9,290.28
2016,9,13,9,15,747.5,130.5,1.75,18.0,592.5,429.41,329.45
2016,9,13,9,30,765.0,134.0,1.8,18.0,633.0,476.37,368.08
2016,9,13,9,45,777.0,137.0,1.85,18.5,667.0,522.69,404.54
2016,9,13,10,0,789.0,140.0,1.9,19.0,701.0,565.78,437.68
2016,9,13,10,15,798.5,142.0,1.9,19.0,729.0,605.74,468.35
2016,9,13,10,30,808.0,144.0,1.9,19.0,757.0,644.59,497.56
2016,9,13,10,45,821.5,142.0,1.9,19.5,780.0,680.99,523.58
2016,9,13,11,0,835.0,140.0,1.9,20.0,803.0,716.07,548.12
2016,9,13,11,15,839.0,140.5,1.85,20.0,816.5,745.15,568.14
2016,9,13,11,30,843.0,141.0,1.8,20.0,830.0,772.01,585.78
2016,9,13,11,45,852.0,137.0,1.8,20.5,837.0,795.95,600.65
2016,9,13,12,0,861.0,133.0,1.8,21.0,844.0,815.8,612.69
2016,9,13,12,15,860.5,133.0,1.75,21.0,841.5,830.72,622.14
2016,9,13,12,30,860.0,133.0,1.7,21.0,839.0,842.8,629.76
2016,9,13,12,45,860.5,130.5,1.7,21.5,829.0,850.32,633.74
2016,9,13,13,0,861.0,128.0,1.7,22.0,819.0,854.87,635.89
2016,9,13,13,15,855.5,127.0,1.7,22.0,800.0,856.49,637.44
2016,9,13,13,30,850.0,126.0,1.7,22.0,781.0,851.84,634.97
2016,9,13,13,45,845.5,122.5,1.7,22.0,756.0,842.4,629.48
2016,9,13,14,0,841.0,119.0,1.7,22.0,731.0,830.01,622.15
2016,9,13,14,15,830.0,117.0,1.7,22.0,698.0,811.06,610.48
2016,9,13,14,30,819.0,115.0,1.7,22.0,665.0,789.52,597.13
2016,9,13,14,45,807.0,111.0,1.7,22.0,627.0,762.59,580.06
2016,9,13,15,0,795.0,107.0,1.7,22.0,589.0,733.4,561.39
2016,9,13,15,15,775.5,103.5,1.7,21.5,545.0,697.17,538.63
2016,9,13,15,30,756.0,100.0,1.7,21.0,501.0,659.48,514.48
2016,9,13,15,45,730.5,96.0,1.75,21.0,453.0,618.39,485.78
2016,9,13,16,0,705.0,92.0,1.8,21.0,405.0,574.53,454.03
2016,9,13,16,15,668.5,86.5,1.8,20.5,354.5,521.99,415.36
2016,9,13,16,30,632.0,81.0,1.8,20.0,304.0,470.35,376.08
2016,9,13,16,45,579.0,74.0,1.85,20.0,253.0,409.43,327.58
2016,9,13,17,0,526.0,67.0,1.9,20.0,202.0,351.47,279.75
2016,9,13,17,15,449.0,57.5,1.8,19.0,154.0,283.36,223.07
2016,9,13,17,30,372.0,48.0,1.7,18.0,106.0,221.16,169.54
2016,9,13,17,45,252.5,33.5,1.6,17.5,66.0,145.38,102.0
2016,9,13,18,0,133.0,19.0,1.5,17.0,26.0,71.84,0.0
2016,9,13,18,15,66.5,9.5,1.5,16.5,13.0,26.77,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,106.5,22.0,0.85,14.5,34.5,17.06,3.63
2016,9,14,6,30,213.0,44.0,0.9,15.0,69.0,33.98,23.31
2016,9,14,6,45,295.0,59.5,0.95,15.5,113.5,44.84,33.68
2016,9,14,7,0,377.0,75.0,1.0,16.0,158.0,55.15,43.15
2016,9,14,7,15,435.5,86.5,1.0,16.5,207.0,69.27,48.22
2016,9,14,7,30,494.0,98.0,1.0,17.0,256.0,107.79,67.38
2016,9,14,7,45,538.5,106.0,1.0,17.5,305.5,147.75,94.11
2016,9,14,8,0,583.0,114.0,1.0,18.0,355.0,191.77,127.93
2016,9,14,8,15,615.0,120.5,1.0,18.0,403.0,236.08,164.81
2016,9,14,8,30,647.0,127.0,1.0,18.0,451.0,283.29,204.82
2016,9,14,8,45,673.5,131.5,1.0,18.5,496.5,329.6,243.79
2016,9,14,9,0,700.0,136.0,1.0,19.0,542.0,377.77,283.51
2016,9,14,9,15,718.0,140.0,1.05,19.5,582.0,423.51,320.77
2016,9,14,9,30,736.0,144.0,1.1,20.0,622.0,469.82,357.46
2016,9,14,9,45,803.0,122.0,1.15,20.5,668.5,519.86,396.27
2016,9,14,10,0,870.0,100.0,1.2,21.0,715.0,573.26,436.78
2016,9,14,10,15,878.0,101.0,1.2,21.0,743.5,613.87,467.29
2016,9,14,10,30,886.0,102.0,1.2,21.0,772.0,652.98,496.1
2016,9,14,10,45,893.0,102.5,1.3,21.5,793.5,689.28,522.25
2016,9,14,11,0,900.0,103.0,1.4,22.0,815.0,723.64,545.95
2016,9,14,11,15,903.5,103.5,1.45,22.0,828.5,753.37,566.05
2016,9,14,11,30,907.0,104.0,1.5,22.0,842.0,780.64,584.48
2016,9,14,11,45,909.5,103.5,1.6,22.5,847.5,803.59,599.38
2016,9,14,12,0,912.0,103.0,1.7,23.0,853.0,823.77,612.45
2016,9,14,12,15,912.0,103.0,1.75,23.0,850.5,839.58,623.36
2016,9,14,12,30,912.0,103.0,1.8,23.0,848.0,852.38,632.41
2016,9,14,12,45,902.0,106.5,1.85,23.0,835.5,857.42,636.42
2016,9,14,13,0,892.0,110.0,1.9,23.0,823.0,859.31,638.52
2016,9,14,13,15,887.0,109.0,1.95,23.0,804.5,857.63,638.4
2016,9,14,13,30,882.0,108.0,2.0,23.0,786.0,852.86,636.36
2016,9,14,13,45,877.0,106.0,2.05,23.0,760.5,844.01,631.69
2016,9,14,14,0,872.0,104.0,2.1,23.0,735.0,832.18,625.13
2016,9,14,14,15,862.0,102.0,2.1,23.0,702.0,813.38,613.48
2016,9,14,14,30,852.0,100.0,2.1,23.0,669.0,791.92,600.09
2016,9,14,14,45,840.0,97.0,2.15,23.0,630.5,769.49,586.42
2016,9,14,15,0,828.0,94.0,2.2,23.0,592.0,740.62,568.16
2016,9,14,15,15,809.5,91.5,2.2,22.5,548.0,705.42,545.99
2016,9,14,15,30,791.0,89.0,2.2,22.0,504.0,668.63,522.37
2016,9,14,15,45,768.5,84.5,2.2,22.0,456.0,625.56,492.27
2016,9,14,16,0,746.0,80.0,2.2,22.0,408.0,581.66,460.06
2016,9,14,16,15,711.0,75.5,2.15,21.5,357.5,529.63,421.38
2016,9,14,16,30,676.0,71.0,2.1,21.0,307.0,480.81,383.8
2016,9,14,16,45,628.0,65.0,2.1,20.5,255.5,422.21,337.4
2016,9,14,17,0,580.0,59.0,2.1,20.0,204.0,366.16,291.18
2016,9,14,17,15,502.5,50.5,2.0,19.5,155.0,297.1,232.91
2016,9,14,17,30,425.0,42.0,1.9,19.0,106.0,234.11,177.93
2016,9,14,17,45,298.0,29.5,1.8,18.5,65.5,156.35,106.76
2016,9,14,18,0,171.0,17.0,1.7,18.0,25.0,79.97,0.0
2016,9,14,18,15,85.5,8.5,1.75,17.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,192.0,16.5,1.55,13.5,39.0,12.15,0.16
2016,9,15,6,30,384.0,33.0,1.6,14.0,78.0,24.97,15.63
2016,9,15,6,45,473.0,42.0,1.65,15.0,126.0,30.27,20.95
2016,9,15,7,0,562.0,51.0,1.7,16.0,174.0,35.26,25.62
2016,9,15,7,15,618.0,57.0,1.6,16.0,225.5,45.38,27.49
2016,9,15,7,30,674.0,63.0,1.5,16.0,277.0,91.46,48.22
2016,9,15,7,45,473.5,110.5,1.45,16.5,273.5,142.34,93.06
2016,9,15,8,0,273.0,158.0,1.4,17.0,270.0,178.77,130.96
2016,9,15,8,15,217.0,186.0,1.3,17.5,282.0,210.34,158.96
2016,9,15,8,30,161.0,214.0,1.2,18.0,294.0,231.88,178.18
2016,9,15,8,45,185.0,234.0,1.15,18.5,334.5,267.14,205.46
2016,9,15,9,0,209.0,254.0,1.1,19.0,375.0,304.69,234.17
2016,9,15,9,15,200.0,275.0,1.1,19.5,397.0,331.48,254.68
2016,9,15,9,30,191.0,296.0,1.1,20.0,419.0,357.33,273.97
2016,9,15,9,45,360.0,265.0,1.15,20.5,513.0,423.56,324.05
2016,9,15,10,0,529.0,234.0,1.2,21.0,607.0,503.32,383.74
2016,9,15,10,15,721.0,162.5,1.25,21.5,692.5,572.99,436.39
2016,9,15,10,30,913.0,91.0,1.3,22.0,778.0,656.86,498.48
2016,9,15,10,45,689.5,195.5,1.4,22.5,722.5,638.81,482.14
2016,9,15,11,0,466.0,300.0,1.5,23.0,667.0,607.36,456.03
2016,9,15,11,15,698.0,197.0,1.6,23.0,757.0,692.82,522.18
2016,9,15,11,30,930.0,94.0,1.7,23.0,847.0,785.12,587.91
2016,9,15,11,45,930.5,94.5,1.85,23.0,852.0,807.87,603.56
2016,9,15,12,0,931.0,95.0,2.0,23.0,857.0,827.73,618.01
2016,9,15,12,15,931.0,95.0,2.1,23.0,854.0,843.7,629.5
2016,9,15,12,30,931.0,95.0,2.2,23.0,851.0,856.6,639.06
2016,9,15,12,45,914.0,102.0,2.3,23.0,836.5,859.54,642.05
2016,9,15,13,0,897.0,109.0,2.4,23.0,822.0,859.22,643.03
2016,9,15,13,15,892.5,108.0,2.45,23.0,803.5,857.91,643.08
2016,9,15,13,30,888.0,107.0,2.5,23.0,785.0,853.49,641.15
2016,9,15,13,45,880.0,106.0,2.55,23.0,758.5,843.13,635.3
2016,9,15,14,0,872.0,105.0,2.6,23.0,732.0,829.83,627.57
2016,9,15,14,15,861.5,103.0,2.65,22.5,699.0,810.61,617.01
2016,9,15,14,30,851.0,101.0,2.7,22.0,666.0,792.86,607.49
2016,9,15,14,45,836.5,99.0,2.75,22.0,626.5,765.49,589.97
2016,9,15,15,0,822.0,97.0,2.8,22.0,587.0,735.92,570.81
2016,9,15,15,15,803.0,94.0,2.8,21.5,543.0,699.96,547.68
2016,9,15,15,30,784.0,91.0,2.8,21.0,499.0,662.46,523.07
2016,9,15,15,45,757.5,87.5,2.8,21.0,450.5,618.08,491.08
2016,9,15,16,0,731.0,84.0,2.8,21.0,402.0,575.44,459.14
2016,9,15,16,15,694.5,79.0,2.8,20.5,351.0,522.79,419.52
2016,9,15,16,30,658.0,74.0,2.8,20.0,300.0,471.03,379.27
2016,9,15,16,45,604.5,67.5,2.85,19.5,248.5,409.85,330.18
2016,9,15,17,0,551.0,61.0,2.9,19.0,197.0,351.7,281.65
2016,9,15,17,15,468.5,52.0,2.85,18.5,148.0,281.44,221.81
2016,9,15,17,30,386.0,43.0,2.8,18.0,99.0,217.69,165.79
2016,9,15,17,45,252.5,29.5,2.8,17.5,60.0,139.14,92.39
2016,9,15,18,0,119.0,16.0,2.8,17.0,21.0,51.18,0.0
2016,9,15,18,15,59.5,8.0,2.75,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,17.0,0.7,13.5,17.0,16.41,0.83
2016,9,16,6,30,0.0,34.0,0.6,14.0,34.0,32.14,21.65
2016,9,16,6,45,5.0,54.5,0.55,14.5,55.5,50.45,38.66
2016,9,16,7,0,10.0,75.0,0.5,15.0,77.0,68.55,55.05
2016,9,16,7,15,17.5,95.5,0.4,15.5,100.5,86.8,71.21
2016,9,16,7,30,25.0,116.0,0.3,16.0,124.0,103.52,80.58
2016,9,16,7,45,29.5,136.0,0.25,16.5,147.5,123.99,96.59
2016,9,16,8,0,34.0,156.0,0.2,17.0,171.0,145.05,112.9
2016,9,16,8,15,37.5,175.5,0.15,17.5,193.5,166.07,129.0
2016,9,16,8,30,41.0,195.0,0.1,18.0,216.0,187.52,145.22
2016,9,16,8,45,115.0,225.0,0.1,19.0,289.5,236.78,181.0
2016,9,16,9,0,189.0,255.0,0.1,20.0,363.0,297.49,225.16
2016,9,16,9,15,524.0,173.0,0.15,20.5,503.0,369.42,276.68
2016,9,16,9,30,859.0,91.0,0.2,21.0,643.0,479.51,357.42
2016,9,16,9,45,872.5,91.5,0.3,21.5,678.5,524.9,391.77
2016,9,16,10,0,886.0,92.0,0.4,22.0,714.0,569.6,425.47
2016,9,16,10,15,894.0,93.5,0.5,22.5,742.0,611.11,456.11
2016,9,16,10,30,902.0,95.0,0.6,23.0,770.0,651.09,485.0
2016,9,16,10,45,907.5,95.5,0.7,23.5,791.0,686.77,510.38
2016,9,16,11,0,913.0,96.0,0.8,24.0,812.0,720.36,533.3
2016,9,16,11,15,916.5,97.0,0.95,24.0,825.5,750.75,554.74
2016,9,16,11,30,920.0,98.0,1.1,24.0,839.0,778.66,574.54
2016,9,16,11,45,921.0,98.0,1.25,24.5,844.0,801.05,589.56
2016,9,16,12,0,922.0,98.0,1.4,25.0,849.0,820.58,602.73
2016,9,16,12,15,921.5,98.0,1.45,25.0,846.5,835.97,613.27
2016,9,16,12,30,921.0,98.0,1.5,25.0,844.0,848.3,621.94
2016,9,16,12,45,912.0,101.0,1.6,25.5,831.0,853.63,625.5
2016,9,16,13,0,903.0,104.0,1.7,26.0,818.0,855.77,627.11
2016,9,16,13,15,898.5,103.0,1.75,26.0,799.5,854.36,627.22
2016,9,16,13,30,894.0,102.0,1.8,26.0,781.0,849.83,625.41
2016,9,16,13,45,886.5,101.0,1.85,26.0,754.5,839.76,620.06
2016,9,16,14,0,879.0,100.0,1.9,26.0,728.0,826.72,612.85
2016,9,16,14,15,869.0,98.5,1.9,25.5,695.0,808.29,602.82
2016,9,16,14,30,859.0,97.0,1.9,25.0,662.0,787.18,591.01
2016,9,16,14,45,844.5,95.0,1.95,25.0,623.0,763.66,576.78
2016,9,16,15,0,830.0,93.0,2.0,25.0,584.0,733.89,558.12
2016,9,16,15,15,811.5,90.0,2.0,24.5,539.5,698.1,535.77
2016,9,16,15,30,793.0,87.0,2.0,24.0,495.0,660.73,511.94
2016,9,16,15,45,768.0,83.0,2.05,24.0,447.0,616.57,481.22
2016,9,16,16,0,743.0,79.0,2.1,24.0,399.0,571.76,448.69
2016,9,16,16,15,706.5,74.5,2.1,23.5,348.0,521.43,411.52
2016,9,16,16,30,670.0,70.0,2.1,23.0,297.0,469.95,372.2
2016,9,16,16,45,617.5,64.0,2.1,22.5,245.5,409.63,324.5
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,352.27,277.28
2016,9,16,17,15,482.5,49.0,2.05,21.0,145.0,281.83,218.6
2016,9,16,17,30,400.0,40.0,2.0,20.0,96.0,218.0,163.34
2016,9,16,17,45,263.0,27.0,1.95,19.5,57.5,138.34,86.8
2016,9,16,18,0,126.0,14.0,1.9,19.0,19.0,50.7,0.0
2016,9,16,18,15,63.0,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,16.5,0.75,14.5,36.0,12.36,0.0
2016,9,17,6,30,354.0,33.0,0.6,15.0,72.0,25.32,15.69
2016,9,17,6,45,450.0,41.5,0.5,15.5,119.5,30.14,20.79
2016,9,17,7,0,546.0,50.0,0.4,16.0,167.0,34.73,25.18
2016,9,17,7,15,273.0,68.0,0.35,16.5,126.5,50.01,38.82
2016,9,17,7,30,0.0,86.0,0.3,17.0,86.0,81.02,62.65
2016,9,17,7,45,0.0,103.0,0.3,17.5,103.0,96.92,75.48
2016,9,17,8,0,0.0,120.0,0.3,18.0,120.0,112.92,88.15
2016,9,17,8,15,3.0,141.5,0.3,18.5,143.0,133.58,104.21
2016,9,17,8,30,6.0,163.0,0.3,19.0,166.0,154.67,120.33
2016,9,17,8,45,33.5,201.5,0.35,19.5,220.5,194.76,150.63
2016,9,17,9,0,61.0,240.0,0.4,20.0,275.0,241.28,185.52
2016,9,17,9,15,84.5,265.0,0.45,20.5,317.0,277.61,212.32
2016,9,17,9,30,108.0,290.0,0.5,21.0,359.0,316.22,240.66
2016,9,17,9,45,500.0,188.5,0.55,22.0,534.5,420.46,318.57
2016,9,17,10,0,892.0,87.0,0.6,23.0,710.0,565.63,424.24
2016,9,17,10,15,899.5,88.5,0.65,23.5,738.0,606.98,453.24
2016,9,17,10,30,907.0,90.0,0.7,24.0,766.0,646.75,481.46
2016,9,17,10,45,912.5,90.5,0.8,24.5,786.5,682.49,506.89
2016,9,17,11,0,918.0,91.0,0.9,25.0,807.0,716.12,529.79
2016,9,17,11,15,921.0,91.5,1.0,25.0,820.0,745.71,550.01
2016,9,17,11,30,924.0,92.0,1.1,25.0,833.0,772.75,568.58
2016,9,17,11,45,925.0,92.0,1.2,25.5,838.0,795.11,582.96
2016,9,17,12,0,926.0,92.0,1.3,26.0,843.0,814.59,595.49
2016,9,17,12,15,925.0,92.0,1.4,26.0,839.5,829.52,606.28
2016,9,17,12,30,924.0,92.0,1.5,26.0,836.0,841.37,615.19
2016,9,17,12,45,909.5,97.5,1.6,26.5,821.5,844.72,617.44
2016,9,17,13,0,895.0,103.0,1.7,27.0,807.0,844.84,617.73
2016,9,17,13,15,890.0,102.5,1.75,26.5,788.0,843.46,619.07
2016,9,17,13,30,885.0,102.0,1.8,26.0,769.0,838.99,618.5
2016,9,17,13,45,877.0,100.5,1.9,26.0,742.5,827.97,612.94
2016,9,17,14,0,869.0,99.0,2.0,26.0,716.0,814.03,605.49
2016,9,17,14,15,858.5,97.5,2.0,26.0,683.0,795.26,593.98
2016,9,17,14,30,848.0,96.0,2.0,26.0,650.0,773.88,580.75
2016,9,17,14,45,833.0,94.0,2.05,26.0,611.0,750.12,566.27
2016,9,17,15,0,818.0,92.0,2.1,26.0,572.0,720.22,547.42
2016,9,17,15,15,798.5,89.0,2.1,25.5,527.5,684.02,524.66
2016,9,17,15,30,779.0,86.0,2.1,25.0,483.0,646.33,500.49
2016,9,17,15,45,751.5,82.5,2.15,25.0,435.0,601.55,468.92
2016,9,17,16,0,724.0,79.0,2.2,25.0,387.0,556.33,435.92
2016,9,17,16,15,687.5,74.5,2.15,24.5,336.5,506.85,399.08
2016,9,17,16,30,651.0,70.0,2.1,24.0,286.0,456.23,360.15
2016,9,17,16,45,597.0,63.5,2.1,23.5,235.5,395.53,312.13
2016,9,17,17,0,543.0,57.0,2.1,23.0,185.0,337.97,264.76
2016,9,17,17,15,459.0,48.0,1.95,22.0,137.0,268.26,206.64
2016,9,17,17,30,375.0,39.0,1.8,21.0,89.0,205.34,152.17
2016,9,17,17,45,238.5,26.0,1.7,20.5,52.5,126.17,73.42
2016,9,17,18,0,102.0,13.0,1.6,20.0,16.0,42.19,0.0
2016,9,17,18,15,51.0,6.5,1.6,19.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,15.5,0.85,16.5,35.0,11.55,0.0
2016,9,18,6,30,352.0,31.0,0.9,17.0,70.0,23.58,13.95
2016,9,18,6,45,446.0,40.0,1.0,17.5,116.0,28.96,19.51
2016,9,18,7,0,540.0,49.0,1.1,18.0,162.0,34.04,24.28
2016,9,18,7,15,598.0,55.0,1.05,18.5,212.5,38.39,28.25
2016,9,18,7,30,656.0,61.0,1.0,19.0,263.0,79.78,40.25
2016,9,18,7,45,695.0,65.5,0.95,20.0,314.0,126.83,70.11
2016,9,18,8,0,734.0,70.0,0.9,21.0,365.0,174.46,106.07
2016,9,18,8,15,761.5,73.5,0.9,22.0,413.5,222.39,145.56
2016,9,18,8,30,789.0,77.0,0.9,23.0,462.0,272.5,187.65
2016,9,18,8,45,809.5,79.5,0.9,24.0,507.0,321.47,228.76
2016,9,18,9,0,830.0,82.0,0.9,25.0,552.0,371.42,269.64
2016,9,18,9,15,844.5,84.0,0.85,25.5,592.5,422.61,310.52
2016,9,18,9,30,859.0,86.0,0.8,26.0,633.0,470.04,347.29
2016,9,18,9,45,878.5,84.0,0.75,27.0,669.5,515.93,380.95
2016,9,18,10,0,898.0,82.0,0.7,28.0,706.0,561.57,413.08
2016,9,18,10,15,906.0,83.0,0.6,28.5,734.0,602.88,441.24
2016,9,18,10,30,914.0,84.0,0.5,29.0,762.0,642.61,467.18
2016,9,18,10,45,918.5,85.0,0.45,29.5,782.5,678.29,490.08
2016,9,18,11,0,923.0,86.0,0.4,30.0,803.0,711.8,510.2
2016,9,18,11,15,926.5,86.5,0.5,30.5,816.0,741.77,529.14
2016,9,18,11,30,930.0,87.0,0.6,31.0,829.0,769.21,546.44
2016,9,18,11,45,931.0,87.0,0.7,31.5,833.5,791.58,560.53
2016,9,18,12,0,932.0,87.0,0.8,32.0,838.0,811.06,572.84
2016,9,18,12,15,931.5,87.0,0.95,32.0,835.0,826.37,584.48
2016,9,18,12,30,931.0,87.0,1.1,32.0,832.0,838.58,594.24
2016,9,18,12,45,924.0,89.0,1.25,32.0,820.0,844.43,600.03
2016,9,18,13,0,917.0,91.0,1.4,32.0,808.0,847.07,603.85
2016,9,18,13,15,912.5,90.0,1.5,32.0,789.0,845.44,604.45
2016,9,18,13,30,908.0,89.0,1.6,32.0,770.0,840.64,603.11
2016,9,18,13,45,901.0,88.0,1.7,32.0,744.0,830.68,598.52
2016,9,18,14,0,894.0,87.0,1.8,32.0,718.0,817.72,592.03
2016,9,18,14,15,884.0,85.5,1.85,31.5,684.5,798.91,582.45
2016,9,18,14,30,874.0,84.0,1.9,31.0,651.0,777.38,571.05
2016,9,18,14,45,861.0,82.0,2.0,31.0,612.0,750.46,555.17
2016,9,18,15,0,848.0,80.0,2.1,31.0,573.0,721.28,537.57
2016,9,18,15,15,829.5,77.5,2.15,30.5,529.0,685.54,515.9
2016,9,18,15,30,811.0,75.0,2.2,30.0,485.0,652.24,495.56
2016,9,18,15,45,786.0,72.0,2.25,30.0,436.5,608.76,465.82
2016,9,18,16,0,761.0,69.0,2.3,30.0,388.0,564.63,434.14
2016,9,18,16,15,725.5,65.0,2.25,29.0,337.5,512.82,397.05
2016,9,18,16,30,690.0,61.0,2.2,28.0,287.0,461.76,359.02
2016,9,18,16,45,638.0,55.5,2.2,27.5,236.0,401.64,311.93
2016,9,18,17,0,586.0,50.0,2.2,27.0,185.0,347.16,267.24
2016,9,18,17,15,502.0,42.0,2.1,26.0,136.5,277.22,209.53
2016,9,18,17,30,418.0,34.0,2.0,25.0,88.0,214.21,155.09
2016,9,18,17,45,272.0,22.5,1.9,24.0,51.0,130.86,67.6
2016,9,18,18,0,126.0,11.0,1.8,23.0,14.0,46.55,0.0
2016,9,18,18,15,63.0,5.5,1.75,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
