Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,106.0,13.5,2.5,12.5,21.5,13.27,0.0
2016,9,29,6,30,212.0,27.0,2.6,13.0,43.0,21.09,8.34
2016,9,29,6,45,325.5,39.0,2.75,13.5,86.0,30.11,20.3
2016,9,29,7,0,439.0,51.0,2.9,14.0,129.0,37.96,27.88
2016,9,29,7,15,509.0,59.5,2.85,14.0,178.0,42.17,32.0
2016,9,29,7,30,579.0,68.0,2.8,14.0,227.0,62.8,37.51
2016,9,29,7,45,289.5,85.5,2.8,14.5,165.0,87.98,58.06
2016,9,29,8,0,0.0,103.0,2.8,15.0,103.0,97.23,76.71
2016,9,29,8,15,0.0,120.0,2.8,15.5,120.0,113.21,89.67
2016,9,29,8,30,0.0,137.0,2.8,16.0,137.0,129.27,102.48
2016,9,29,8,45,0.0,146.5,2.8,16.5,146.5,138.68,109.68
2016,9,29,9,0,0.0,156.0,2.8,17.0,156.0,148.05,116.76
2016,9,29,9,15,12.0,191.0,2.8,17.5,198.5,185.09,145.92
2016,9,29,9,30,24.0,226.0,2.8,18.0,241.0,223.35,175.66
2016,9,29,9,45,61.5,262.5,2.8,18.5,303.0,272.57,213.67
2016,9,29,10,0,99.0,299.0,2.8,19.0,365.0,328.45,256.43
2016,9,29,10,15,72.5,298.0,2.8,19.0,347.5,319.17,248.83
2016,9,29,10,30,46.0,297.0,2.8,19.0,330.0,307.49,239.4
2016,9,29,10,45,152.5,319.5,2.85,19.5,431.0,396.07,308.25
2016,9,29,11,0,259.0,342.0,2.9,20.0,532.0,492.42,381.21
2016,9,29,11,15,306.5,336.0,2.95,20.0,565.0,528.95,409.01
2016,9,29,11,30,354.0,330.0,3.0,20.0,598.0,566.87,438.04
2016,9,29,11,45,361.0,327.0,3.05,20.5,600.5,579.69,447.01
2016,9,29,12,0,368.0,324.0,3.1,21.0,603.0,591.54,455.38
2016,9,29,12,15,438.5,296.5,3.15,21.0,627.5,628.68,484.54
2016,9,29,12,30,509.0,269.0,3.2,21.0,652.0,663.38,511.76
2016,9,29,12,45,703.0,181.0,3.25,21.0,701.0,732.75,567.08
2016,9,29,13,0,897.0,93.0,3.3,21.0,750.0,793.48,611.45
2016,9,29,13,15,891.0,92.0,3.3,20.5,730.0,790.09,610.37
2016,9,29,13,30,885.0,91.0,3.3,20.0,710.0,783.63,607.68
2016,9,29,13,45,876.5,90.0,3.35,20.0,682.5,772.23,600.68
2016,9,29,14,0,868.0,89.0,3.4,20.0,655.0,757.95,591.71
2016,9,29,14,15,856.0,87.5,3.45,20.0,621.5,737.76,578.52
2016,9,29,14,30,844.0,86.0,3.5,20.0,588.0,715.04,563.5
2016,9,29,14,45,827.5,83.5,3.55,20.0,548.0,689.38,546.25
2016,9,29,15,0,811.0,81.0,3.6,20.0,508.0,658.07,524.67
2016,9,29,15,15,788.5,78.5,3.65,19.5,463.5,620.99,498.79
2016,9,29,15,30,766.0,76.0,3.7,19.0,419.0,582.7,470.78
2016,9,29,15,45,734.0,72.5,3.75,18.5,371.0,536.58,435.84
2016,9,29,16,0,702.0,69.0,3.8,18.0,323.0,490.43,399.75
2016,9,29,16,15,657.5,64.0,3.75,17.5,273.5,438.58,357.63
2016,9,29,16,30,613.0,59.0,3.7,17.0,224.0,386.37,313.78
2016,9,29,16,45,541.0,52.0,3.7,16.5,174.5,321.41,258.22
2016,9,29,17,0,469.0,45.0,3.7,16.0,125.0,261.34,205.09
2016,9,29,17,15,354.0,34.5,3.55,15.5,82.5,187.03,139.06
2016,9,29,17,30,239.0,24.0,3.4,15.0,40.0,117.4,48.77
2016,9,29,17,45,119.5,12.0,3.3,14.5,20.0,44.88,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,116.0,12.5,3.35,12.0,21.0,12.29,0.0
2016,9,30,6,30,232.0,25.0,3.5,12.0,42.0,19.92,6.71
2016,9,30,6,45,345.0,36.5,3.65,12.5,84.5,27.9,18.4
2016,9,30,7,0,458.0,48.0,3.8,13.0,127.0,35.39,25.69
2016,9,30,7,15,527.0,55.5,3.85,13.5,176.0,38.87,29.11
2016,9,30,7,30,596.0,63.0,3.9,14.0,225.0,57.19,33.47
2016,9,30,7,45,644.0,68.0,4.0,14.5,275.0,97.81,53.19
2016,9,30,8,0,692.0,73.0,4.1,15.0,325.0,143.15,84.86
2016,9,30,8,15,723.0,77.0,4.1,15.5,372.5,192.12,125.01
2016,9,30,8,30,754.0,81.0,4.1,16.0,420.0,240.35,166.9
2016,9,30,8,45,779.0,83.0,4.2,16.5,464.5,287.4,208.94
2016,9,30,9,0,804.0,85.0,4.3,17.0,509.0,335.86,252.04
2016,9,30,9,15,820.5,87.5,4.3,17.0,548.5,382.75,293.88
2016,9,30,9,30,837.0,90.0,4.3,17.0,588.0,429.75,334.98
2016,9,30,9,45,851.5,90.5,4.3,17.5,622.0,476.52,374.28
2016,9,30,10,0,866.0,91.0,4.3,18.0,656.0,519.69,409.81
2016,9,30,10,15,875.0,92.5,4.25,18.0,683.0,559.98,442.88
2016,9,30,10,30,884.0,94.0,4.2,18.0,710.0,598.78,474.1
2016,9,30,10,45,889.0,95.5,4.2,18.5,729.5,633.49,500.8
2016,9,30,11,0,894.0,97.0,4.2,19.0,749.0,666.1,525.32
2016,9,30,11,15,897.5,97.5,4.25,19.0,761.0,694.49,547.44
2016,9,30,11,30,901.0,98.0,4.3,19.0,773.0,720.39,566.75
2016,9,30,11,45,902.5,98.0,4.35,19.0,777.0,741.75,582.34
2016,9,30,12,0,904.0,98.0,4.4,19.0,781.0,760.31,595.98
2016,9,30,12,15,903.0,97.5,4.4,19.0,776.5,773.6,605.61
2016,9,30,12,30,902.0,97.0,4.4,19.0,772.0,783.86,613.17
2016,9,30,12,45,897.0,97.5,4.45,19.0,759.5,789.02,617.48
2016,9,30,13,0,892.0,98.0,4.5,19.0,747.0,791.07,619.69
2016,9,30,13,15,886.0,97.0,4.5,18.5,726.5,787.69,619.04
2016,9,30,13,30,880.0,96.0,4.5,18.0,706.0,781.25,616.3
2016,9,30,13,45,872.5,94.0,4.55,18.0,679.0,769.6,608.96
2016,9,30,14,0,865.0,92.0,4.6,18.0,652.0,755.05,599.58
2016,9,30,14,15,853.0,90.0,4.55,18.0,618.0,734.38,585.21
2016,9,30,14,30,841.0,88.0,4.5,18.0,584.0,714.82,571.74
2016,9,30,14,45,826.5,85.0,4.5,18.0,545.0,686.48,551.89
2016,9,30,15,0,812.0,82.0,4.5,18.0,506.0,656.04,530.35
2016,9,30,15,15,790.0,79.0,4.45,17.5,461.5,618.76,503.21
2016,9,30,15,30,768.0,76.0,4.4,17.0,417.0,580.24,474.21
2016,9,30,15,45,738.5,72.0,4.35,17.0,369.0,535.11,438.38
2016,9,30,16,0,709.0,68.0,4.3,17.0,321.0,489.78,401.47
2016,9,30,16,15,664.0,63.0,4.2,16.5,271.0,437.6,358.51
2016,9,30,16,30,619.0,58.0,4.1,16.0,221.0,385.11,313.89
2016,9,30,16,45,547.5,51.0,4.05,16.0,172.0,320.49,257.58
2016,9,30,17,0,476.0,44.0,4.0,16.0,123.0,260.7,203.88
2016,9,30,17,15,358.0,33.0,3.85,15.5,80.0,185.08,136.14
2016,9,30,17,30,240.0,22.0,3.7,15.0,37.0,113.22,31.71
2016,9,30,17,45,120.0,11.0,3.55,14.5,18.5,43.49,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,125.5,12.0,2.05,12.5,20.5,11.8,0.0
2016,10,1,6,30,251.0,24.0,2.1,13.0,41.0,19.12,5.11
2016,10,1,6,45,371.5,34.5,2.2,13.5,85.0,26.2,16.79
2016,10,1,7,0,492.0,45.0,2.3,14.0,129.0,32.86,23.34
2016,10,1,7,15,562.5,52.0,2.35,14.5,179.0,36.07,26.49
2016,10,1,7,30,633.0,59.0,2.4,15.0,229.0,52.79,30.17
2016,10,1,7,45,681.0,63.5,2.45,15.5,280.0,98.07,52.28
2016,10,1,8,0,729.0,68.0,2.5,16.0,331.0,144.45,83.95
2016,10,1,8,15,760.5,71.5,2.4,16.5,379.5,191.57,122.03
2016,10,1,8,30,792.0,75.0,2.3,17.0,428.0,241.22,164.67
2016,10,1,8,45,816.0,77.5,2.25,17.5,473.5,290.19,207.83
2016,10,1,9,0,840.0,80.0,2.2,18.0,519.0,340.4,251.71
2016,10,1,9,15,856.0,82.0,2.15,18.0,559.0,391.48,296.05
2016,10,1,9,30,872.0,84.0,2.1,18.0,599.0,439.0,336.65
2016,10,1,9,45,888.5,83.5,2.1,18.5,634.0,484.13,373.87
2016,10,1,10,0,905.0,83.0,2.1,19.0,669.0,528.69,409.57
2016,10,1,10,15,913.5,84.0,2.1,19.0,696.5,569.57,442.32
2016,10,1,10,30,922.0,85.0,2.1,19.0,724.0,608.83,473.09
2016,10,1,10,45,927.0,86.0,2.1,19.5,743.5,644.16,499.37
2016,10,1,11,0,932.0,87.0,2.1,20.0,763.0,677.28,523.41
2016,10,1,11,15,935.5,87.5,2.2,20.0,775.0,706.54,545.83
2016,10,1,11,30,939.0,88.0,2.3,20.0,787.0,733.19,565.12
2016,10,1,11,45,939.5,88.5,2.4,20.5,791.0,754.99,579.68
2016,10,1,12,0,940.0,89.0,2.5,21.0,795.0,773.83,592.21
2016,10,1,12,15,939.0,89.0,2.6,21.0,790.5,788.01,602.71
2016,10,1,12,30,938.0,89.0,2.7,21.0,786.0,799.05,611.15
2016,10,1,12,45,933.5,89.0,2.85,21.0,773.5,804.24,615.96
2016,10,1,13,0,929.0,89.0,3.0,21.0,761.0,806.19,618.65
2016,10,1,13,15,923.5,88.0,3.05,21.0,740.5,803.1,617.36
2016,10,1,13,30,918.0,87.0,3.1,21.0,720.0,796.83,613.98
2016,10,1,13,45,909.0,86.5,3.2,21.0,692.0,785.32,607.28
2016,10,1,14,0,900.0,86.0,3.3,21.0,664.0,770.84,598.55
2016,10,1,14,15,888.5,84.0,3.35,21.0,629.5,750.04,585.07
2016,10,1,14,30,877.0,82.0,3.4,21.0,595.0,726.59,569.69
2016,10,1,14,45,860.0,80.0,3.5,21.0,554.0,696.81,549.79
2016,10,1,15,0,843.0,78.0,3.6,21.0,513.0,668.68,530.92
2016,10,1,15,15,820.5,75.5,3.65,20.5,467.5,630.92,504.45
2016,10,1,15,30,798.0,73.0,3.7,20.0,422.0,591.85,475.93
2016,10,1,15,45,765.5,69.5,3.75,19.5,373.0,544.69,440.25
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,497.46,403.33
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,441.46,357.95
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,389.87,314.39
2016,10,1,16,45,565.5,49.0,3.7,18.0,171.5,323.42,257.02
2016,10,1,17,0,491.0,42.0,3.7,18.0,121.0,262.08,202.37
2016,10,1,17,15,362.5,31.5,3.6,17.0,78.0,183.28,132.16
2016,10,1,17,30,234.0,21.0,3.5,16.0,35.0,107.84,8.95
2016,10,1,17,45,117.0,10.5,3.45,15.5,17.5,41.65,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.0,11.5,2.35,12.5,19.5,11.3,0.0
2016,10,2,6,30,234.0,23.0,2.5,13.0,39.0,18.3,3.37
2016,10,2,6,45,349.5,34.0,2.65,13.5,81.0,25.92,16.45
2016,10,2,7,0,465.0,45.0,2.8,14.0,123.0,33.05,23.46
2016,10,2,7,15,536.0,52.0,2.9,14.5,171.5,36.24,26.62
2016,10,2,7,30,607.0,59.0,3.0,15.0,220.0,50.45,29.79
2016,10,2,7,45,332.5,99.5,3.15,15.5,191.0,99.38,66.49
2016,10,2,8,0,58.0,140.0,3.3,16.0,162.0,130.95,101.97
2016,10,2,8,15,94.5,163.5,3.35,16.0,203.5,161.84,125.74
2016,10,2,8,30,131.0,187.0,3.4,16.0,245.0,192.9,149.96
2016,10,2,8,45,65.5,155.5,3.45,16.5,184.5,161.36,126.43
2016,10,2,9,0,0.0,124.0,3.5,17.0,124.0,118.67,92.91
2016,10,2,9,15,0.0,143.5,3.5,17.0,143.5,137.08,107.75
2016,10,2,9,30,0.0,163.0,3.5,17.0,163.0,155.57,122.45
2016,10,2,9,45,166.5,218.5,3.55,17.5,325.5,277.9,219.61
2016,10,2,10,0,333.0,274.0,3.6,18.0,488.0,416.12,327.06
2016,10,2,10,15,182.0,273.5,3.6,18.0,391.0,352.69,277.49
2016,10,2,10,30,31.0,273.0,3.6,18.0,294.0,276.33,216.53
2016,10,2,10,45,99.0,309.0,3.65,18.0,379.5,353.13,277.33
2016,10,2,11,0,167.0,345.0,3.7,18.0,465.0,434.42,340.36
2016,10,2,11,15,89.5,293.5,3.7,18.0,358.5,341.42,267.81
2016,10,2,11,30,12.0,242.0,3.7,18.0,252.0,241.95,188.93
2016,10,2,11,45,244.0,261.0,3.75,18.0,443.5,429.15,340.08
2016,10,2,12,0,476.0,280.0,3.8,18.0,635.0,624.62,490.62
2016,10,2,12,15,684.5,191.0,3.85,18.0,698.5,701.68,552.01
2016,10,2,12,30,893.0,102.0,3.9,18.0,762.0,774.82,607.67
2016,10,2,12,45,891.5,101.0,3.95,18.5,751.0,780.97,611.04
2016,10,2,13,0,890.0,100.0,4.0,19.0,740.0,784.04,612.73
2016,10,2,13,15,884.5,99.0,4.05,19.0,720.0,780.99,611.32
2016,10,2,13,30,879.0,98.0,4.1,19.0,700.0,774.88,607.85
2016,10,2,13,45,873.0,95.5,4.2,19.0,673.5,763.8,601.08
2016,10,2,14,0,867.0,93.0,4.3,19.0,647.0,749.8,592.22
2016,10,2,14,15,854.5,91.5,4.3,18.5,612.5,732.8,582.05
2016,10,2,14,30,842.0,90.0,4.3,18.0,578.0,709.92,567.51
2016,10,2,14,45,823.0,88.0,4.35,18.0,537.5,679.6,546.45
2016,10,2,15,0,804.0,86.0,4.4,18.0,497.0,647.38,523.38
2016,10,2,15,15,780.0,82.5,4.35,17.5,452.0,608.59,494.73
2016,10,2,15,30,756.0,79.0,4.3,17.0,407.0,568.67,464.53
2016,10,2,15,45,719.5,75.5,4.3,17.0,358.0,520.55,426.3
2016,10,2,16,0,683.0,72.0,4.3,17.0,309.0,475.18,389.19
2016,10,2,16,15,633.0,66.5,4.2,16.5,259.0,419.1,342.92
2016,10,2,16,30,583.0,61.0,4.1,16.0,209.0,365.16,296.89
2016,10,2,16,45,505.0,53.0,4.0,16.0,160.5,298.62,238.88
2016,10,2,17,0,427.0,45.0,3.9,16.0,112.0,237.45,184.12
2016,10,2,17,15,298.0,33.0,3.7,15.5,71.0,160.22,114.21
2016,10,2,17,30,169.0,21.0,3.5,15.0,30.0,85.7,0.0
2016,10,2,17,45,84.5,10.5,3.3,14.5,15.0,32.58,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.55,12.5,7.5,7.37,0.0
2016,10,3,6,30,0.0,15.0,1.6,13.0,15.0,14.48,0.22
2016,10,3,6,45,0.0,32.0,1.7,13.5,32.0,30.46,20.2
2016,10,3,7,0,0.0,49.0,1.8,14.0,49.0,45.96,34.75
2016,10,3,7,15,0.0,69.0,1.8,14.0,69.0,63.73,50.99
2016,10,3,7,30,0.0,89.0,1.8,14.0,89.0,81.52,63.73
2016,10,3,7,45,5.5,107.0,1.85,14.5,109.5,98.85,78.07
2016,10,3,8,0,11.0,125.0,1.9,15.0,130.0,116.84,92.56
2016,10,3,8,15,5.5,84.0,1.9,15.0,86.5,81.69,63.27
2016,10,3,8,30,0.0,43.0,1.9,15.0,43.0,41.53,29.63
2016,10,3,8,45,0.0,50.5,1.9,15.5,50.5,48.8,35.6
2016,10,3,9,0,0.0,58.0,1.9,16.0,58.0,56.06,41.49
2016,10,3,9,15,55.0,159.5,1.9,16.0,192.0,169.4,133.68
2016,10,3,9,30,110.0,261.0,1.9,16.0,326.0,284.9,224.8
2016,10,3,9,45,70.5,256.5,1.95,16.5,299.0,270.16,212.66
2016,10,3,10,0,31.0,252.0,2.0,17.0,272.0,251.5,197.53
2016,10,3,10,15,15.5,176.0,2.05,17.0,186.0,177.1,138.64
2016,10,3,10,30,0.0,100.0,2.1,17.0,100.0,96.77,73.88
2016,10,3,10,45,4.5,160.0,2.15,17.5,163.5,156.95,122.27
2016,10,3,11,0,9.0,220.0,2.2,18.0,227.0,217.4,169.65
2016,10,3,11,15,41.5,278.0,2.25,18.0,309.0,294.95,230.4
2016,10,3,11,30,74.0,336.0,2.3,18.0,391.0,375.05,291.88
2016,10,3,11,45,37.0,248.0,2.35,18.0,276.0,267.25,208.49
2016,10,3,12,0,0.0,160.0,2.4,18.0,161.0,155.06,119.83
2016,10,3,12,15,5.5,196.5,2.4,18.0,201.5,194.81,151.72
2016,10,3,12,30,11.0,233.0,2.4,18.0,242.0,235.04,183.41
2016,10,3,12,45,9.5,225.5,2.45,18.0,233.5,227.05,177.15
2016,10,3,13,0,8.0,218.0,2.5,18.0,225.0,218.97,170.96
2016,10,3,13,15,4.0,173.0,2.45,18.0,176.5,171.69,133.67
2016,10,3,13,30,0.0,128.0,2.4,18.0,128.0,124.37,95.93
2016,10,3,13,45,5.0,168.5,2.4,18.0,171.5,168.45,131.69
2016,10,3,14,0,10.0,209.0,2.4,18.0,215.0,213.38,167.69
2016,10,3,14,15,5.0,186.5,2.35,17.5,189.5,187.35,147.34
2016,10,3,14,30,0.0,164.0,2.3,17.0,164.0,161.35,126.94
2016,10,3,14,45,0.0,127.5,2.3,17.0,127.5,124.69,97.56
2016,10,3,15,0,0.0,91.0,2.3,17.0,91.0,88.18,67.9
2016,10,3,15,15,0.0,78.5,2.25,17.0,78.5,75.91,57.97
2016,10,3,15,30,0.0,66.0,2.2,17.0,66.0,63.8,48.04
2016,10,3,15,45,0.0,57.5,2.15,17.0,57.5,55.56,41.28
2016,10,3,16,0,0.0,49.0,2.1,17.0,49.0,47.33,34.43
2016,10,3,16,15,0.0,41.0,1.95,16.5,41.0,39.59,27.98
2016,10,3,16,30,0.0,33.0,1.8,16.0,33.0,31.85,21.41
2016,10,3,16,45,192.0,39.0,1.7,16.0,68.0,138.99,109.98
2016,10,3,17,0,384.0,45.0,1.6,16.0,103.0,218.34,167.91
2016,10,3,17,15,257.5,32.0,1.5,16.0,64.5,143.56,99.37
2016,10,3,17,30,131.0,19.0,1.4,16.0,26.0,70.0,0.0
2016,10,3,17,45,65.5,9.5,1.3,16.0,13.0,26.31,0.0
2016,10,3,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,6.5,1.7,13.0,6.5,6.39,0.0
2016,10,4,6,30,0.0,13.0,1.8,13.0,13.0,12.54,0.0
2016,10,4,6,45,0.0,29.5,1.95,13.5,29.5,28.26,18.2
2016,10,4,7,0,0.0,46.0,2.1,14.0,46.0,43.4,32.45
2016,10,4,7,15,0.0,66.0,2.1,14.0,66.0,61.22,48.75
2016,10,4,7,30,0.0,86.0,2.1,14.0,86.0,78.98,61.58
2016,10,4,7,45,5.5,105.0,2.1,14.5,107.0,97.06,76.59
2016,10,4,8,0,11.0,124.0,2.1,15.0,128.0,115.84,91.76
2016,10,4,8,15,108.0,152.5,2.0,15.5,199.0,150.7,116.03
2016,10,4,8,30,205.0,181.0,1.9,16.0,270.0,202.95,154.9
2016,10,4,8,45,246.5,195.5,1.85,16.5,314.0,235.24,180.14
2016,10,4,9,0,288.0,210.0,1.8,17.0,358.0,275.03,211.63
2016,10,4,9,15,343.5,216.5,1.7,17.0,406.0,316.5,244.55
2016,10,4,9,30,399.0,223.0,1.6,17.0,454.0,362.33,280.8
2016,10,4,9,45,625.0,161.5,1.55,17.5,547.5,424.66,328.83
2016,10,4,10,0,851.0,100.0,1.5,18.0,641.0,506.58,391.9
2016,10,4,10,15,861.0,101.5,1.45,18.0,668.0,546.91,423.51
2016,10,4,10,30,871.0,103.0,1.4,18.0,695.0,587.38,454.6
2016,10,4,10,45,882.5,101.5,1.4,18.5,716.0,622.45,480.56
2016,10,4,11,0,894.0,100.0,1.4,19.0,737.0,655.76,504.68
2016,10,4,11,15,898.0,100.5,1.5,19.0,749.0,684.2,526.54
2016,10,4,11,30,902.0,101.0,1.6,19.0,761.0,710.16,546.42
2016,10,4,11,45,909.0,98.5,1.7,19.5,766.0,732.64,561.78
2016,10,4,12,0,916.0,96.0,1.8,20.0,771.0,752.45,575.13
2016,10,4,12,15,915.0,95.5,1.95,20.0,766.5,765.65,585.44
2016,10,4,12,30,914.0,95.0,2.1,20.0,762.0,775.77,593.77
2016,10,4,12,45,910.5,94.5,2.3,20.0,749.0,780.92,599.09
2016,10,4,13,0,907.0,94.0,2.5,20.0,736.0,782.91,602.29
2016,10,4,13,15,901.0,93.0,2.65,20.0,715.5,779.36,601.33
2016,10,4,13,30,895.0,92.0,2.8,20.0,695.0,772.71,598.28
2016,10,4,13,45,886.5,90.5,2.95,20.0,667.5,760.63,591.42
2016,10,4,14,0,878.0,89.0,3.1,20.0,640.0,745.64,582.51
2016,10,4,14,15,865.5,87.0,3.2,20.0,605.5,724.42,568.83
2016,10,4,14,30,853.0,85.0,3.3,20.0,571.0,704.2,555.84
2016,10,4,14,45,836.0,82.5,3.4,20.0,530.5,674.54,535.77
2016,10,4,15,0,819.0,80.0,3.5,20.0,490.0,642.88,513.47
2016,10,4,15,15,795.5,77.0,3.55,19.5,445.0,604.73,485.98
2016,10,4,15,30,772.0,74.0,3.6,19.0,400.0,565.41,456.83
2016,10,4,15,45,736.5,70.5,3.7,19.0,351.0,517.68,419.46
2016,10,4,16,0,701.0,67.0,3.8,19.0,302.0,470.15,381.12
2016,10,4,16,15,650.5,61.5,3.8,18.5,252.0,415.88,336.63
2016,10,4,16,30,600.0,56.0,3.8,18.0,202.0,361.56,290.54
2016,10,4,16,45,513.0,49.0,3.8,17.5,153.0,292.46,231.19
2016,10,4,17,0,426.0,42.0,3.8,17.0,104.0,229.45,175.4
2016,10,4,17,15,286.5,30.0,3.7,16.5,64.0,150.19,101.25
2016,10,4,17,30,147.0,18.0,3.6,16.0,24.0,61.4,0.0
2016,10,4,17,45,73.5,9.0,3.55,15.5,12.0,8.85,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,107.0,10.5,2.15,11.5,16.5,10.32,0.0
2016,10,5,6,30,214.0,21.0,2.2,12.0,33.0,16.86,0.0
2016,10,5,6,45,350.5,31.5,2.25,12.5,76.0,24.12,14.65
2016,10,5,7,0,487.0,42.0,2.3,13.0,119.0,30.93,21.6
2016,10,5,7,15,562.0,49.0,2.3,13.5,169.0,34.25,24.92
2016,10,5,7,30,637.0,56.0,2.3,14.0,219.0,42.67,32.59
2016,10,5,7,45,689.5,60.0,2.3,15.0,270.0,87.26,45.34
2016,10,5,8,0,742.0,64.0,2.3,16.0,321.0,133.47,74.78
2016,10,5,8,15,774.0,67.5,2.3,16.5,370.0,180.82,112.09
2016,10,5,8,30,806.0,71.0,2.3,17.0,419.0,230.72,154.58
2016,10,5,8,45,832.0,72.5,2.3,17.5,465.0,279.53,197.58
2016,10,5,9,0,858.0,74.0,2.3,18.0,511.0,333.22,244.39
2016,10,5,9,15,874.0,76.0,2.15,18.5,551.0,381.2,285.98
2016,10,5,9,30,890.0,78.0,2.0,19.0,591.0,429.06,326.26
2016,10,5,9,45,903.0,79.0,1.9,19.5,625.0,474.29,363.4
2016,10,5,10,0,916.0,80.0,1.8,20.0,659.0,518.66,398.6
2016,10,5,10,15,924.0,81.5,1.75,20.0,686.0,559.78,431.25
2016,10,5,10,30,932.0,83.0,1.7,20.0,713.0,599.22,461.77
2016,10,5,10,45,938.5,83.0,1.65,20.5,733.0,634.47,487.58
2016,10,5,11,0,945.0,83.0,1.6,21.0,753.0,667.52,511.1
2016,10,5,11,15,948.0,83.5,1.65,21.0,764.5,696.46,532.87
2016,10,5,11,30,951.0,84.0,1.7,21.0,776.0,722.72,552.1
2016,10,5,11,45,952.0,84.0,1.8,21.0,779.0,744.3,567.56
2016,10,5,12,0,953.0,84.0,1.9,21.0,782.0,762.88,581.06
2016,10,5,12,15,951.5,84.0,1.95,21.0,777.0,776.58,590.88
2016,10,5,12,30,950.0,84.0,2.0,21.0,772.0,787.09,598.65
2016,10,5,12,45,938.0,87.0,2.15,21.5,757.0,789.68,600.73
2016,10,5,13,0,926.0,90.0,2.3,22.0,742.0,788.99,600.67
2016,10,5,13,15,919.5,89.0,2.35,22.0,721.0,785.0,598.87
2016,10,5,13,30,913.0,88.0,2.4,22.0,700.0,777.86,595.01
2016,10,5,13,45,902.5,87.5,2.5,22.0,671.0,765.21,587.72
2016,10,5,14,0,892.0,87.0,2.6,22.0,642.0,749.65,578.44
2016,10,5,14,15,879.0,85.0,2.65,21.5,607.0,727.89,565.54
2016,10,5,14,30,866.0,83.0,2.7,21.0,572.0,703.58,550.72
2016,10,5,14,45,845.5,81.5,2.8,21.0,530.5,675.91,532.5
2016,10,5,15,0,825.0,80.0,2.9,21.0,489.0,642.89,509.33
2016,10,5,15,15,800.0,77.0,2.95,20.5,443.0,603.71,481.41
2016,10,5,15,30,775.0,74.0,3.0,20.0,397.0,563.44,451.83
2016,10,5,15,45,736.5,70.5,3.05,20.0,347.5,514.04,413.41
2016,10,5,16,0,698.0,67.0,3.1,20.0,298.0,467.33,375.88
2016,10,5,16,15,645.0,61.5,3.05,19.5,247.5,409.9,329.2
2016,10,5,16,30,592.0,56.0,3.0,19.0,197.0,354.87,282.8
2016,10,5,16,45,506.0,48.5,3.0,18.5,148.0,286.36,224.33
2016,10,5,17,0,420.0,41.0,3.0,18.0,99.0,223.9,169.23
2016,10,5,17,15,276.5,28.5,3.05,17.0,60.0,143.82,92.85
2016,10,5,17,30,133.0,16.0,3.1,16.0,21.0,54.64,0.0
2016,10,5,17,45,66.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,10.0,1.45,12.5,15.5,9.83,0.0
2016,10,6,6,30,209.0,20.0,1.5,13.0,31.0,16.03,0.0
2016,10,6,6,45,344.5,30.0,1.55,13.5,73.0,22.88,13.39
2016,10,6,7,0,480.0,40.0,1.6,14.0,115.0,29.29,20.04
2016,10,6,7,15,554.5,47.0,1.7,14.5,164.0,32.72,23.44
2016,10,6,7,30,629.0,54.0,1.8,15.0,213.0,39.04,29.22
2016,10,6,7,45,679.0,58.5,1.9,15.5,263.0,83.22,42.87
2016,10,6,8,0,729.0,63.0,2.0,16.0,313.0,128.87,71.68
2016,10,6,8,15,760.5,66.5,1.95,16.5,361.0,175.35,107.99
2016,10,6,8,30,792.0,70.0,1.9,17.0,409.0,224.33,149.49
2016,10,6,8,45,816.0,72.0,1.9,17.5,453.5,272.25,191.63
2016,10,6,9,0,840.0,74.0,1.9,18.0,498.0,321.39,234.75
2016,10,6,9,15,856.0,76.0,1.85,18.5,537.5,371.93,278.3
2016,10,6,9,30,872.0,78.0,1.8,19.0,577.0,418.88,317.98
2016,10,6,9,45,889.0,77.5,1.75,20.0,611.5,463.63,354.16
2016,10,6,10,0,906.0,77.0,1.7,21.0,646.0,507.82,388.63
2016,10,6,10,15,914.0,78.0,1.6,21.0,672.5,547.98,420.26
2016,10,6,10,30,922.0,79.0,1.5,21.0,699.0,586.47,449.71
2016,10,6,10,45,927.5,79.5,1.45,21.5,718.0,621.15,474.98
2016,10,6,11,0,933.0,80.0,1.4,22.0,737.0,653.63,497.96
2016,10,6,11,15,936.0,80.5,1.35,22.0,748.5,682.13,518.51
2016,10,6,11,30,939.0,81.0,1.3,22.0,760.0,708.0,536.59
2016,10,6,11,45,940.0,81.0,1.3,22.5,763.5,729.22,549.77
2016,10,6,12,0,941.0,81.0,1.3,23.0,767.0,747.49,560.94
2016,10,6,12,15,940.0,81.0,1.35,23.0,762.0,761.28,570.74
2016,10,6,12,30,939.0,81.0,1.4,23.0,757.0,771.93,578.56
2016,10,6,12,45,934.5,81.0,1.5,23.5,744.0,776.81,582.01
2016,10,6,13,0,930.0,81.0,1.6,24.0,731.0,778.46,583.39
2016,10,6,13,15,924.5,80.0,1.65,24.0,710.0,775.1,582.16
2016,10,6,13,30,919.0,79.0,1.7,24.0,689.0,768.55,578.91
2016,10,6,13,45,909.0,78.5,1.75,24.0,661.0,756.14,571.73
2016,10,6,14,0,899.0,78.0,1.8,24.0,633.0,740.79,562.63
2016,10,6,14,15,887.0,76.0,1.85,23.5,598.5,719.56,550.51
2016,10,6,14,30,875.0,74.0,1.9,23.0,564.0,695.73,536.47
2016,10,6,14,45,857.0,72.5,2.0,23.0,523.0,665.99,517.32
2016,10,6,15,0,839.0,71.0,2.1,23.0,482.0,634.3,496.02
2016,10,6,15,15,721.5,85.0,2.15,22.5,415.0,559.34,441.02
2016,10,6,15,30,604.0,99.0,2.2,22.0,348.0,487.25,386.87
2016,10,6,15,45,662.5,79.0,2.25,22.0,321.0,480.17,382.01
2016,10,6,16,0,721.0,59.0,2.3,22.0,294.0,464.86,369.45
2016,10,6,16,15,671.0,54.5,2.25,21.0,244.0,409.21,325.1
2016,10,6,16,30,621.0,50.0,2.2,20.0,194.0,355.56,280.64
2016,10,6,16,45,537.5,43.0,2.15,19.5,145.5,290.67,225.25
2016,10,6,17,0,454.0,36.0,2.1,19.0,97.0,229.18,170.85
2016,10,6,17,15,227.0,27.5,2.1,18.0,58.0,123.38,74.54
2016,10,6,17,30,0.0,19.0,2.1,17.0,19.0,18.68,0.0
2016,10,6,17,45,0.0,9.5,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,14.0,14.5,14.25,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,25.55,0.0
2016,10,7,6,45,235.0,34.0,1.5,14.5,69.5,26.26,15.92
2016,10,7,7,0,470.0,39.0,1.6,15.0,110.0,28.57,19.28
2016,10,7,7,15,544.0,46.0,1.6,15.5,158.0,32.04,22.72
2016,10,7,7,30,618.0,53.0,1.6,16.0,206.0,36.26,26.62
2016,10,7,7,45,461.5,87.5,1.6,16.5,216.0,91.24,56.93
2016,10,7,8,0,305.0,122.0,1.6,17.0,226.0,133.28,93.03
2016,10,7,8,15,330.0,138.5,1.6,17.5,266.0,168.76,120.27
2016,10,7,8,30,355.0,155.0,1.6,18.0,306.0,206.58,150.65
2016,10,7,8,45,591.0,114.5,1.65,19.0,397.0,247.18,177.07
2016,10,7,9,0,827.0,74.0,1.7,20.0,488.0,314.67,227.53
2016,10,7,9,15,843.5,76.0,1.7,20.5,527.0,364.67,270.24
2016,10,7,9,30,860.0,78.0,1.7,21.0,566.0,411.16,309.34
2016,10,7,9,45,855.0,86.5,1.75,22.0,595.5,454.0,344.17
2016,10,7,10,0,850.0,95.0,1.8,23.0,625.0,492.42,374.49
2016,10,7,10,15,859.5,96.0,1.75,23.5,651.5,533.59,406.11
2016,10,7,10,30,869.0,97.0,1.7,24.0,678.0,571.06,434.1
2016,10,7,10,45,687.5,171.5,1.7,24.5,639.0,563.76,427.34
2016,10,7,11,0,506.0,246.0,1.7,25.0,600.0,545.85,412.12
2016,10,7,11,15,493.5,255.5,1.6,25.5,605.5,563.48,423.85
2016,10,7,11,30,481.0,265.0,1.5,26.0,611.0,579.14,433.61
2016,10,7,11,45,472.5,270.0,1.45,26.5,611.0,591.29,441.09
2016,10,7,12,0,464.0,275.0,1.4,27.0,611.0,601.66,447.22
2016,10,7,12,15,462.0,274.0,1.3,27.0,607.0,609.03,451.97
2016,10,7,12,30,460.0,273.0,1.2,27.0,603.0,614.75,455.51
2016,10,7,12,45,646.0,196.5,1.1,27.5,650.5,682.63,504.63
2016,10,7,13,0,832.0,120.0,1.0,28.0,698.0,745.2,547.04
2016,10,7,13,15,739.5,148.5,0.9,28.0,651.0,710.35,522.07
2016,10,7,13,30,647.0,177.0,0.8,28.0,604.0,672.01,494.41
2016,10,7,13,45,594.5,185.5,0.75,28.0,565.0,640.51,472.75
2016,10,7,14,0,542.0,194.0,0.7,28.0,526.0,605.45,448.45
2016,10,7,14,15,564.5,174.0,0.7,27.5,503.0,595.04,443.86
2016,10,7,14,30,587.0,154.0,0.7,27.0,480.0,584.89,438.98
2016,10,7,14,45,622.0,131.5,0.7,27.0,454.0,574.56,433.21
2016,10,7,15,0,657.0,109.0,0.7,27.0,428.0,560.08,424.3
2016,10,7,15,15,580.5,114.0,0.75,26.5,376.0,502.22,383.8
2016,10,7,15,30,504.0,119.0,0.8,26.0,324.0,443.57,341.92
2016,10,7,15,45,461.0,112.5,0.9,25.5,282.0,397.77,308.86
2016,10,7,16,0,418.0,106.0,1.0,25.0,240.0,353.55,275.6
2016,10,7,16,15,376.5,92.0,1.1,24.0,197.5,303.4,237.08
2016,10,7,16,30,335.0,78.0,1.2,23.0,155.0,255.46,198.66
2016,10,7,16,45,273.0,62.0,1.35,22.5,114.5,199.24,152.13
2016,10,7,17,0,211.0,46.0,1.5,22.0,74.0,147.83,108.12
2016,10,7,17,15,105.5,29.0,1.55,21.5,43.0,77.45,41.22
2016,10,7,17,30,0.0,12.0,1.6,21.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,1.65,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,9.0,1.1,15.5,12.0,8.85,0.0
2016,10,8,6,30,115.0,18.0,1.1,16.0,24.0,14.13,0.0
2016,10,8,6,45,242.5,32.0,1.1,16.5,62.5,24.7,14.27
2016,10,8,7,0,370.0,46.0,1.1,17.0,101.0,35.38,24.94
2016,10,8,7,15,452.0,55.0,1.1,17.5,148.0,40.21,29.64
2016,10,8,7,30,534.0,64.0,1.1,18.0,195.0,44.85,33.93
2016,10,8,7,45,586.5,71.0,1.1,18.5,244.0,81.71,45.31
2016,10,8,8,0,639.0,78.0,1.1,19.0,293.0,124.9,71.63
2016,10,8,8,15,676.0,82.5,1.1,19.5,340.0,168.53,104.33
2016,10,8,8,30,713.0,87.0,1.1,20.0,387.0,215.3,142.52
2016,10,8,8,45,738.5,91.0,1.1,21.0,431.0,261.61,181.59
2016,10,8,9,0,764.0,95.0,1.1,22.0,475.0,312.15,223.81
2016,10,8,9,15,783.0,98.0,1.15,23.0,514.0,357.78,261.76
2016,10,8,9,30,802.0,101.0,1.2,24.0,553.0,403.79,299.03
2016,10,8,9,45,852.0,89.0,1.25,25.0,594.5,449.34,334.83
2016,10,8,10,0,902.0,77.0,1.3,26.0,636.0,499.45,373.02
2016,10,8,10,15,910.5,78.5,1.25,26.5,662.5,540.01,403.52
2016,10,8,10,30,919.0,80.0,1.2,27.0,689.0,578.94,431.89
2016,10,8,10,45,923.0,81.0,1.2,27.5,708.0,612.99,456.33
2016,10,8,11,0,927.0,82.0,1.2,28.0,727.0,644.74,478.56
2016,10,8,11,15,930.5,82.5,1.1,28.0,738.5,673.27,498.13
2016,10,8,11,30,934.0,83.0,1.0,28.0,750.0,699.19,515.4
2016,10,8,11,45,934.0,83.5,0.9,28.5,753.0,720.01,527.01
2016,10,8,12,0,934.0,84.0,0.8,29.0,756.0,737.87,536.24
2016,10,8,12,15,932.5,84.0,0.7,29.0,751.0,751.12,543.42
2016,10,8,12,30,931.0,84.0,0.6,29.0,746.0,761.23,548.57
2016,10,8,12,45,927.5,83.5,0.5,29.5,733.0,766.21,549.34
2016,10,8,13,0,924.0,83.0,0.4,30.0,720.0,767.98,548.16
2016,10,8,13,15,918.0,82.5,0.35,30.0,699.5,764.73,545.83
2016,10,8,13,30,912.0,82.0,0.3,30.0,679.0,758.34,541.69
2016,10,8,13,45,902.5,80.5,0.3,30.0,650.5,745.26,534.2
2016,10,8,14,0,893.0,79.0,0.3,30.0,622.0,729.26,524.97
2016,10,8,14,15,880.5,77.5,0.4,29.5,587.5,708.35,515.1
2016,10,8,14,30,868.0,76.0,0.5,29.0,553.0,684.89,503.39
2016,10,8,14,45,850.0,74.0,0.6,29.0,512.5,654.85,485.96
2016,10,8,15,0,832.0,72.0,0.7,29.0,472.0,626.36,468.13
2016,10,8,15,15,808.0,69.0,0.8,28.5,426.5,587.87,443.49
2016,10,8,15,30,784.0,66.0,0.9,28.0,381.0,548.24,417.04
2016,10,8,15,45,748.5,62.5,1.05,27.5,332.5,500.76,383.93
2016,10,8,16,0,713.0,59.0,1.2,27.0,284.0,453.51,349.28
2016,10,8,16,15,661.0,54.0,1.2,26.0,234.0,397.06,305.99
2016,10,8,16,30,609.0,49.0,1.2,25.0,184.0,345.54,264.44
2016,10,8,16,45,523.5,41.5,1.3,24.0,136.0,277.95,209.18
2016,10,8,17,0,438.0,34.0,1.4,23.0,88.0,216.63,156.13
2016,10,8,17,15,287.5,22.5,1.45,22.0,51.0,132.74,64.01
2016,10,8,17,30,137.0,11.0,1.5,21.0,14.0,48.98,0.0
2016,10,8,17,45,68.5,5.5,1.55,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
