Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,94.0,8.0,0.7,14.5,12.5,7.86,0.0
2016,10,9,6,30,188.0,16.0,0.7,15.0,25.0,12.55,0.0
2016,10,9,6,45,319.5,27.5,0.7,15.5,65.0,21.05,11.18
2016,10,9,7,0,451.0,39.0,0.7,16.0,105.0,28.96,19.47
2016,10,9,7,15,528.5,46.5,0.65,16.5,153.0,32.84,23.31
2016,10,9,7,30,606.0,54.0,0.6,17.0,201.0,36.56,26.79
2016,10,9,7,45,655.0,59.5,0.55,18.0,250.0,73.43,37.24
2016,10,9,8,0,704.0,65.0,0.5,19.0,299.0,121.37,66.19
2016,10,9,8,15,737.5,69.0,0.5,19.5,347.0,166.89,100.02
2016,10,9,8,30,771.0,73.0,0.5,20.0,395.0,215.15,139.32
2016,10,9,8,45,794.0,76.0,0.5,21.0,439.0,262.35,179.07
2016,10,9,9,0,817.0,79.0,0.5,22.0,483.0,310.69,219.57
2016,10,9,9,15,834.0,81.5,0.55,22.5,522.0,357.42,258.85
2016,10,9,9,30,851.0,84.0,0.6,23.0,561.0,404.22,297.28
2016,10,9,9,45,867.0,84.5,0.65,24.0,595.0,451.24,334.13
2016,10,9,10,0,883.0,85.0,0.7,25.0,629.0,494.75,367.3
2016,10,9,10,15,891.5,86.0,0.8,25.5,655.0,534.11,397.66
2016,10,9,10,30,900.0,87.0,0.9,26.0,681.0,571.88,426.14
2016,10,9,10,45,904.5,88.5,1.0,26.5,699.5,606.06,451.44
2016,10,9,11,0,909.0,90.0,1.1,27.0,718.0,638.04,474.68
2016,10,9,11,15,912.0,90.5,1.2,27.0,729.0,665.77,495.56
2016,10,9,11,30,915.0,91.0,1.3,27.0,740.0,690.92,514.43
2016,10,9,11,45,913.5,92.5,1.4,27.5,742.5,711.34,528.63
2016,10,9,12,0,912.0,94.0,1.5,28.0,745.0,728.82,540.08
2016,10,9,12,15,910.0,93.5,1.55,27.5,740.0,740.94,549.72
2016,10,9,12,30,908.0,93.0,1.6,27.0,735.0,749.98,557.46
2016,10,9,12,45,899.5,94.5,1.7,27.0,720.5,753.27,560.81
2016,10,9,13,0,891.0,96.0,1.8,27.0,706.0,753.44,562.18
2016,10,9,13,15,884.5,95.0,1.85,27.0,685.0,749.38,560.4
2016,10,9,13,30,878.0,94.0,1.9,27.0,664.0,742.29,556.69
2016,10,9,13,45,865.5,93.0,1.95,27.0,635.5,727.93,548.07
2016,10,9,14,0,853.0,92.0,2.0,27.0,607.0,714.01,539.86
2016,10,9,14,15,839.0,90.0,2.05,26.5,572.0,692.32,527.25
2016,10,9,14,30,825.0,88.0,2.1,26.0,537.0,668.21,512.85
2016,10,9,14,45,805.0,85.5,2.15,26.0,496.5,637.33,491.57
2016,10,9,15,0,785.0,83.0,2.2,26.0,456.0,604.68,468.55
2016,10,9,15,15,758.0,79.5,2.2,25.5,411.0,565.1,440.55
2016,10,9,15,30,731.0,76.0,2.2,25.0,366.0,524.64,411.1
2016,10,9,15,45,693.0,71.5,2.2,24.5,318.0,478.65,376.41
2016,10,9,16,0,655.0,67.0,2.2,24.0,270.0,431.26,339.47
2016,10,9,16,15,599.5,60.5,2.05,23.0,221.0,374.02,293.84
2016,10,9,16,30,544.0,54.0,1.9,22.0,172.0,319.48,248.64
2016,10,9,16,45,455.5,45.0,1.8,21.5,126.0,251.92,191.67
2016,10,9,17,0,367.0,36.0,1.7,21.0,80.0,190.89,137.74
2016,10,9,17,15,183.5,23.5,1.6,20.0,45.5,97.55,37.83
2016,10,9,17,30,0.0,11.0,1.5,19.0,11.0,10.81,0.0
2016,10,9,17,45,0.0,5.5,1.45,18.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,1.2,13.0,7.0,6.88,0.0
2016,10,10,6,30,0.0,14.0,1.2,13.0,14.0,13.76,0.0
2016,10,10,6,45,50.5,32.5,1.3,13.5,40.0,28.33,16.72
2016,10,10,7,0,101.0,51.0,1.4,14.0,66.0,43.49,32.17
2016,10,10,7,15,127.5,72.0,1.45,14.0,97.5,60.04,47.46
2016,10,10,7,30,154.0,93.0,1.5,14.0,129.0,76.09,62.11
2016,10,10,7,45,179.0,110.5,1.55,14.5,162.0,96.31,71.09
2016,10,10,8,0,204.0,128.0,1.6,15.0,195.0,124.89,91.3
2016,10,10,8,15,116.0,142.5,1.55,15.5,181.5,140.9,107.52
2016,10,10,8,30,28.0,157.0,1.5,16.0,168.0,147.39,116.25
2016,10,10,8,45,64.0,184.0,1.5,16.5,214.5,182.28,143.02
2016,10,10,9,0,100.0,211.0,1.5,17.0,261.0,220.87,172.71
2016,10,10,9,15,147.0,229.5,1.5,17.5,308.5,256.62,199.93
2016,10,10,9,30,194.0,248.0,1.5,18.0,356.0,299.67,232.94
2016,10,10,9,45,524.0,171.0,1.5,18.5,486.0,377.33,291.36
2016,10,10,10,0,854.0,94.0,1.5,19.0,616.0,484.15,372.75
2016,10,10,10,15,863.5,95.5,1.55,19.0,642.5,525.65,405.82
2016,10,10,10,30,873.0,97.0,1.6,19.0,669.0,563.44,435.93
2016,10,10,10,45,879.5,97.5,1.65,19.5,688.0,596.95,461.46
2016,10,10,11,0,886.0,98.0,1.7,20.0,707.0,628.43,484.96
2016,10,10,11,15,890.0,99.0,1.75,20.0,718.0,656.65,506.57
2016,10,10,11,30,894.0,100.0,1.8,20.0,729.0,682.42,526.14
2016,10,10,11,45,894.5,100.0,1.85,20.5,732.0,702.29,540.29
2016,10,10,12,0,895.0,100.0,1.9,21.0,735.0,719.33,551.81
2016,10,10,12,15,893.5,100.0,1.95,21.0,730.5,732.07,561.08
2016,10,10,12,30,892.0,100.0,2.0,21.0,726.0,741.81,568.39
2016,10,10,12,45,879.0,103.5,2.1,21.0,710.5,743.84,570.8
2016,10,10,13,0,866.0,107.0,2.2,21.0,695.0,745.19,572.9
2016,10,10,13,15,859.0,106.0,2.25,21.0,674.5,741.12,570.96
2016,10,10,13,30,852.0,105.0,2.3,21.0,654.0,734.08,567.06
2016,10,10,13,45,835.5,105.5,2.35,21.0,625.0,718.94,557.5
2016,10,10,14,0,819.0,106.0,2.4,21.0,596.0,701.18,546.15
2016,10,10,14,15,804.0,104.0,2.4,20.5,561.5,679.34,532.43
2016,10,10,14,30,789.0,102.0,2.4,20.0,527.0,655.2,516.38
2016,10,10,14,45,760.5,101.0,2.45,20.0,485.5,623.19,493.3
2016,10,10,15,0,732.0,100.0,2.5,20.0,444.0,588.17,467.6
2016,10,10,15,15,702.5,95.5,2.55,19.5,399.5,547.65,438.12
2016,10,10,15,30,673.0,91.0,2.6,19.0,355.0,506.55,407.32
2016,10,10,15,45,625.5,86.5,2.7,18.5,306.5,455.29,367.62
2016,10,10,16,0,578.0,82.0,2.8,18.0,258.0,405.23,327.52
2016,10,10,16,15,516.5,73.5,2.75,17.5,210.0,345.74,278.34
2016,10,10,16,30,455.0,65.0,2.7,17.0,162.0,289.35,230.21
2016,10,10,16,45,360.5,53.0,2.7,16.5,116.5,219.74,170.58
2016,10,10,17,0,266.0,41.0,2.7,16.0,71.0,159.05,116.19
2016,10,10,17,15,133.0,20.5,2.6,15.5,35.5,75.9,19.32
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.35,12.5,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.4,13.0,7.0,6.88,0.0
2016,10,11,6,45,0.0,20.0,1.45,13.5,20.0,19.31,9.28
2016,10,11,7,0,0.0,33.0,1.5,14.0,33.0,31.82,22.0
2016,10,11,7,15,0.0,49.5,1.55,14.0,49.5,46.99,35.96
2016,10,11,7,30,0.0,66.0,1.6,14.0,66.0,61.96,49.62
2016,10,11,7,45,0.0,83.5,1.65,14.5,83.5,78.07,60.78
2016,10,11,8,0,0.0,101.0,1.7,15.0,101.0,94.41,74.39
2016,10,11,8,15,0.0,118.0,1.65,15.0,118.0,110.42,87.63
2016,10,11,8,30,0.0,135.0,1.6,15.0,135.0,126.52,100.74
2016,10,11,8,45,2.5,149.0,1.6,15.5,150.5,140.66,111.79
2016,10,11,9,0,5.0,163.0,1.6,16.0,166.0,155.05,122.92
2016,10,11,9,15,38.5,200.5,1.55,16.5,222.0,197.79,156.15
2016,10,11,9,30,72.0,238.0,1.5,17.0,278.0,246.65,193.89
2016,10,11,9,45,74.0,253.5,1.5,17.5,296.5,266.25,208.65
2016,10,11,10,0,76.0,269.0,1.5,18.0,315.0,285.96,223.44
2016,10,11,10,15,480.5,179.5,1.5,18.0,491.0,406.46,317.98
2016,10,11,10,30,885.0,90.0,1.5,18.0,667.0,559.92,435.43
2016,10,11,10,45,708.5,159.5,1.5,18.5,629.5,553.78,428.93
2016,10,11,11,0,532.0,229.0,1.5,19.0,592.0,537.4,415.0
2016,10,11,11,15,719.0,161.0,1.5,19.0,659.5,606.19,468.79
2016,10,11,11,30,906.0,93.0,1.5,19.0,727.0,679.65,524.64
2016,10,11,11,45,906.5,93.0,1.5,19.0,730.0,699.63,539.05
2016,10,11,12,0,907.0,93.0,1.5,19.0,733.0,716.75,551.19
2016,10,11,12,15,906.0,93.0,1.5,19.0,728.0,729.89,560.35
2016,10,11,12,30,905.0,93.0,1.5,19.0,723.0,740.01,567.51
2016,10,11,12,45,880.5,101.5,1.55,19.5,705.0,739.0,566.45
2016,10,11,13,0,856.0,110.0,1.6,20.0,687.0,737.27,565.1
2016,10,11,13,15,848.5,108.5,1.65,19.5,666.5,732.31,563.75
2016,10,11,13,30,841.0,107.0,1.7,19.0,646.0,724.41,560.43
2016,10,11,13,45,714.0,138.5,1.8,19.0,582.0,665.41,518.6
2016,10,11,14,0,587.0,170.0,1.9,19.0,518.0,604.2,473.57
2016,10,11,14,15,447.0,195.0,2.0,18.5,451.0,525.9,415.56
2016,10,11,14,30,307.0,220.0,2.1,18.0,384.0,446.76,355.27
2016,10,11,14,45,435.5,174.0,2.25,18.0,387.5,483.63,387.34
2016,10,11,15,0,564.0,128.0,2.4,18.0,391.0,509.22,409.7
2016,10,11,15,15,585.0,109.5,2.5,17.5,358.0,488.61,395.23
2016,10,11,15,30,606.0,91.0,2.6,17.0,325.0,464.64,377.72
2016,10,11,15,45,550.5,89.5,2.75,17.0,281.0,414.62,337.5
2016,10,11,16,0,495.0,88.0,2.9,17.0,237.0,364.15,295.95
2016,10,11,16,15,486.0,73.5,2.85,16.5,197.5,328.63,265.59
2016,10,11,16,30,477.0,59.0,2.8,16.0,158.0,290.38,231.46
2016,10,11,16,45,381.5,48.0,2.8,16.0,113.5,221.28,171.38
2016,10,11,17,0,286.0,37.0,2.8,16.0,69.0,159.36,114.77
2016,10,11,17,15,143.0,18.5,2.7,15.5,34.5,74.87,5.28
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,45.5,7.0,1.45,11.5,9.0,0.0,0.0
2016,10,12,6,30,91.0,14.0,1.3,12.0,18.0,13.76,0.0
2016,10,12,6,45,221.5,29.0,1.2,12.5,54.5,22.54,11.36
2016,10,12,7,0,352.0,44.0,1.1,13.0,91.0,34.48,24.35
2016,10,12,7,15,435.5,54.0,1.0,13.5,137.5,40.32,30.13
2016,10,12,7,30,519.0,64.0,0.9,14.0,184.0,45.9,35.39
2016,10,12,7,45,578.5,70.0,0.85,14.5,232.5,73.23,42.2
2016,10,12,8,0,638.0,76.0,0.8,15.0,281.0,114.98,65.63
2016,10,12,8,15,319.0,100.0,0.8,15.0,202.5,125.49,85.98
2016,10,12,8,30,0.0,124.0,0.8,15.0,124.0,116.82,92.52
2016,10,12,8,45,2.0,141.5,0.85,15.5,142.5,133.82,106.03
2016,10,12,9,0,4.0,159.0,0.9,16.0,161.0,151.11,119.51
2016,10,12,9,15,3.5,165.5,1.0,16.0,167.0,157.9,124.73
2016,10,12,9,30,3.0,172.0,1.1,16.0,173.0,164.56,129.86
2016,10,12,9,45,9.0,193.0,1.25,16.5,198.5,187.17,147.45
2016,10,12,10,0,15.0,214.0,1.4,17.0,224.0,210.37,165.35
2016,10,12,10,15,17.0,225.5,1.6,17.0,237.0,223.36,175.46
2016,10,12,10,30,19.0,237.0,1.8,17.0,250.0,236.5,185.72
2016,10,12,10,45,31.0,260.5,2.0,17.0,282.0,265.77,208.73
2016,10,12,11,0,43.0,284.0,2.2,17.0,314.0,297.31,233.39
2016,10,12,11,15,78.0,306.0,2.2,17.0,360.0,342.56,268.73
2016,10,12,11,30,113.0,328.0,2.2,17.0,406.0,389.73,305.18
2016,10,12,11,45,175.0,328.0,2.2,17.5,450.5,436.9,341.42
2016,10,12,12,0,237.0,328.0,2.2,18.0,495.0,484.6,377.64
2016,10,12,12,15,343.0,298.0,2.15,18.0,536.5,537.34,418.99
2016,10,12,12,30,449.0,268.0,2.1,18.0,578.0,592.02,461.23
2016,10,12,12,45,541.5,227.5,2.1,18.0,595.0,623.39,486.43
2016,10,12,13,0,634.0,187.0,2.1,18.0,612.0,655.11,511.92
2016,10,12,13,15,598.0,192.0,2.15,18.0,583.0,636.97,498.72
2016,10,12,13,30,562.0,197.0,2.2,18.0,554.0,614.64,482.78
2016,10,12,13,45,469.5,215.5,2.3,18.5,505.0,567.22,446.32
2016,10,12,14,0,377.0,234.0,2.4,19.0,456.0,513.67,405.04
2016,10,12,14,15,588.5,162.0,2.45,18.5,485.0,588.09,466.9
2016,10,12,14,30,800.0,90.0,2.5,18.0,514.0,641.94,512.07
2016,10,12,14,45,545.0,137.0,2.65,18.0,415.5,512.09,411.22
2016,10,12,15,0,290.0,184.0,2.8,18.0,317.0,386.71,311.45
2016,10,12,15,15,500.0,129.0,2.65,17.5,331.0,453.15,367.59
2016,10,12,15,30,710.0,74.0,2.5,17.0,345.0,499.69,405.67
2016,10,12,15,45,673.5,68.5,2.45,17.0,298.0,454.53,368.62
2016,10,12,16,0,637.0,63.0,2.4,17.0,251.0,407.94,329.9
2016,10,12,16,15,578.0,56.5,2.3,16.5,203.0,350.53,281.83
2016,10,12,16,30,519.0,50.0,2.2,16.0,155.0,296.18,234.72
2016,10,12,16,45,424.5,41.0,2.15,15.5,110.5,228.69,176.16
2016,10,12,17,0,330.0,32.0,2.1,15.0,66.0,168.44,119.54
2016,10,12,17,15,165.0,16.0,2.1,14.5,33.0,78.45,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,12.0,16.0,15.73,0.0
2016,10,13,6,45,168.5,27.5,1.95,12.5,50.0,21.35,9.89
2016,10,13,7,0,337.0,39.0,2.0,13.0,84.0,29.79,20.19
2016,10,13,7,15,400.0,51.0,2.1,13.5,126.0,37.72,27.78
2016,10,13,7,30,463.0,63.0,2.2,14.0,168.0,45.22,34.73
2016,10,13,7,45,510.0,71.5,2.35,14.5,212.5,70.3,42.21
2016,10,13,8,0,557.0,80.0,2.5,15.0,257.0,109.41,64.69
2016,10,13,8,15,586.0,87.0,2.45,15.0,299.5,149.19,94.3
2016,10,13,8,30,615.0,94.0,2.4,15.0,342.0,191.41,129.35
2016,10,13,8,45,499.5,135.0,2.35,15.5,351.0,232.1,169.39
2016,10,13,9,0,384.0,176.0,2.3,16.0,360.0,263.86,200.62
2016,10,13,9,15,372.0,195.5,2.25,16.5,385.5,296.58,228.54
2016,10,13,9,30,360.0,215.0,2.2,17.0,411.0,327.85,254.55
2016,10,13,9,45,319.0,238.5,2.15,17.5,420.0,349.2,272.3
2016,10,13,10,0,278.0,262.0,2.1,18.0,429.0,366.91,286.37
2016,10,13,10,15,245.0,279.5,2.05,18.0,431.0,381.07,297.63
2016,10,13,10,30,212.0,297.0,2.0,18.0,433.0,390.66,304.96
2016,10,13,10,45,337.0,275.5,2.0,18.5,499.0,449.44,350.45
2016,10,13,11,0,462.0,254.0,2.0,19.0,565.0,515.63,400.79
2016,10,13,11,15,356.5,287.5,2.05,19.0,529.5,497.04,385.82
2016,10,13,11,30,251.0,321.0,2.1,19.0,494.0,473.11,366.79
2016,10,13,11,45,256.0,318.5,2.15,19.5,496.0,482.2,373.55
2016,10,13,12,0,261.0,316.0,2.2,20.0,498.0,490.59,379.55
2016,10,13,12,15,388.5,277.0,2.25,20.0,545.0,546.35,423.91
2016,10,13,12,30,516.0,238.0,2.3,20.0,592.0,607.09,471.14
2016,10,13,12,45,480.5,247.5,2.35,20.5,572.5,597.98,463.18
2016,10,13,13,0,445.0,257.0,2.4,21.0,553.0,586.9,454.22
2016,10,13,13,15,403.0,259.0,2.4,20.5,521.0,556.97,433.13
2016,10,13,13,30,361.0,261.0,2.4,20.0,489.0,530.54,414.36
2016,10,13,13,45,431.5,228.5,2.4,20.0,489.0,551.85,432.51
2016,10,13,14,0,502.0,196.0,2.4,20.0,489.0,564.64,444.1
2016,10,13,14,15,480.0,189.0,2.4,20.0,455.5,537.7,424.31
2016,10,13,14,30,458.0,182.0,2.4,20.0,422.0,509.69,403.75
2016,10,13,14,45,408.0,176.0,2.4,20.0,377.5,463.92,369.06
2016,10,13,15,0,358.0,170.0,2.4,20.0,333.0,411.92,329.25
2016,10,13,15,15,410.0,142.5,2.35,19.5,311.0,412.21,331.18
2016,10,13,15,30,462.0,115.0,2.3,19.0,289.0,400.82,323.35
2016,10,13,15,45,435.0,102.5,2.3,19.0,249.0,359.29,289.88
2016,10,13,16,0,408.0,90.0,2.3,19.0,209.0,318.26,256.04
2016,10,13,16,15,369.5,76.0,2.15,18.5,168.5,270.95,216.45
2016,10,13,16,30,331.0,62.0,2.0,18.0,128.0,225.63,177.37
2016,10,13,16,45,264.0,47.5,1.95,17.5,90.5,171.15,130.28
2016,10,13,17,0,197.0,33.0,1.9,17.0,53.0,122.14,83.93
2016,10,13,17,15,98.5,16.5,1.8,16.5,26.5,56.31,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.9,16.0,1.0,0.98,0.0
2016,10,14,6,45,0.0,3.5,3.75,16.0,3.5,3.37,0.0
2016,10,14,7,0,0.0,6.0,3.6,16.0,6.0,5.78,0.0
2016,10,14,7,15,0.0,9.5,3.4,16.0,9.5,9.16,2.39
2016,10,14,7,30,0.0,13.0,3.2,16.0,13.0,12.53,5.48
2016,10,14,7,45,0.0,16.5,3.0,16.5,16.5,15.91,7.88
2016,10,14,8,0,0.0,20.0,2.8,17.0,20.0,19.29,10.74
2016,10,14,8,15,0.0,23.5,2.65,17.0,23.5,22.68,13.6
2016,10,14,8,30,0.0,27.0,2.5,17.0,27.0,26.06,16.43
2016,10,14,8,45,0.0,48.0,2.45,17.5,48.0,46.37,33.39
2016,10,14,9,0,0.0,69.0,2.4,18.0,69.0,66.71,50.12
2016,10,14,9,15,0.0,61.0,2.35,18.0,61.0,58.97,43.56
2016,10,14,9,30,0.0,53.0,2.3,18.0,53.0,51.23,37.05
2016,10,14,9,45,0.0,57.0,2.3,18.0,57.0,55.11,40.17
2016,10,14,10,0,0.0,61.0,2.3,18.0,61.0,58.99,43.28
2016,10,14,10,15,0.0,79.0,2.25,18.0,79.0,76.43,57.51
2016,10,14,10,30,0.0,97.0,2.2,18.0,97.0,93.86,71.61
2016,10,14,10,45,0.0,106.5,2.15,18.5,106.5,103.0,78.76
2016,10,14,11,0,0.0,116.0,2.1,19.0,116.0,112.17,85.89
2016,10,14,11,15,3.5,161.0,2.05,19.0,163.5,157.65,122.24
2016,10,14,11,30,7.0,206.0,2.0,19.0,211.0,203.49,158.32
2016,10,14,11,45,4.0,188.5,1.95,19.0,191.5,185.1,143.62
2016,10,14,12,0,1.0,171.0,1.9,19.0,172.0,166.42,128.83
2016,10,14,12,15,12.5,215.0,1.85,19.0,224.0,217.49,169.36
2016,10,14,12,30,24.0,259.0,1.8,19.0,276.0,269.39,209.8
2016,10,14,12,45,12.0,184.5,1.8,19.0,193.0,188.09,146.18
2016,10,14,13,0,0.0,110.0,1.8,19.0,110.0,106.63,81.32
2016,10,14,13,15,7.0,164.0,1.75,19.0,168.5,164.87,128.38
2016,10,14,13,30,14.0,218.0,1.7,19.0,227.0,224.26,175.4
2016,10,14,13,45,7.0,128.0,1.65,19.0,132.5,129.46,100.17
2016,10,14,14,0,0.0,38.0,1.6,19.0,38.0,36.72,24.78
2016,10,14,14,15,4.0,106.5,1.55,18.5,109.0,106.15,82.14
2016,10,14,14,30,8.0,175.0,1.5,18.0,180.0,178.75,141.13
2016,10,14,14,45,4.0,151.5,1.5,18.0,154.0,152.5,120.04
2016,10,14,15,0,0.0,128.0,1.5,18.0,128.0,126.31,99.04
2016,10,14,15,15,0.0,79.5,1.45,18.0,79.5,77.02,58.8
2016,10,14,15,30,0.0,31.0,1.4,18.0,31.0,29.92,19.62
2016,10,14,15,45,0.0,26.5,1.4,18.0,26.5,25.57,16.01
2016,10,14,16,0,0.0,22.0,1.4,18.0,22.0,21.22,12.32
2016,10,14,16,15,0.0,17.5,1.25,17.5,17.5,16.88,8.63
2016,10,14,16,30,0.0,13.0,1.1,17.0,13.0,12.53,4.88
2016,10,14,16,45,0.0,9.0,1.0,17.0,9.0,8.67,1.5
2016,10,14,17,0,0.0,5.0,0.9,17.0,5.0,4.82,0.0
2016,10,14,17,15,0.0,2.5,0.85,16.5,2.5,2.41,0.0
2016,10,14,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,39.5,5.5,1.8,13.5,6.5,0.0,0.0
2016,10,15,6,30,79.0,11.0,1.9,14.0,13.0,10.81,0.0
2016,10,15,6,45,219.5,24.0,2.0,14.5,47.5,18.78,6.53
2016,10,15,7,0,360.0,37.0,2.1,15.0,82.0,28.34,18.6
2016,10,15,7,15,446.0,45.5,2.2,15.5,126.5,33.14,23.45
2016,10,15,7,30,532.0,54.0,2.3,16.0,171.0,37.75,27.81
2016,10,15,7,45,585.0,60.0,2.45,16.5,218.0,59.29,32.76
2016,10,15,8,0,638.0,66.0,2.6,17.0,265.0,100.21,54.08
2016,10,15,8,15,323.5,102.5,2.9,17.0,203.5,124.82,84.93
2016,10,15,8,30,9.0,139.0,3.2,17.0,142.0,131.15,103.67
2016,10,15,8,45,84.0,171.0,3.5,17.5,210.0,174.26,135.9
2016,10,15,9,0,159.0,203.0,3.8,18.0,278.0,224.86,174.64
2016,10,15,9,15,91.5,203.0,4.0,18.0,247.0,215.93,169.56
2016,10,15,9,30,24.0,203.0,4.2,18.0,216.0,200.09,158.04
2016,10,15,9,45,425.0,146.5,4.45,18.5,397.0,305.41,239.14
2016,10,15,10,0,826.0,90.0,4.7,19.0,578.0,452.12,354.17
2016,10,15,10,15,554.0,186.0,4.85,19.0,519.5,440.65,347.25
2016,10,15,10,30,282.0,282.0,5.0,19.0,461.0,410.64,323.7
2016,10,15,10,45,355.5,273.5,5.15,19.5,505.5,455.06,358.93
2016,10,15,11,0,429.0,265.0,5.3,20.0,550.0,503.13,396.64
2016,10,15,11,15,238.0,278.0,5.4,20.0,437.0,413.32,325.95
2016,10,15,11,30,47.0,291.0,5.5,20.0,324.0,311.26,243.75
2016,10,15,11,45,23.5,205.5,5.65,20.0,222.0,215.41,168.45
2016,10,15,12,0,0.0,120.0,5.8,20.0,120.0,116.22,88.85
2016,10,15,12,15,8.5,181.0,5.85,20.0,186.5,181.49,141.47
2016,10,15,12,30,17.0,242.0,5.9,20.0,253.0,247.69,194.14
2016,10,15,12,45,39.0,264.5,6.0,20.0,290.5,290.02,228.11
2016,10,15,13,0,61.0,287.0,6.1,20.0,328.0,330.1,260.25
2016,10,15,13,15,91.0,286.5,6.1,19.5,344.5,352.51,279.35
2016,10,15,13,30,121.0,286.0,6.1,19.0,361.0,380.14,302.6
2016,10,15,13,45,65.5,241.0,6.15,19.0,281.5,289.83,230.69
2016,10,15,14,0,10.0,196.0,6.2,19.0,202.0,200.36,158.26
2016,10,15,14,15,5.0,172.5,6.15,19.0,175.5,173.53,136.88
2016,10,15,14,30,0.0,149.0,6.1,19.0,149.0,146.72,115.3
2016,10,15,14,45,15.0,160.0,6.05,19.0,166.5,168.43,133.68
2016,10,15,15,0,30.0,171.0,6.0,19.0,184.0,196.19,156.88
2016,10,15,15,15,15.0,88.5,5.8,18.5,95.0,94.97,74.0
2016,10,15,15,30,0.0,6.0,5.6,18.0,6.0,5.79,0.0
2016,10,15,15,45,0.0,5.0,5.45,18.0,5.0,4.82,0.0
2016,10,15,16,0,0.0,4.0,5.3,18.0,4.0,3.86,0.0
2016,10,15,16,15,0.0,3.0,5.15,17.5,3.0,2.89,0.0
2016,10,15,16,30,0.0,2.0,5.0,17.0,2.0,1.93,0.0
2016,10,15,16,45,0.0,1.0,4.85,17.0,1.0,0.96,0.0
2016,10,15,17,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,1.45,15.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,1.5,15.0,12.0,11.8,0.0
2016,10,16,6,45,180.5,23.5,1.6,15.5,45.5,18.26,5.21
2016,10,16,7,0,361.0,35.0,1.7,16.0,79.0,26.64,16.98
2016,10,16,7,15,447.0,43.5,1.8,16.0,123.5,31.55,21.98
2016,10,16,7,30,533.0,52.0,1.9,16.0,168.0,36.24,26.46
2016,10,16,7,45,582.5,58.5,2.0,16.5,213.5,56.07,31.13
2016,10,16,8,0,632.0,65.0,2.1,17.0,259.0,96.8,51.9
2016,10,16,8,15,668.0,69.0,2.2,17.0,304.0,138.27,81.09
2016,10,16,8,30,704.0,73.0,2.3,17.0,349.0,185.45,119.35
2016,10,16,8,45,352.0,64.5,2.4,17.0,202.5,131.64,91.51
2016,10,16,9,0,0.0,56.0,2.5,17.0,56.0,54.12,39.79
2016,10,16,9,15,0.0,64.0,2.55,17.0,64.0,61.87,46.19
2016,10,16,9,30,0.0,72.0,2.6,17.0,72.0,69.63,52.5
2016,10,16,9,45,0.0,65.5,2.7,17.5,65.5,63.34,47.07
2016,10,16,10,0,0.0,59.0,2.8,18.0,59.0,57.05,41.7
2016,10,16,10,15,0.0,59.5,2.85,18.0,59.5,57.54,42.03
2016,10,16,10,30,0.0,60.0,2.9,18.0,60.0,58.03,42.37
2016,10,16,10,45,0.0,91.5,3.0,18.5,91.5,88.56,67.17
2016,10,16,11,0,0.0,123.0,3.1,19.0,123.0,118.89,91.46
2016,10,16,11,15,0.0,70.0,3.1,19.0,70.0,67.73,49.93
2016,10,16,11,30,0.0,17.0,3.1,19.0,17.0,16.43,7.9
2016,10,16,11,45,0.0,84.5,3.15,19.0,84.5,81.79,61.41
2016,10,16,12,0,0.0,152.0,3.2,19.0,152.0,147.29,114.12
2016,10,16,12,15,91.5,235.5,3.3,19.0,297.0,296.27,233.92
2016,10,16,12,30,183.0,319.0,3.4,19.0,442.0,445.41,349.71
2016,10,16,12,45,91.5,193.0,3.55,19.0,254.5,258.02,203.99
2016,10,16,13,0,0.0,67.0,3.7,19.0,67.0,64.82,47.55
2016,10,16,13,15,4.0,134.0,3.85,19.0,137.0,133.06,103.28
2016,10,16,13,30,8.0,201.0,4.0,19.0,207.0,202.9,159.4
2016,10,16,13,45,64.0,229.0,4.2,19.0,266.0,275.95,219.04
2016,10,16,14,0,120.0,257.0,4.4,19.0,325.0,351.06,279.58
2016,10,16,14,15,167.5,239.0,4.5,19.0,328.0,364.04,291.32
2016,10,16,14,30,215.0,221.0,4.6,19.0,331.0,374.86,301.46
2016,10,16,14,45,303.0,189.0,4.7,19.0,330.5,399.61,323.2
2016,10,16,15,0,391.0,157.0,4.8,19.0,330.0,419.64,340.77
2016,10,16,15,15,456.5,128.0,4.7,18.5,309.0,417.3,340.36
2016,10,16,15,30,522.0,99.0,4.6,18.0,288.0,412.2,337.05
2016,10,16,15,45,481.0,91.0,4.6,18.0,246.0,363.88,297.02
2016,10,16,16,0,440.0,83.0,4.6,18.0,204.0,320.05,259.73
2016,10,16,16,15,392.0,70.5,4.45,17.5,162.5,269.59,216.52
2016,10,16,16,30,344.0,58.0,4.3,17.0,121.0,221.89,174.56
2016,10,16,16,45,260.0,44.0,4.2,17.0,83.0,162.3,122.21
2016,10,16,17,0,176.0,30.0,4.1,17.0,45.0,108.61,66.74
2016,10,16,17,15,88.0,15.0,4.1,16.5,22.5,39.87,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,10.5,5.0,1.6,13.5,5.0,0.0,0.0
2016,10,17,6,30,21.0,10.0,1.6,14.0,10.0,9.83,0.0
2016,10,17,6,45,148.5,26.0,1.6,14.5,42.5,20.43,5.2
2016,10,17,7,0,276.0,42.0,1.6,15.0,75.0,32.43,21.86
2016,10,17,7,15,369.5,53.0,1.6,15.0,119.0,39.81,29.27
2016,10,17,7,30,463.0,64.0,1.6,15.0,163.0,47.34,36.37
2016,10,17,7,45,530.5,70.0,1.6,15.5,210.5,63.0,39.06
2016,10,17,8,0,598.0,76.0,1.6,16.0,258.0,101.71,57.93
2016,10,17,8,15,638.5,81.0,1.6,16.0,303.5,142.71,86.34
2016,10,17,8,30,679.0,86.0,1.6,16.0,349.0,187.21,121.88
2016,10,17,8,45,714.0,87.5,1.6,16.5,392.5,230.62,158.71
2016,10,17,9,0,749.0,89.0,1.6,17.0,436.0,279.1,200.37
2016,10,17,9,15,768.5,92.0,1.6,17.0,473.5,323.13,239.24
2016,10,17,9,30,788.0,95.0,1.6,17.0,511.0,367.57,277.93
2016,10,17,9,45,805.0,96.0,1.6,17.5,543.5,409.31,313.24
2016,10,17,10,0,822.0,97.0,1.6,18.0,576.0,450.73,347.37
2016,10,17,10,15,831.5,98.5,1.6,18.0,601.0,488.48,378.55
2016,10,17,10,30,841.0,100.0,1.6,18.0,626.0,524.89,407.99
2016,10,17,10,45,851.0,99.5,1.65,18.5,644.5,558.1,433.88
2016,10,17,11,0,861.0,99.0,1.7,19.0,663.0,590.34,458.44
2016,10,17,11,15,567.5,202.5,1.75,19.0,577.0,537.16,417.11
2016,10,17,11,30,274.0,306.0,1.8,19.0,491.0,468.81,363.02
2016,10,17,11,45,573.0,202.5,1.9,19.0,590.0,570.31,444.64
2016,10,17,12,0,872.0,99.0,2.0,19.0,689.0,676.56,527.33
2016,10,17,12,15,870.0,98.5,2.05,19.0,683.5,687.8,535.63
2016,10,17,12,30,868.0,98.0,2.1,19.0,678.0,696.11,542.44
2016,10,17,12,45,867.0,95.5,2.15,19.0,665.0,700.1,545.91
2016,10,17,13,0,866.0,93.0,2.2,19.0,652.0,701.1,547.39
2016,10,17,13,15,859.0,92.0,2.25,19.0,631.5,696.54,544.99
2016,10,17,13,30,852.0,91.0,2.3,19.0,611.0,691.66,542.52
2016,10,17,13,45,842.5,88.5,2.35,19.0,583.5,678.23,533.92
2016,10,17,14,0,833.0,86.0,2.4,19.0,556.0,662.06,523.2
2016,10,17,14,15,818.0,84.0,2.4,19.0,521.5,640.2,507.59
2016,10,17,14,30,803.0,82.0,2.4,19.0,487.0,616.06,490.08
2016,10,17,14,45,782.5,79.5,2.45,19.0,447.5,585.84,467.9
2016,10,17,15,0,762.0,77.0,2.5,19.0,408.0,553.99,443.99
2016,10,17,15,15,732.5,73.5,2.45,18.5,364.0,514.44,414.04
2016,10,17,15,30,703.0,70.0,2.4,18.0,320.0,474.27,382.73
2016,10,17,15,45,660.0,65.5,2.4,18.0,273.5,428.01,345.03
2016,10,17,16,0,617.0,61.0,2.4,18.0,227.0,380.8,305.42
2016,10,17,16,15,551.0,54.0,2.25,17.5,180.5,321.86,255.63
2016,10,17,16,30,485.0,47.0,2.1,17.0,134.0,266.56,207.42
2016,10,17,16,45,375.5,37.0,2.0,16.5,91.5,196.22,146.37
2016,10,17,17,0,266.0,27.0,1.9,16.0,49.0,132.12,76.36
2016,10,17,17,15,133.0,13.5,1.9,15.5,24.5,50.67,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,177.5,18.0,1.9,13.0,38.0,13.55,0.45
2016,10,18,7,0,355.0,36.0,1.9,14.0,76.0,28.09,18.15
2016,10,18,7,15,448.0,44.5,2.0,14.0,121.0,32.91,23.3
2016,10,18,7,30,541.0,53.0,2.1,14.0,166.0,37.57,27.83
2016,10,18,7,45,606.0,57.5,2.25,14.5,214.5,51.91,29.77
2016,10,18,8,0,671.0,62.0,2.4,15.0,263.0,92.87,48.58
2016,10,18,8,15,708.5,66.0,2.45,15.5,309.5,139.03,80.64
2016,10,18,8,30,746.0,70.0,2.5,16.0,356.0,185.12,117.5
2016,10,18,8,45,775.5,72.0,2.55,16.5,399.5,230.47,156.59
2016,10,18,9,0,805.0,74.0,2.6,17.0,443.0,277.58,198.05
2016,10,18,9,15,823.5,76.0,2.5,17.0,481.0,322.72,238.52
2016,10,18,9,30,842.0,78.0,2.4,17.0,519.0,368.06,278.58
2016,10,18,9,45,858.0,78.5,2.35,17.5,551.5,413.58,317.43
2016,10,18,10,0,874.0,79.0,2.3,18.0,584.0,455.62,352.58
2016,10,18,10,15,883.0,80.5,2.2,18.0,609.5,494.48,384.9
2016,10,18,10,30,892.0,82.0,2.1,18.0,635.0,531.81,415.17
2016,10,18,10,45,899.0,82.5,2.05,18.5,653.5,565.37,441.21
2016,10,18,11,0,906.0,83.0,2.0,19.0,672.0,596.88,465.03
2016,10,18,11,15,909.0,83.5,1.95,19.0,682.5,623.8,485.79
2016,10,18,11,30,912.0,84.0,1.9,19.0,693.0,648.17,504.28
2016,10,18,11,45,915.5,83.0,1.85,19.5,696.0,668.68,518.73
2016,10,18,12,0,919.0,82.0,1.8,20.0,699.0,686.4,530.9
2016,10,18,12,15,917.0,81.5,1.85,20.0,693.5,698.07,540.08
2016,10,18,12,30,915.0,81.0,1.9,20.0,688.0,706.66,546.68
2016,10,18,12,45,910.5,80.5,1.95,20.0,674.5,710.43,550.0
2016,10,18,13,0,906.0,80.0,2.0,20.0,661.0,711.09,551.26
2016,10,18,13,15,899.5,79.0,2.0,20.0,640.0,706.73,548.77
2016,10,18,13,30,893.0,78.0,2.0,20.0,619.0,699.34,544.25
2016,10,18,13,45,882.0,77.0,2.05,20.0,590.5,685.92,535.84
2016,10,18,14,0,871.0,76.0,2.1,20.0,562.0,669.73,525.49
2016,10,18,14,15,856.0,74.5,2.15,20.0,527.5,647.73,510.43
2016,10,18,14,30,841.0,73.0,2.2,20.0,493.0,626.5,495.35
2016,10,18,14,45,816.5,71.5,2.25,20.0,452.0,594.23,471.77
2016,10,18,15,0,792.0,70.0,2.3,20.0,411.0,560.42,446.54
2016,10,18,15,15,763.5,67.0,2.25,19.5,366.5,521.37,417.13
2016,10,18,15,30,735.0,64.0,2.2,19.0,322.0,481.59,386.25
2016,10,18,15,45,688.5,60.0,2.2,19.0,274.5,431.05,345.4
2016,10,18,16,0,642.0,56.0,2.2,19.0,227.0,383.97,305.96
2016,10,18,16,15,577.0,50.0,2.2,18.0,179.5,326.1,257.78
2016,10,18,16,30,512.0,44.0,2.2,17.0,132.0,271.77,210.72
2016,10,18,16,45,399.5,34.5,2.2,16.5,89.5,200.43,148.44
2016,10,18,17,0,287.0,25.0,2.2,16.0,47.0,134.38,70.63
2016,10,18,17,15,143.5,12.5,2.3,15.5,23.5,52.03,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
