Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,214.5,15.0,1.9,12.5,38.5,10.98,0.0
2016,10,19,7,0,429.0,30.0,1.9,13.0,77.0,22.56,13.42
2016,10,19,7,15,515.5,37.0,1.95,13.5,122.5,28.81,19.71
2016,10,19,7,30,602.0,44.0,2.0,14.0,168.0,32.9,23.66
2016,10,19,7,45,655.5,48.5,2.05,14.5,215.5,46.17,25.64
2016,10,19,8,0,709.0,53.0,2.1,15.0,263.0,88.34,43.99
2016,10,19,8,15,743.5,56.5,2.1,15.5,309.0,132.29,73.61
2016,10,19,8,30,778.0,60.0,2.1,16.0,355.0,178.97,110.86
2016,10,19,8,45,802.5,62.5,2.15,16.5,397.5,225.05,150.75
2016,10,19,9,0,827.0,65.0,2.2,17.0,440.0,275.71,195.26
2016,10,19,9,15,844.0,67.0,2.15,17.5,478.0,321.01,235.5
2016,10,19,9,30,861.0,69.0,2.1,18.0,516.0,366.27,275.02
2016,10,19,9,45,873.0,70.5,2.1,18.5,547.5,408.83,311.65
2016,10,19,10,0,885.0,72.0,2.1,19.0,579.0,450.47,346.56
2016,10,19,10,15,893.0,73.0,2.0,19.5,604.0,488.63,377.56
2016,10,19,10,30,901.0,74.0,1.9,20.0,629.0,525.15,406.3
2016,10,19,10,45,904.0,76.0,1.85,20.5,646.5,558.15,431.71
2016,10,19,11,0,907.0,78.0,1.8,21.0,664.0,588.87,454.71
2016,10,19,11,15,910.0,78.5,1.75,21.0,674.0,615.7,475.22
2016,10,19,11,30,913.0,79.0,1.7,21.0,684.0,639.98,493.47
2016,10,19,11,45,911.0,80.0,1.7,21.5,686.0,658.92,506.92
2016,10,19,12,0,909.0,81.0,1.7,22.0,688.0,674.93,518.05
2016,10,19,12,15,907.5,80.5,1.7,22.0,682.5,686.74,527.11
2016,10,19,12,30,906.0,80.0,1.7,22.0,677.0,695.53,533.49
2016,10,19,12,45,639.5,171.0,1.75,22.0,588.5,617.92,474.98
2016,10,19,13,0,373.0,262.0,1.8,22.0,500.0,526.19,404.82
2016,10,19,13,15,627.0,170.5,1.8,22.0,554.0,615.62,475.93
2016,10,19,13,30,881.0,79.0,1.8,22.0,608.0,688.17,531.79
2016,10,19,13,45,872.5,77.0,1.85,22.0,580.5,675.46,523.26
2016,10,19,14,0,864.0,75.0,1.9,22.0,553.0,659.95,513.49
2016,10,19,14,15,849.5,73.0,1.95,22.0,518.5,637.86,498.3
2016,10,19,14,30,835.0,71.0,2.0,22.0,484.0,613.43,481.13
2016,10,19,14,45,815.0,69.0,2.05,22.0,444.5,586.64,461.71
2016,10,19,15,0,795.0,67.0,2.1,22.0,405.0,555.06,438.33
2016,10,19,15,15,766.5,64.0,2.05,21.5,361.0,516.06,409.15
2016,10,19,15,30,738.0,61.0,2.0,21.0,317.0,476.34,378.52
2016,10,19,15,45,696.0,56.5,1.95,21.0,270.0,427.66,339.27
2016,10,19,16,0,654.0,52.0,1.9,21.0,223.0,379.8,299.43
2016,10,19,16,15,589.0,46.5,1.85,20.0,176.0,322.0,251.56
2016,10,19,16,30,524.0,41.0,1.8,19.0,129.0,270.72,207.12
2016,10,19,16,45,415.0,31.5,1.75,18.0,86.5,200.77,146.28
2016,10,19,17,0,306.0,22.0,1.7,17.0,44.0,134.83,61.05
2016,10,19,17,15,153.0,11.0,1.75,16.5,22.0,52.55,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,208.0,15.0,1.45,13.5,37.5,11.08,0.0
2016,10,20,7,0,416.0,30.0,1.5,14.0,75.0,22.75,13.38
2016,10,20,7,15,507.0,38.0,1.5,14.5,121.0,27.46,18.41
2016,10,20,7,30,598.0,46.0,1.5,15.0,167.0,35.0,25.41
2016,10,20,7,45,655.0,51.0,1.55,15.5,215.5,46.3,27.21
2016,10,20,8,0,712.0,56.0,1.6,16.0,264.0,88.85,44.79
2016,10,20,8,15,748.0,59.5,1.5,16.5,310.5,132.95,73.76
2016,10,20,8,30,784.0,63.0,1.4,17.0,357.0,179.93,110.6
2016,10,20,8,45,810.0,65.5,1.35,17.5,400.5,226.5,150.25
2016,10,20,9,0,836.0,68.0,1.3,18.0,444.0,274.42,191.91
2016,10,20,9,15,853.5,70.0,1.25,18.5,482.5,323.51,234.53
2016,10,20,9,30,871.0,72.0,1.2,19.0,521.0,369.27,273.75
2016,10,20,9,45,886.5,72.5,1.2,20.0,553.5,412.61,309.73
2016,10,20,10,0,902.0,73.0,1.2,21.0,586.0,455.26,344.0
2016,10,20,10,15,910.5,74.0,1.2,21.5,611.5,494.2,375.13
2016,10,20,10,30,919.0,75.0,1.2,22.0,637.0,531.49,404.12
2016,10,20,10,45,924.0,75.5,1.25,22.5,655.0,564.61,429.59
2016,10,20,11,0,929.0,76.0,1.3,23.0,673.0,595.49,452.84
2016,10,20,11,15,931.5,76.5,1.3,23.0,683.0,622.52,473.37
2016,10,20,11,30,934.0,77.0,1.3,23.0,693.0,646.91,491.66
2016,10,20,11,45,934.0,77.5,1.3,23.5,695.0,666.96,505.65
2016,10,20,12,0,934.0,78.0,1.3,24.0,697.0,684.08,517.33
2016,10,20,12,15,932.5,77.5,1.3,24.0,691.5,696.16,526.4
2016,10,20,12,30,931.0,77.0,1.3,24.0,686.0,705.14,532.82
2016,10,20,12,45,657.5,167.0,1.35,24.5,593.0,623.15,471.59
2016,10,20,13,0,384.0,257.0,1.4,25.0,500.0,526.86,398.95
2016,10,20,13,15,385.5,247.0,1.4,25.0,484.0,519.98,395.43
2016,10,20,13,30,387.0,237.0,1.4,25.0,468.0,511.61,390.13
2016,10,20,13,45,635.5,155.0,1.45,25.0,513.0,600.14,458.94
2016,10,20,14,0,884.0,73.0,1.5,25.0,558.0,666.97,510.58
2016,10,20,14,15,869.5,71.5,1.5,25.0,523.5,645.2,494.88
2016,10,20,14,30,855.0,70.0,1.5,25.0,489.0,621.04,478.03
2016,10,20,14,45,835.0,67.5,1.5,25.0,448.5,593.34,458.19
2016,10,20,15,0,815.0,65.0,1.5,25.0,408.0,560.82,434.49
2016,10,20,15,15,786.0,62.0,1.5,24.5,363.0,521.15,405.69
2016,10,20,15,30,757.0,59.0,1.5,24.0,318.0,480.74,375.35
2016,10,20,15,45,715.0,55.0,1.55,23.5,270.5,432.24,337.89
2016,10,20,16,0,673.0,51.0,1.6,23.0,223.0,384.52,299.47
2016,10,20,16,15,607.0,45.0,1.6,22.0,175.5,325.37,251.09
2016,10,20,16,30,541.0,39.0,1.6,21.0,128.0,269.59,203.55
2016,10,20,16,45,425.0,30.0,1.65,20.5,85.0,200.74,143.37
2016,10,20,17,0,309.0,21.0,1.7,20.0,42.0,132.24,46.87
2016,10,20,17,15,154.5,10.5,1.7,19.5,21.0,51.83,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,14.5,1.2,14.5,35.0,10.75,0.0
2016,10,21,7,0,391.0,29.0,1.2,15.0,70.0,21.99,12.53
2016,10,21,7,15,482.0,37.0,1.15,15.5,114.5,26.74,17.67
2016,10,21,7,30,573.0,45.0,1.1,16.0,159.0,31.28,22.01
2016,10,21,7,45,629.0,50.0,1.05,16.5,206.0,42.99,26.08
2016,10,21,8,0,685.0,55.0,1.0,17.0,253.0,83.94,42.12
2016,10,21,8,15,721.5,59.0,0.9,17.5,298.5,127.03,69.8
2016,10,21,8,30,758.0,63.0,0.8,18.0,344.0,173.06,105.29
2016,10,21,8,45,783.5,65.5,0.7,18.5,386.5,218.14,143.08
2016,10,21,9,0,809.0,68.0,0.6,19.0,429.0,264.54,182.77
2016,10,21,9,15,827.0,70.0,0.55,19.5,466.5,309.31,221.26
2016,10,21,9,30,845.0,72.0,0.5,20.0,504.0,357.11,261.2
2016,10,21,9,45,856.0,74.5,0.5,20.5,535.5,399.39,296.25
2016,10,21,10,0,867.0,77.0,0.5,21.0,567.0,440.71,329.54
2016,10,21,10,15,876.0,78.5,0.5,21.5,592.0,479.02,359.62
2016,10,21,10,30,885.0,80.0,0.5,22.0,617.0,515.81,387.68
2016,10,21,10,45,889.5,81.0,0.55,22.5,634.5,548.05,412.17
2016,10,21,11,0,894.0,82.0,0.6,23.0,652.0,578.12,434.56
2016,10,21,11,15,897.0,82.5,0.7,23.0,662.0,604.53,455.29
2016,10,21,11,30,900.0,83.0,0.8,23.0,672.0,628.42,474.0
2016,10,21,11,45,900.0,83.5,0.9,23.5,674.5,647.8,488.41
2016,10,21,12,0,900.0,84.0,1.0,24.0,677.0,664.36,500.66
2016,10,21,12,15,898.5,84.0,1.1,24.0,671.0,676.52,510.72
2016,10,21,12,30,897.0,84.0,1.2,24.0,665.0,685.7,518.65
2016,10,21,12,45,889.0,84.5,1.35,24.0,651.0,688.02,522.03
2016,10,21,13,0,881.0,85.0,1.5,24.0,637.0,687.28,523.22
2016,10,21,13,15,873.5,84.0,1.65,24.0,616.0,682.3,521.49
2016,10,21,13,30,866.0,83.0,1.8,24.0,595.0,674.38,517.71
2016,10,21,13,45,727.5,117.5,1.95,24.0,533.5,618.73,477.44
2016,10,21,14,0,589.0,152.0,2.1,24.0,472.0,558.93,433.5
2016,10,21,14,15,640.0,127.0,2.2,23.5,454.5,559.1,436.7
2016,10,21,14,30,691.0,102.0,2.3,23.0,437.0,554.72,435.93
2016,10,21,14,45,728.5,87.0,2.4,23.0,414.0,548.42,432.22
2016,10,21,15,0,766.0,72.0,2.5,23.0,391.0,536.43,423.85
2016,10,21,15,15,735.5,68.5,2.5,22.5,347.0,496.76,393.92
2016,10,21,15,30,705.0,65.0,2.5,22.0,303.0,456.54,362.74
2016,10,21,15,45,659.5,60.5,2.55,21.5,256.5,409.67,325.34
2016,10,21,16,0,614.0,56.0,2.6,21.0,210.0,362.18,286.08
2016,10,21,16,15,544.5,49.0,2.6,20.0,164.0,303.18,236.85
2016,10,21,16,30,475.0,42.0,2.6,19.0,118.0,248.13,189.22
2016,10,21,16,45,356.0,32.0,2.6,18.5,77.5,177.16,126.59
2016,10,21,17,0,237.0,22.0,2.6,18.0,37.0,108.74,24.85
2016,10,21,17,15,118.5,11.0,2.65,17.5,18.5,42.18,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,147.0,16.5,1.7,12.5,31.5,12.71,0.0
2016,10,22,7,0,294.0,33.0,1.7,13.0,63.0,26.09,15.82
2016,10,22,7,15,374.5,45.0,1.7,13.0,104.5,34.38,24.5
2016,10,22,7,30,455.0,57.0,1.7,13.0,146.0,42.22,31.98
2016,10,22,7,45,514.0,64.0,1.7,13.5,190.0,48.98,38.23
2016,10,22,8,0,573.0,71.0,1.7,14.0,234.0,85.99,48.79
2016,10,22,8,15,623.0,72.0,1.65,14.5,277.0,122.41,71.29
2016,10,22,8,30,673.0,73.0,1.6,15.0,320.0,163.25,102.32
2016,10,22,8,45,624.5,96.0,1.55,15.5,347.0,207.34,142.53
2016,10,22,9,0,576.0,119.0,1.5,16.0,374.0,246.62,178.87
2016,10,22,9,15,620.0,117.5,1.4,16.0,413.5,285.78,212.3
2016,10,22,9,30,664.0,116.0,1.3,16.0,453.0,327.79,247.92
2016,10,22,9,45,645.0,131.5,1.2,16.5,475.5,363.96,278.78
2016,10,22,10,0,626.0,147.0,1.1,17.0,498.0,397.51,306.38
2016,10,22,10,15,610.5,160.5,1.1,17.0,515.5,428.13,331.7
2016,10,22,10,30,595.0,174.0,1.1,17.0,533.0,456.36,354.49
2016,10,22,10,45,739.5,135.0,1.1,17.5,594.0,515.64,400.03
2016,10,22,11,0,884.0,96.0,1.1,18.0,655.0,582.5,450.23
2016,10,22,11,15,754.0,140.5,1.15,18.0,623.0,573.98,444.01
2016,10,22,11,30,624.0,185.0,1.2,18.0,591.0,558.94,432.95
2016,10,22,11,45,610.5,190.5,1.25,18.5,588.5,570.85,441.85
2016,10,22,12,0,597.0,196.0,1.3,19.0,586.0,580.37,448.6
2016,10,22,12,15,744.0,146.5,1.35,19.0,628.0,637.1,492.74
2016,10,22,12,30,891.0,97.0,1.4,19.0,670.0,691.15,534.22
2016,10,22,12,45,767.0,131.5,1.45,19.0,618.0,653.87,506.35
2016,10,22,13,0,643.0,166.0,1.5,19.0,566.0,610.95,474.79
2016,10,22,13,15,584.5,178.5,1.55,18.5,533.0,584.27,456.66
2016,10,22,13,30,526.0,191.0,1.6,18.0,500.0,558.46,438.59
2016,10,22,13,45,539.0,177.0,1.7,18.0,480.0,550.91,434.67
2016,10,22,14,0,552.0,163.0,1.8,18.0,460.0,541.04,428.74
2016,10,22,14,15,471.5,170.5,1.85,18.0,412.5,492.3,391.7
2016,10,22,14,30,391.0,178.0,1.9,18.0,365.0,444.38,354.9
2016,10,22,14,45,353.0,167.5,1.95,18.0,325.5,397.83,319.48
2016,10,22,15,0,315.0,157.0,2.0,18.0,286.0,358.29,288.72
2016,10,22,15,15,296.5,143.0,2.05,17.5,254.0,326.41,264.14
2016,10,22,15,30,278.0,129.0,2.1,17.0,222.0,294.64,238.94
2016,10,22,15,45,262.5,110.5,2.15,17.0,187.5,259.3,209.77
2016,10,22,16,0,247.0,92.0,2.2,17.0,153.0,224.09,179.9
2016,10,22,16,15,216.0,74.0,2.15,16.5,119.0,183.25,144.92
2016,10,22,16,30,185.0,56.0,2.1,16.0,85.0,144.08,110.56
2016,10,22,16,45,126.5,38.5,2.1,15.5,55.0,98.03,69.22
2016,10,22,17,0,68.0,21.0,2.1,15.0,25.0,50.01,0.36
2016,10,22,17,15,34.0,10.5,2.15,14.5,12.5,19.19,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.0,1.35,11.5,32.5,11.44,0.0
2016,10,23,7,0,360.0,30.0,1.3,12.0,65.0,23.37,13.41
2016,10,23,7,15,457.5,38.5,1.3,12.5,109.5,28.49,19.36
2016,10,23,7,30,555.0,47.0,1.3,13.0,154.0,33.41,24.14
2016,10,23,7,45,613.5,53.0,1.3,13.5,201.0,38.16,28.58
2016,10,23,8,0,672.0,59.0,1.3,14.0,248.0,82.34,43.24
2016,10,23,8,15,710.5,63.0,1.3,14.5,294.0,124.58,69.57
2016,10,23,8,30,749.0,67.0,1.3,15.0,340.0,170.03,104.43
2016,10,23,8,45,774.5,70.5,1.3,15.5,382.0,215.29,142.77
2016,10,23,9,0,800.0,74.0,1.3,16.0,424.0,261.93,183.43
2016,10,23,9,15,819.0,76.5,1.3,16.0,462.0,306.84,223.43
2016,10,23,9,30,838.0,79.0,1.3,16.0,500.0,351.99,263.19
2016,10,23,9,45,856.5,79.0,1.35,16.5,532.5,394.61,299.89
2016,10,23,10,0,875.0,79.0,1.4,17.0,565.0,439.18,337.14
2016,10,23,10,15,884.0,80.0,1.45,17.5,590.5,477.15,368.54
2016,10,23,10,30,893.0,81.0,1.5,18.0,616.0,513.58,397.94
2016,10,23,10,45,900.0,81.5,1.55,18.5,634.0,546.75,424.18
2016,10,23,11,0,907.0,82.0,1.6,19.0,652.0,577.87,448.28
2016,10,23,11,15,910.5,82.5,1.65,19.0,662.0,604.78,469.65
2016,10,23,11,30,914.0,83.0,1.7,19.0,672.0,629.15,488.85
2016,10,23,11,45,914.5,83.0,1.75,19.0,674.5,648.53,504.18
2016,10,23,12,0,915.0,83.0,1.8,19.0,677.0,665.05,517.28
2016,10,23,12,15,913.0,82.5,1.85,19.0,671.0,676.51,526.63
2016,10,23,12,30,911.0,82.0,1.9,19.0,665.0,684.91,533.72
2016,10,23,12,45,900.0,84.0,2.0,19.5,650.0,686.89,535.32
2016,10,23,13,0,889.0,86.0,2.1,20.0,635.0,685.79,534.66
2016,10,23,13,15,881.0,85.0,2.15,20.0,613.5,680.51,531.76
2016,10,23,13,30,873.0,84.0,2.2,20.0,592.0,672.27,526.67
2016,10,23,13,45,759.5,108.0,2.25,20.0,534.5,621.45,488.85
2016,10,23,14,0,646.0,132.0,2.3,20.0,477.0,569.31,449.68
2016,10,23,14,15,698.5,108.0,2.3,19.5,459.0,569.65,452.5
2016,10,23,14,30,751.0,84.0,2.3,19.0,441.0,563.84,450.18
2016,10,23,14,45,641.5,100.0,2.35,19.0,386.5,504.4,404.13
2016,10,23,15,0,532.0,116.0,2.4,19.0,332.0,442.6,355.8
2016,10,23,15,15,504.5,107.5,2.35,18.5,293.5,405.9,327.49
2016,10,23,15,30,477.0,99.0,2.3,18.0,255.0,369.2,298.24
2016,10,23,15,45,440.5,87.5,2.3,18.0,214.5,324.96,261.68
2016,10,23,16,0,404.0,76.0,2.3,18.0,174.0,281.91,225.1
2016,10,23,16,15,356.5,62.5,2.15,17.0,134.5,233.48,183.88
2016,10,23,16,30,309.0,49.0,2.0,16.0,95.0,187.88,143.81
2016,10,23,16,45,214.5,34.5,1.9,15.5,60.5,128.53,90.04
2016,10,23,17,0,120.0,20.0,1.8,15.0,26.0,67.68,0.0
2016,10,23,17,15,60.0,10.0,1.8,14.5,13.0,25.26,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,8.0,3.45,13.5,8.0,7.71,0.0
2016,10,24,7,0,0.0,16.0,3.6,14.0,16.0,15.43,6.62
2016,10,24,7,15,0.0,27.5,3.65,14.5,27.5,26.55,17.4
2016,10,24,7,30,0.0,39.0,3.7,15.0,39.0,37.67,27.6
2016,10,24,7,45,0.0,51.0,3.8,15.5,51.0,49.19,38.03
2016,10,24,8,0,0.0,63.0,3.9,16.0,63.0,60.46,45.62
2016,10,24,8,15,0.0,75.5,4.0,16.0,75.5,72.22,55.57
2016,10,24,8,30,0.0,88.0,4.1,16.0,88.0,84.03,65.43
2016,10,24,8,45,42.5,135.5,4.25,16.0,153.5,132.61,104.09
2016,10,24,9,0,85.0,183.0,4.4,16.0,219.0,186.63,147.13
2016,10,24,9,15,124.0,201.5,4.4,16.0,260.0,217.04,171.08
2016,10,24,9,30,163.0,220.0,4.4,16.0,301.0,253.73,200.45
2016,10,24,9,45,96.0,217.5,4.4,16.5,266.5,237.82,188.7
2016,10,24,10,0,29.0,215.0,4.4,17.0,232.0,213.51,169.44
2016,10,24,10,15,30.5,226.0,4.45,17.0,244.0,226.71,179.96
2016,10,24,10,30,32.0,237.0,4.5,17.0,256.0,240.01,190.48
2016,10,24,10,45,65.5,261.5,4.55,17.5,302.0,282.39,223.91
2016,10,24,11,0,99.0,286.0,4.6,18.0,348.0,327.0,258.81
2016,10,24,11,15,72.5,278.0,4.6,18.0,324.0,308.7,244.11
2016,10,24,11,30,46.0,270.0,4.6,18.0,300.0,288.61,227.99
2016,10,24,11,45,51.0,275.0,4.65,18.0,308.0,298.9,236.29
2016,10,24,12,0,56.0,280.0,4.7,18.0,316.0,309.31,244.65
2016,10,24,12,15,82.5,287.0,4.75,18.0,339.5,335.58,265.94
2016,10,24,12,30,109.0,294.0,4.8,18.0,363.0,362.41,287.64
2016,10,24,12,45,55.5,236.5,4.85,18.5,271.5,271.37,214.97
2016,10,24,13,0,2.0,179.0,4.9,19.0,180.0,176.02,137.8
2016,10,24,13,15,3.5,181.0,4.95,19.0,183.0,179.39,140.84
2016,10,24,13,30,5.0,183.0,5.0,19.0,186.0,182.84,143.86
2016,10,24,13,45,2.5,106.0,5.05,19.0,107.5,104.5,80.57
2016,10,24,14,0,0.0,29.0,5.1,19.0,29.0,28.01,17.66
2016,10,24,14,15,9.0,101.5,4.95,18.5,106.0,104.27,81.15
2016,10,24,14,30,18.0,174.0,4.8,18.0,183.0,184.51,147.27
2016,10,24,14,45,9.0,115.0,4.7,18.0,119.5,118.22,93.02
2016,10,24,15,0,0.0,56.0,4.6,18.0,56.0,54.11,39.82
2016,10,24,15,15,0.0,49.0,4.45,17.5,49.0,47.33,34.32
2016,10,24,15,30,0.0,42.0,4.3,17.0,42.0,40.56,28.71
2016,10,24,15,45,0.0,35.0,4.15,17.0,35.0,33.79,22.98
2016,10,24,16,0,0.0,28.0,4.0,17.0,28.0,27.02,17.18
2016,10,24,16,15,0.0,21.5,3.9,16.5,21.5,20.74,11.77
2016,10,24,16,30,0.0,15.0,3.8,16.0,15.0,14.46,6.3
2016,10,24,16,45,0.0,9.0,3.7,16.0,9.0,8.67,1.0
2016,10,24,17,0,0.0,3.0,3.6,16.0,3.0,2.89,0.0
2016,10,24,17,15,0.0,1.5,3.65,15.5,1.5,1.47,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,3.45,15.0,9.5,9.34,0.0
2016,10,25,7,0,0.0,19.0,3.6,15.0,19.0,18.34,8.57
2016,10,25,7,15,0.0,33.0,3.6,15.0,33.0,31.82,21.85
2016,10,25,7,30,0.0,47.0,3.6,15.0,47.0,44.81,33.84
2016,10,25,7,45,0.0,63.0,3.65,15.5,63.0,59.35,46.97
2016,10,25,8,0,0.0,79.0,3.7,16.0,79.0,74.2,57.17
2016,10,25,8,15,0.0,94.0,3.65,16.0,94.0,88.32,69.08
2016,10,25,8,30,0.0,109.0,3.6,16.0,109.0,102.52,80.88
2016,10,25,8,45,25.0,141.0,3.55,16.5,152.0,133.51,105.26
2016,10,25,9,0,50.0,173.0,3.5,17.0,195.0,169.47,133.56
2016,10,25,9,15,30.5,173.5,3.55,17.0,187.5,168.69,133.44
2016,10,25,9,30,11.0,174.0,3.6,17.0,180.0,168.02,133.2
2016,10,25,9,45,5.5,166.0,3.7,17.5,169.0,159.98,126.31
2016,10,25,10,0,0.0,158.0,3.8,18.0,158.0,151.1,118.73
2016,10,25,10,15,0.0,143.0,3.85,18.0,143.0,137.39,107.45
2016,10,25,10,30,0.0,128.0,3.9,18.0,128.0,123.39,95.95
2016,10,25,10,45,0.0,80.5,3.95,18.5,80.5,77.88,58.6
2016,10,25,11,0,0.0,33.0,4.0,19.0,33.0,31.89,20.72
2016,10,25,11,15,0.0,61.0,4.0,19.0,61.0,59.0,43.0
2016,10,25,11,30,0.0,89.0,4.0,19.0,89.0,86.13,65.12
2016,10,25,11,45,0.0,128.0,4.05,19.0,128.0,123.89,95.7
2016,10,25,12,0,0.0,167.0,4.1,19.0,167.0,161.86,126.17
2016,10,25,12,15,1.0,173.0,4.0,19.0,173.5,168.58,131.53
2016,10,25,12,30,2.0,179.0,3.9,19.0,180.0,175.38,137.03
2016,10,25,12,45,1.0,133.0,3.85,19.5,133.5,129.77,100.29
2016,10,25,13,0,0.0,87.0,3.8,20.0,87.0,84.19,63.36
2016,10,25,13,15,20.0,160.5,3.75,20.0,172.0,172.71,135.41
2016,10,25,13,30,40.0,234.0,3.7,20.0,257.0,262.61,207.07
2016,10,25,13,45,36.0,220.0,3.65,20.0,240.0,246.61,194.48
2016,10,25,14,0,32.0,206.0,3.6,20.0,223.0,230.43,181.96
2016,10,25,14,15,16.0,114.5,3.5,20.0,123.0,121.65,94.74
2016,10,25,14,30,0.0,23.0,3.4,20.0,23.0,22.2,12.85
2016,10,25,14,45,0.0,20.0,3.35,20.0,20.0,19.3,10.49
2016,10,25,15,0,0.0,17.0,3.3,20.0,17.0,16.4,8.1
2016,10,25,15,15,0.0,15.0,3.15,19.5,15.0,14.47,6.52
2016,10,25,15,30,0.0,13.0,3.0,19.0,13.0,12.54,4.92
2016,10,25,15,45,0.0,10.5,2.9,19.0,10.5,10.12,2.88
2016,10,25,16,0,0.0,8.0,2.8,19.0,8.0,7.71,0.82
2016,10,25,16,15,0.0,6.0,2.6,18.5,6.0,5.78,0.0
2016,10,25,16,30,0.0,4.0,2.4,18.0,4.0,3.85,0.0
2016,10,25,16,45,0.0,2.5,2.25,17.5,2.5,2.41,0.0
2016,10,25,17,0,0.0,1.0,2.1,17.0,1.0,0.96,0.0
2016,10,25,17,15,0.0,0.5,2.05,16.5,0.5,0.49,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,174.0,13.0,1.7,13.5,28.0,12.78,0.0
2016,10,26,7,0,348.0,26.0,1.7,14.0,56.0,20.11,9.6
2016,10,26,7,15,448.5,34.5,1.7,14.5,99.0,25.44,16.36
2016,10,26,7,30,549.0,43.0,1.7,15.0,142.0,30.52,21.29
2016,10,26,7,45,610.0,48.0,1.75,15.5,188.0,35.51,25.93
2016,10,26,8,0,671.0,53.0,1.8,16.0,234.0,70.06,35.22
2016,10,26,8,15,709.5,57.0,1.85,16.5,279.0,111.76,59.36
2016,10,26,8,30,748.0,61.0,1.9,17.0,324.0,156.61,92.67
2016,10,26,8,45,775.5,63.5,2.0,17.5,366.0,200.86,129.58
2016,10,26,9,0,803.0,66.0,2.1,18.0,408.0,246.64,169.39
2016,10,26,9,15,821.5,68.0,2.15,18.5,445.0,290.66,208.47
2016,10,26,9,30,840.0,70.0,2.2,19.0,482.0,337.72,249.55
2016,10,26,9,45,855.5,70.5,2.3,19.5,513.5,379.1,285.64
2016,10,26,10,0,871.0,71.0,2.4,20.0,545.0,419.84,320.43
2016,10,26,10,15,880.5,72.5,2.45,20.0,570.0,458.01,353.03
2016,10,26,10,30,890.0,74.0,2.5,20.0,595.0,494.7,383.76
2016,10,26,10,45,893.5,75.5,2.6,20.5,612.0,526.67,409.67
2016,10,26,11,0,897.0,77.0,2.7,21.0,629.0,556.42,433.3
2016,10,26,11,15,901.0,77.5,2.75,21.0,639.5,583.12,454.87
2016,10,26,11,30,905.0,78.0,2.8,21.0,650.0,607.34,474.26
2016,10,26,11,45,903.5,79.5,2.9,21.5,652.0,626.67,488.98
2016,10,26,12,0,902.0,81.0,3.0,22.0,654.0,643.14,501.35
2016,10,26,12,15,901.5,80.5,3.0,22.0,649.0,655.27,511.05
2016,10,26,12,30,901.0,80.0,3.0,22.0,644.0,664.44,518.49
2016,10,26,12,45,894.5,81.0,3.05,22.0,630.5,668.28,522.1
2016,10,26,13,0,888.0,82.0,3.1,22.0,617.0,669.09,523.47
2016,10,26,13,15,881.0,81.0,3.05,21.5,596.5,664.47,521.49
2016,10,26,13,30,874.0,80.0,3.0,21.0,576.0,656.91,517.3
2016,10,26,13,45,862.5,79.0,2.95,21.0,548.0,643.6,507.77
2016,10,26,14,0,851.0,78.0,2.9,21.0,520.0,630.31,498.08
2016,10,26,14,15,834.5,76.0,2.8,20.5,486.0,607.75,482.15
2016,10,26,14,30,818.0,74.0,2.7,20.0,452.0,582.95,464.25
2016,10,26,14,45,796.0,71.0,2.65,20.0,412.0,551.79,440.45
2016,10,26,15,0,774.0,68.0,2.6,20.0,372.0,519.05,414.95
2016,10,26,15,15,741.0,64.5,2.45,19.5,328.5,478.57,383.28
2016,10,26,15,30,708.0,61.0,2.3,19.0,285.0,437.66,350.36
2016,10,26,15,45,660.0,56.5,2.2,19.0,238.5,388.43,309.36
2016,10,26,16,0,612.0,52.0,2.1,19.0,192.0,343.11,270.19
2016,10,26,16,15,534.5,45.0,1.8,18.0,146.5,282.62,218.77
2016,10,26,16,30,457.0,38.0,1.5,17.0,101.0,226.72,169.57
2016,10,26,16,45,228.5,31.0,1.25,16.5,62.5,126.84,82.03
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,23.59,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,11.8,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.5,2.15,14.5,1.5,1.47,0.0
2016,10,27,7,0,0.0,3.0,2.3,15.0,3.0,2.89,0.0
2016,10,27,7,15,0.0,5.0,2.4,15.0,5.0,4.82,0.0
2016,10,27,7,30,0.0,7.0,2.5,15.0,7.0,6.74,0.3
2016,10,27,7,45,0.0,9.5,2.6,15.5,9.5,9.16,2.5
2016,10,27,8,0,0.0,12.0,2.7,16.0,12.0,11.57,4.2
2016,10,27,8,15,0.0,15.0,2.65,16.5,15.0,14.47,6.67
2016,10,27,8,30,0.0,18.0,2.6,17.0,18.0,17.36,9.1
2016,10,27,8,45,0.0,25.0,2.55,17.5,25.0,24.13,14.77
2016,10,27,9,0,0.0,32.0,2.5,18.0,32.0,30.9,20.38
2016,10,27,9,15,0.0,52.5,2.45,18.0,52.5,50.73,36.9
2016,10,27,9,30,0.0,73.0,2.4,18.0,73.0,70.59,53.28
2016,10,27,9,45,0.0,103.5,2.35,18.5,103.5,99.75,77.0
2016,10,27,10,0,0.0,134.0,2.3,19.0,134.0,128.62,100.09
2016,10,27,10,15,0.0,140.5,2.25,19.0,140.5,135.0,105.01
2016,10,27,10,30,0.0,147.0,2.2,19.0,147.0,141.39,109.98
2016,10,27,10,45,0.0,81.0,2.15,19.0,81.0,78.37,58.85
2016,10,27,11,0,0.0,15.0,2.1,19.0,15.0,14.49,6.36
2016,10,27,11,15,0.0,68.5,2.2,18.5,68.5,66.26,49.1
2016,10,27,11,30,0.0,122.0,2.3,18.0,122.0,118.02,91.31
2016,10,27,11,45,0.0,122.5,2.4,18.0,122.5,118.57,91.66
2016,10,27,12,0,0.0,123.0,2.5,18.0,123.0,119.12,92.11
2016,10,27,12,15,1.5,153.5,2.5,18.0,155.0,149.85,116.95
2016,10,27,12,30,3.0,184.0,2.5,18.0,187.0,180.93,141.86
2016,10,27,12,45,1.5,134.5,2.5,18.0,136.0,131.57,102.26
2016,10,27,13,0,0.0,85.0,2.5,18.0,85.0,82.24,62.29
2016,10,27,13,15,0.0,109.5,2.4,17.5,109.5,106.21,82.16
2016,10,27,13,30,0.0,134.0,2.3,17.0,134.0,130.56,102.27
2016,10,27,13,45,17.5,169.5,2.2,17.0,178.5,177.73,141.04
2016,10,27,14,0,35.0,205.0,2.1,17.0,223.0,231.19,184.33
2016,10,27,14,15,17.5,172.5,2.0,17.0,181.5,181.88,144.57
2016,10,27,14,30,0.0,140.0,1.9,17.0,140.0,138.25,109.15
2016,10,27,14,45,0.0,118.5,1.8,17.5,118.5,116.68,91.6
2016,10,27,15,0,0.0,97.0,1.7,18.0,97.0,95.04,73.82
2016,10,27,15,15,0.0,85.0,1.6,18.0,85.0,83.18,64.14
2016,10,27,15,30,0.0,73.0,1.5,18.0,73.0,71.29,54.3
2016,10,27,15,45,0.0,60.5,1.4,18.0,60.5,58.84,43.86
2016,10,27,16,0,0.0,48.0,1.3,18.0,48.0,46.38,33.27
2016,10,27,16,15,0.0,36.0,1.2,17.5,36.0,34.77,23.33
2016,10,27,16,30,0.0,24.0,1.1,17.0,24.0,23.16,13.29
2016,10,27,16,45,0.0,14.5,1.0,17.0,14.5,13.99,4.25
2016,10,27,17,0,0.0,5.0,0.9,17.0,5.0,4.91,0.0
2016,10,27,17,15,0.0,2.5,0.95,17.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,51.5,14.0,0.35,15.5,18.0,13.76,0.0
2016,10,28,7,0,103.0,28.0,0.3,16.0,36.0,23.33,10.59
2016,10,28,7,15,159.0,44.5,0.35,16.0,67.0,36.34,25.46
2016,10,28,7,30,215.0,61.0,0.4,16.0,98.0,48.95,37.23
2016,10,28,7,45,247.0,77.5,0.5,16.0,132.5,61.11,48.35
2016,10,28,8,0,279.0,94.0,0.6,16.0,167.0,86.24,60.31
2016,10,28,8,15,301.5,109.0,0.7,16.0,201.5,116.75,80.48
2016,10,28,8,30,324.0,124.0,0.8,16.0,236.0,149.26,105.01
2016,10,28,8,45,162.0,69.0,0.9,16.5,125.0,90.57,63.76
2016,10,28,9,0,0.0,14.0,1.0,17.0,14.0,13.51,5.79
2016,10,28,9,15,130.5,108.0,1.1,17.0,171.0,133.01,101.51
2016,10,28,9,30,261.0,202.0,1.2,17.0,328.0,264.0,203.95
2016,10,28,9,45,200.5,221.5,1.35,17.5,322.0,274.69,213.65
2016,10,28,10,0,140.0,241.0,1.5,18.0,316.0,278.07,217.3
2016,10,28,10,15,70.0,160.5,1.6,18.0,198.0,183.03,143.37
2016,10,28,10,30,0.0,80.0,1.7,18.0,80.0,77.39,58.32
2016,10,28,10,45,20.5,165.5,1.85,18.0,178.0,169.05,132.75
2016,10,28,11,0,41.0,251.0,2.0,18.0,276.0,261.87,206.0
2016,10,28,11,15,20.5,151.0,2.1,18.0,163.5,157.47,123.07
2016,10,28,11,30,0.0,51.0,2.2,18.0,51.0,49.31,35.15
2016,10,28,11,45,0.0,73.5,2.35,18.5,73.5,71.11,53.01
2016,10,28,12,0,0.0,96.0,2.5,19.0,96.0,92.92,70.65
2016,10,28,12,15,0.0,60.5,2.55,19.0,60.5,58.51,42.58
2016,10,28,12,30,0.0,25.0,2.6,19.0,25.0,24.16,14.36
2016,10,28,12,45,5.0,114.0,2.65,19.0,117.0,113.72,87.83
2016,10,28,13,0,10.0,203.0,2.7,19.0,209.0,205.14,161.16
2016,10,28,13,15,5.0,113.5,2.7,19.0,116.5,113.37,87.5
2016,10,28,13,30,0.0,24.0,2.7,19.0,24.0,23.18,13.61
2016,10,28,13,45,46.5,124.0,2.7,19.0,148.0,152.95,121.2
2016,10,28,14,0,93.0,224.0,2.7,19.0,272.0,287.84,229.34
2016,10,28,14,15,219.0,198.5,2.65,18.5,301.0,343.56,275.84
2016,10,28,14,30,345.0,173.0,2.6,18.0,330.0,394.96,318.48
2016,10,28,14,45,341.5,158.5,2.6,18.0,302.0,372.24,300.64
2016,10,28,15,0,338.0,144.0,2.6,18.0,274.0,348.47,281.95
2016,10,28,15,15,509.5,103.0,2.45,17.5,272.0,392.46,317.95
2016,10,28,15,30,681.0,62.0,2.3,17.0,270.0,419.16,338.3
2016,10,28,15,45,635.0,56.5,2.15,17.0,225.5,373.34,298.99
2016,10,28,16,0,589.0,51.0,2.0,17.0,181.0,326.85,258.42
2016,10,28,16,15,509.0,43.5,1.75,16.5,136.5,266.33,206.21
2016,10,28,16,30,429.0,36.0,1.5,16.0,92.0,210.68,156.5
2016,10,28,16,45,214.5,27.5,1.3,15.5,55.5,114.51,67.78
2016,10,28,17,0,0.0,19.0,1.1,15.0,19.0,18.68,0.0
2016,10,28,17,15,0.0,9.5,1.1,14.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,2.0,1.7,14.5,2.0,1.97,0.0
2016,10,29,7,0,0.0,4.0,1.8,15.0,4.0,3.85,0.0
