Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,15,0.0,8.5,1.9,15.0,8.5,8.19,1.36
2016,10,29,7,30,0.0,13.0,2.0,15.0,13.0,12.53,5.38
2016,10,29,7,45,0.0,18.5,2.15,15.5,18.5,17.84,10.21
2016,10,29,8,0,0.0,24.0,2.3,16.0,24.0,23.15,14.06
2016,10,29,8,15,0.0,29.0,2.4,16.0,29.0,27.99,18.2
2016,10,29,8,30,0.0,34.0,2.5,16.0,34.0,32.82,22.3
2016,10,29,8,45,0.0,24.0,2.6,16.5,24.0,23.16,14.03
2016,10,29,9,0,0.0,14.0,2.7,17.0,14.0,13.51,5.79
2016,10,29,9,15,0.0,70.0,2.8,17.0,70.0,67.67,51.26
2016,10,29,9,30,0.0,126.0,2.9,17.0,126.0,120.43,94.73
2016,10,29,9,45,220.5,159.0,3.05,17.5,276.5,223.56,174.67
2016,10,29,10,0,441.0,192.0,3.2,18.0,427.0,348.63,271.85
2016,10,29,10,15,354.5,221.5,3.25,18.0,416.0,357.94,280.84
2016,10,29,10,30,268.0,251.0,3.3,18.0,405.0,359.41,283.07
2016,10,29,10,45,155.5,250.5,3.35,18.5,340.5,314.71,248.09
2016,10,29,11,0,43.0,250.0,3.4,19.0,276.0,261.76,205.64
2016,10,29,11,15,21.5,190.0,3.35,19.0,203.0,194.94,152.8
2016,10,29,11,30,0.0,130.0,3.3,19.0,130.0,125.73,97.14
2016,10,29,11,45,61.5,209.5,3.3,19.5,247.5,240.28,189.35
2016,10,29,12,0,123.0,289.0,3.3,20.0,365.0,359.94,282.49
2016,10,29,12,15,508.0,184.5,3.25,20.0,496.0,504.39,399.2
2016,10,29,12,30,893.0,80.0,3.2,20.0,627.0,647.68,511.54
2016,10,29,12,45,889.5,79.0,3.15,20.0,613.5,651.31,513.9
2016,10,29,13,0,886.0,78.0,3.1,20.0,600.0,651.93,514.84
2016,10,29,13,15,878.0,77.0,3.0,20.0,579.0,646.69,511.17
2016,10,29,13,30,870.0,76.0,2.9,20.0,558.0,638.54,505.29
2016,10,29,13,45,860.0,74.5,2.85,20.0,530.5,625.76,496.08
2016,10,29,14,0,850.0,73.0,2.8,20.0,503.0,610.3,484.75
2016,10,29,14,15,833.0,71.0,2.7,19.5,469.0,590.23,470.41
2016,10,29,14,30,816.0,69.0,2.6,19.0,435.0,565.38,452.21
2016,10,29,14,45,791.5,66.5,2.55,19.0,395.5,533.69,427.72
2016,10,29,15,0,767.0,64.0,2.5,19.0,356.0,500.58,401.6
2016,10,29,15,15,733.5,60.5,2.35,18.5,312.5,460.5,369.85
2016,10,29,15,30,700.0,57.0,2.2,18.0,269.0,420.06,336.87
2016,10,29,15,45,647.0,53.0,2.1,18.0,223.0,370.04,294.81
2016,10,29,16,0,594.0,49.0,2.0,18.0,177.0,324.21,254.86
2016,10,29,16,15,512.5,42.0,1.85,17.5,133.0,263.89,203.01
2016,10,29,16,30,431.0,35.0,1.7,17.0,89.0,208.55,153.49
2016,10,29,16,45,285.5,24.0,1.55,16.5,53.0,131.74,72.97
2016,10,29,17,0,140.0,13.0,1.4,16.0,17.0,51.16,0.0
2016,10,29,17,15,70.0,6.5,1.4,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,1.0,4.3,15.0,1.0,0.96,0.0
2016,10,30,7,30,0.0,2.0,4.3,15.0,2.0,1.93,0.0
2016,10,30,7,45,0.0,3.0,4.35,15.5,3.0,2.89,0.0
2016,10,30,8,0,0.0,4.0,4.4,16.0,4.0,3.85,0.0
2016,10,30,8,15,0.0,5.0,4.45,16.0,5.0,4.82,0.0
2016,10,30,8,30,0.0,6.0,4.5,16.0,6.0,5.79,0.0
2016,10,30,8,45,0.0,6.5,4.55,16.5,6.5,6.27,0.0
2016,10,30,9,0,0.0,7.0,4.6,17.0,7.0,6.75,0.06
2016,10,30,9,15,0.0,12.0,4.65,17.0,12.0,11.58,4.13
2016,10,30,9,30,0.0,17.0,4.7,17.0,17.0,16.41,8.18
2016,10,30,9,45,0.0,89.5,4.8,17.0,89.5,86.49,66.67
2016,10,30,10,0,0.0,162.0,4.9,17.0,162.0,154.62,122.49
2016,10,30,10,15,3.0,173.0,4.95,17.0,175.0,166.64,131.99
2016,10,30,10,30,6.0,184.0,5.0,17.0,188.0,178.91,141.77
2016,10,30,10,45,293.0,181.5,5.1,17.5,356.5,316.57,253.32
2016,10,30,11,0,580.0,179.0,5.2,18.0,525.0,473.31,377.76
2016,10,30,11,15,415.0,228.5,5.15,18.0,478.5,448.16,357.28
2016,10,30,11,30,250.0,278.0,5.1,18.0,432.0,411.68,327.49
2016,10,30,11,45,190.0,282.5,5.1,18.5,400.0,388.0,308.11
2016,10,30,12,0,130.0,287.0,5.1,19.0,368.0,361.65,286.35
2016,10,30,12,15,473.0,198.0,5.05,19.0,486.5,494.15,395.52
2016,10,30,12,30,816.0,109.0,5.0,19.0,605.0,626.9,502.08
2016,10,30,12,45,811.0,108.5,4.95,19.0,592.0,630.17,504.53
2016,10,30,13,0,806.0,108.0,4.9,19.0,579.0,630.66,505.35
2016,10,30,13,15,477.0,178.5,4.85,18.5,455.0,495.12,398.12
2016,10,30,13,30,148.0,249.0,4.8,18.0,331.0,351.24,281.11
2016,10,30,13,45,104.0,230.0,4.75,18.0,286.5,299.52,240.16
2016,10,30,14,0,60.0,211.0,4.7,18.0,242.0,252.94,202.57
2016,10,30,14,15,390.5,152.5,4.55,18.0,328.5,407.36,331.65
2016,10,30,14,30,721.0,94.0,4.4,18.0,415.0,535.53,435.14
2016,10,30,14,45,694.0,90.5,4.3,18.0,376.0,503.6,409.02
2016,10,30,15,0,667.0,87.0,4.2,18.0,337.0,470.6,382.26
2016,10,30,15,15,627.5,82.0,4.0,17.5,294.5,428.68,348.46
2016,10,30,15,30,588.0,77.0,3.8,17.0,252.0,386.97,313.95
2016,10,30,15,45,537.0,69.0,3.65,17.0,208.5,337.29,271.61
2016,10,30,16,0,486.0,61.0,3.5,17.0,165.0,289.35,229.69
2016,10,30,16,15,395.5,51.5,3.4,16.5,122.5,226.65,175.79
2016,10,30,16,30,305.0,42.0,3.3,16.0,80.0,170.23,125.74
2016,10,30,16,45,152.5,28.0,3.2,15.5,47.0,92.91,46.85
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,13.76,0.0
2016,10,30,17,15,0.0,7.0,3.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,99.5,13.0,1.7,12.5,20.0,12.78,0.0
2016,10,31,7,0,199.0,26.0,1.7,13.0,40.0,20.44,5.35
2016,10,31,7,15,315.5,37.5,1.8,13.5,79.5,29.45,19.41
2016,10,31,7,30,432.0,49.0,1.9,14.0,119.0,37.21,27.06
2016,10,31,7,45,511.5,55.0,2.0,14.5,164.0,39.51,29.47
2016,10,31,8,0,591.0,61.0,2.1,15.0,209.0,60.22,34.15
2016,10,31,8,15,636.5,66.0,2.15,15.0,253.5,98.76,53.83
2016,10,31,8,30,682.0,71.0,2.2,15.0,298.0,141.17,83.62
2016,10,31,8,45,532.0,107.5,2.3,15.5,298.5,181.55,123.87
2016,10,31,9,0,382.0,144.0,2.4,16.0,299.0,206.88,152.15
2016,10,31,9,15,200.5,159.0,2.45,16.0,241.0,194.15,149.42
2016,10,31,9,30,19.0,174.0,2.5,16.0,183.0,169.69,134.82
2016,10,31,9,45,41.0,198.0,2.55,16.0,219.0,198.31,157.57
2016,10,31,10,0,63.0,222.0,2.6,16.0,255.0,231.32,183.79
2016,10,31,10,15,60.5,231.5,2.6,16.0,264.5,242.85,192.95
2016,10,31,10,30,58.0,241.0,2.6,16.0,274.0,254.08,201.86
2016,10,31,10,45,223.0,239.5,2.65,16.5,371.0,335.88,266.63
2016,10,31,11,0,388.0,238.0,2.7,17.0,468.0,427.64,338.28
2016,10,31,11,15,292.5,260.0,2.75,17.0,435.0,409.38,323.84
2016,10,31,11,30,197.0,282.0,2.8,17.0,402.0,384.66,304.28
2016,10,31,11,45,322.0,257.5,2.85,17.0,454.5,441.48,350.25
2016,10,31,12,0,447.0,233.0,2.9,17.0,507.0,502.31,398.67
2016,10,31,12,15,347.5,252.5,2.95,17.0,464.5,466.53,370.37
2016,10,31,12,30,248.0,272.0,3.0,17.0,422.0,426.81,339.01
2016,10,31,12,45,339.0,246.5,3.1,17.5,446.0,465.66,370.56
2016,10,31,13,0,430.0,221.0,3.2,18.0,470.0,504.69,401.63
2016,10,31,13,15,215.0,121.0,3.25,18.0,245.5,262.38,211.92
2016,10,31,13,30,0.0,21.0,3.3,18.0,21.0,20.28,11.25
2016,10,31,13,45,14.0,107.0,3.35,18.0,114.5,112.62,88.1
2016,10,31,14,0,28.0,193.0,3.4,18.0,208.0,213.87,170.53
2016,10,31,14,15,14.0,159.0,3.45,17.5,166.5,165.79,131.8
2016,10,31,14,30,0.0,125.0,3.5,17.0,125.0,123.0,97.02
2016,10,31,14,45,7.5,130.5,3.55,17.0,133.0,133.73,106.27
2016,10,31,15,0,15.0,136.0,3.6,17.0,141.0,144.8,115.68
2016,10,31,15,15,10.0,120.0,3.55,16.5,123.5,126.16,100.48
2016,10,31,15,30,5.0,104.0,3.5,16.0,106.0,107.72,85.27
2016,10,31,15,45,2.5,86.0,3.5,16.0,87.0,88.39,68.93
2016,10,31,16,0,0.0,68.0,3.5,16.0,68.0,69.06,52.38
2016,10,31,16,15,0.0,50.0,3.5,15.5,50.0,50.61,36.49
2016,10,31,16,30,0.0,32.0,3.5,15.0,32.0,31.71,19.97
2016,10,31,16,45,0.0,18.5,3.5,15.0,18.5,17.86,3.89
2016,10,31,17,0,0.0,5.0,3.5,15.0,5.0,4.91,0.0
2016,10,31,17,15,0.0,2.5,3.6,15.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,103.0,12.5,1.95,12.5,19.0,12.29,0.0
2016,11,1,7,0,206.0,25.0,1.9,13.0,38.0,20.47,3.56
2016,11,1,7,15,326.0,35.5,1.95,13.0,77.5,27.72,17.84
2016,11,1,7,30,446.0,46.0,2.0,13.0,117.0,34.61,24.84
2016,11,1,7,45,521.0,52.5,2.05,13.5,162.0,37.53,27.81
2016,11,1,8,0,596.0,59.0,2.1,14.0,207.0,56.57,32.27
2016,11,1,8,15,642.5,64.0,2.15,14.0,251.5,95.24,51.37
2016,11,1,8,30,689.0,69.0,2.2,14.0,296.0,137.85,80.96
2016,11,1,8,45,722.5,72.5,2.25,14.5,337.5,183.36,117.68
2016,11,1,9,0,756.0,76.0,2.3,15.0,379.0,228.01,155.91
2016,11,1,9,15,778.0,78.5,2.25,15.0,416.0,270.64,194.07
2016,11,1,9,30,800.0,81.0,2.2,15.0,453.0,313.85,232.77
2016,11,1,9,45,818.0,82.5,2.15,15.5,485.0,355.05,269.05
2016,11,1,10,0,836.0,84.0,2.1,16.0,517.0,395.97,304.29
2016,11,1,10,15,847.0,85.0,1.95,16.0,541.5,432.95,336.04
2016,11,1,10,30,858.0,86.0,1.8,16.0,566.0,468.65,365.91
2016,11,1,10,45,865.0,87.0,1.7,16.5,584.0,500.94,391.8
2016,11,1,11,0,872.0,88.0,1.6,17.0,602.0,532.23,416.08
2016,11,1,11,15,875.5,88.5,1.5,17.0,611.5,557.82,436.24
2016,11,1,11,30,879.0,89.0,1.4,17.0,621.0,581.0,454.11
2016,11,1,11,45,878.5,90.0,1.35,17.5,623.0,599.85,467.83
2016,11,1,12,0,878.0,91.0,1.3,18.0,625.0,615.97,479.22
2016,11,1,12,15,605.5,172.5,1.25,18.0,539.0,546.72,425.76
2016,11,1,12,30,333.0,254.0,1.2,18.0,453.0,463.47,361.11
2016,11,1,12,45,598.5,171.0,1.2,18.0,519.5,555.31,434.32
2016,11,1,13,0,864.0,88.0,1.2,18.0,586.0,639.06,498.77
2016,11,1,13,15,855.0,87.0,1.15,18.0,565.0,633.65,494.13
2016,11,1,13,30,846.0,86.0,1.1,18.0,544.0,625.39,488.25
2016,11,1,13,45,832.5,84.5,1.1,18.0,515.5,611.06,478.32
2016,11,1,14,0,819.0,83.0,1.1,18.0,487.0,594.16,466.39
2016,11,1,14,15,800.5,81.0,1.1,18.0,453.0,571.35,449.9
2016,11,1,14,30,782.0,79.0,1.1,18.0,419.0,546.46,431.56
2016,11,1,14,45,753.0,76.5,1.1,18.0,379.5,513.31,406.6
2016,11,1,15,0,724.0,74.0,1.1,18.0,340.0,478.99,380.18
2016,11,1,15,15,686.0,69.5,1.15,17.5,296.5,439.14,349.65
2016,11,1,15,30,648.0,65.0,1.2,17.0,253.0,397.52,316.61
2016,11,1,15,45,591.0,59.5,1.25,17.0,208.0,346.63,274.54
2016,11,1,16,0,534.0,54.0,1.3,17.0,163.0,297.78,232.78
2016,11,1,16,15,442.5,45.5,1.45,16.0,120.0,235.03,180.03
2016,11,1,16,30,351.0,37.0,1.6,15.0,77.0,177.93,129.19
2016,11,1,16,45,206.0,23.5,1.75,14.5,44.0,100.92,37.68
2016,11,1,17,0,61.0,10.0,1.9,14.0,11.0,25.91,0.0
2016,11,1,17,15,30.5,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,117.0,11.0,1.8,10.5,18.5,10.81,0.0
2016,11,2,7,0,234.0,22.0,1.8,11.0,37.0,17.61,0.33
2016,11,2,7,15,353.0,32.5,1.85,11.5,76.5,25.03,15.54
2016,11,2,7,30,472.0,43.0,1.9,12.0,116.0,32.05,22.65
2016,11,2,7,45,542.0,50.0,2.0,12.5,161.0,35.56,26.15
2016,11,2,8,0,612.0,57.0,2.1,13.0,206.0,53.13,30.47
2016,11,2,8,15,657.5,62.0,2.1,13.5,250.5,92.31,49.01
2016,11,2,8,30,703.0,67.0,2.1,14.0,295.0,135.31,78.34
2016,11,2,8,45,735.0,70.5,2.15,14.5,337.0,180.98,115.01
2016,11,2,9,0,767.0,74.0,2.2,15.0,379.0,225.71,153.26
2016,11,2,9,15,788.5,76.5,2.15,15.5,415.5,268.56,191.25
2016,11,2,9,30,810.0,79.0,2.1,16.0,452.0,311.92,229.6
2016,11,2,9,45,836.0,77.5,2.1,16.5,485.5,353.3,265.88
2016,11,2,10,0,862.0,76.0,2.1,17.0,519.0,397.2,303.41
2016,11,2,10,15,872.0,77.5,1.95,17.0,543.5,434.74,335.61
2016,11,2,10,30,882.0,79.0,1.8,17.0,568.0,470.85,365.8
2016,11,2,10,45,888.5,79.5,1.7,17.5,585.5,502.7,391.37
2016,11,2,11,0,895.0,80.0,1.6,18.0,603.0,532.52,414.6
2016,11,2,11,15,898.0,80.5,1.5,18.0,613.0,558.3,434.92
2016,11,2,11,30,901.0,81.0,1.4,18.0,623.0,581.59,452.88
2016,11,2,11,45,901.5,81.5,1.3,18.5,624.5,600.85,466.55
2016,11,2,12,0,902.0,82.0,1.2,19.0,626.0,617.33,477.78
2016,11,2,12,15,900.0,81.5,1.1,19.0,620.5,628.43,485.76
2016,11,2,12,30,898.0,81.0,1.0,19.0,615.0,636.56,491.42
2016,11,2,12,45,895.0,79.5,0.95,19.5,601.5,640.05,493.18
2016,11,2,13,0,892.0,78.0,0.9,20.0,588.0,640.51,492.73
2016,11,2,13,15,883.5,77.0,0.85,20.0,567.0,635.1,488.94
2016,11,2,13,30,875.0,76.0,0.8,20.0,546.0,626.76,483.03
2016,11,2,13,45,862.5,75.0,0.75,20.0,518.0,613.17,473.27
2016,11,2,14,0,850.0,74.0,0.7,20.0,490.0,599.48,463.25
2016,11,2,14,15,833.0,71.5,0.7,20.0,456.0,576.63,447.05
2016,11,2,14,30,816.0,69.0,0.7,20.0,422.0,551.57,428.98
2016,11,2,14,45,790.5,67.0,0.75,20.0,382.0,520.39,406.34
2016,11,2,15,0,765.0,65.0,0.8,20.0,342.0,487.83,381.98
2016,11,2,15,15,729.5,61.0,0.85,19.5,299.0,446.87,351.15
2016,11,2,15,30,694.0,57.0,0.9,19.0,256.0,405.67,318.89
2016,11,2,15,45,638.5,52.0,0.95,18.5,210.5,354.55,277.63
2016,11,2,16,0,583.0,47.0,1.0,18.0,165.0,307.94,238.29
2016,11,2,16,15,496.5,39.5,1.1,17.0,121.0,247.0,187.06
2016,11,2,16,30,410.0,32.0,1.2,16.0,77.0,191.5,136.73
2016,11,2,16,45,205.0,16.0,1.3,15.5,38.5,90.74,24.72
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,121.0,10.5,1.95,10.5,17.5,10.32,0.0
2016,11,3,7,0,242.0,21.0,2.0,11.0,35.0,16.82,0.0
2016,11,3,7,15,363.0,31.0,2.05,11.5,74.5,23.82,14.33
2016,11,3,7,30,484.0,41.0,2.1,12.0,114.0,30.43,21.17
2016,11,3,7,45,555.5,48.0,2.15,12.5,159.5,34.03,24.76
2016,11,3,8,0,627.0,55.0,2.2,13.0,205.0,49.57,28.6
2016,11,3,8,15,672.5,59.5,2.15,13.5,249.5,88.86,46.18
2016,11,3,8,30,718.0,64.0,2.1,14.0,294.0,134.74,77.37
2016,11,3,8,45,750.0,67.0,2.1,14.5,336.0,177.54,111.37
2016,11,3,9,0,782.0,70.0,2.1,15.0,378.0,222.33,149.58
2016,11,3,9,15,605.5,114.5,2.05,15.5,367.0,251.81,183.06
2016,11,3,9,30,429.0,159.0,2.0,16.0,356.0,267.12,202.86
2016,11,3,9,45,647.0,117.5,2.0,17.0,436.0,321.94,243.84
2016,11,3,10,0,865.0,76.0,2.0,18.0,516.0,394.95,300.03
2016,11,3,10,15,760.0,106.0,1.9,18.0,506.5,408.92,314.94
2016,11,3,10,30,655.0,136.0,1.8,18.0,497.0,418.22,324.96
2016,11,3,10,45,607.5,157.0,1.7,18.5,500.5,438.12,341.09
2016,11,3,11,0,560.0,178.0,1.6,19.0,504.0,452.73,352.32
2016,11,3,11,15,732.0,129.5,1.5,19.5,562.0,513.93,399.17
2016,11,3,11,30,904.0,81.0,1.4,20.0,620.0,579.52,448.15
2016,11,3,11,45,903.5,81.5,1.35,20.5,621.5,598.24,461.34
2016,11,3,12,0,903.0,82.0,1.3,21.0,623.0,614.15,472.54
2016,11,3,12,15,900.5,82.0,1.25,21.0,617.0,625.48,481.12
2016,11,3,12,30,898.0,82.0,1.2,21.0,611.0,633.84,487.43
2016,11,3,12,45,891.5,81.5,1.15,21.0,597.5,636.24,489.38
2016,11,3,13,0,885.0,81.0,1.1,21.0,584.0,635.62,489.13
2016,11,3,13,15,877.0,80.0,1.05,21.0,562.5,630.59,485.67
2016,11,3,13,30,869.0,79.0,1.0,21.0,541.0,622.66,480.08
2016,11,3,13,45,854.5,78.0,1.0,21.5,513.0,610.35,470.73
2016,11,3,14,0,840.0,77.0,1.0,22.0,485.0,593.28,457.92
2016,11,3,14,15,822.0,74.5,0.95,21.5,450.5,570.09,441.86
2016,11,3,14,30,804.0,72.0,0.9,21.0,416.0,544.76,423.88
2016,11,3,14,45,643.5,89.5,0.85,21.0,348.0,463.17,362.28
2016,11,3,15,0,483.0,107.0,0.8,21.0,280.0,381.83,300.03
2016,11,3,15,15,451.5,98.5,0.75,20.5,244.5,345.85,272.52
2016,11,3,15,30,420.0,90.0,0.7,20.0,209.0,310.27,244.14
2016,11,3,15,45,382.0,77.5,0.7,20.0,171.0,267.92,209.36
2016,11,3,16,0,344.0,65.0,0.7,20.0,133.0,227.02,174.78
2016,11,3,16,15,289.5,50.5,0.75,19.5,97.0,179.4,134.56
2016,11,3,16,30,235.0,36.0,0.8,19.0,61.0,135.33,94.53
2016,11,3,16,45,117.5,18.0,0.85,18.5,30.5,64.29,8.62
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,10.5,2.0,12.0,16.0,10.32,0.0
2016,11,4,7,0,201.0,21.0,2.0,12.0,32.0,17.04,0.0
2016,11,4,7,15,325.0,32.0,2.05,12.5,70.5,25.02,15.05
2016,11,4,7,30,449.0,43.0,2.1,13.0,109.0,32.55,22.88
2016,11,4,7,45,523.5,50.5,2.2,13.5,153.5,36.48,26.79
2016,11,4,8,0,598.0,58.0,2.3,14.0,198.0,49.58,30.36
2016,11,4,8,15,645.5,63.0,2.15,14.5,242.5,87.79,46.69
2016,11,4,8,30,693.0,68.0,2.0,15.0,287.0,130.03,74.37
2016,11,4,8,45,724.0,72.0,1.95,15.5,328.5,175.34,110.08
2016,11,4,9,0,755.0,76.0,1.9,16.0,370.0,219.5,147.34
2016,11,4,9,15,777.5,79.0,1.75,16.5,407.0,262.28,184.75
2016,11,4,9,30,800.0,82.0,1.6,17.0,444.0,305.68,222.61
2016,11,4,9,45,816.5,84.0,1.45,17.5,475.5,346.52,257.97
2016,11,4,10,0,833.0,86.0,1.3,18.0,507.0,386.97,292.08
2016,11,4,10,15,844.0,87.5,1.15,18.5,531.5,424.09,322.62
2016,11,4,10,30,855.0,89.0,1.0,19.0,556.0,459.94,351.09
2016,11,4,10,45,862.5,89.5,0.9,19.5,573.5,491.73,375.77
2016,11,4,11,0,870.0,90.0,0.8,20.0,591.0,521.64,398.2
2016,11,4,11,15,874.0,90.5,0.7,20.0,601.0,547.68,417.83
2016,11,4,11,30,878.0,91.0,0.6,20.0,611.0,571.36,435.16
2016,11,4,11,45,879.5,91.0,0.5,20.5,613.0,590.64,448.02
2016,11,4,12,0,881.0,91.0,0.4,21.0,615.0,606.73,458.22
2016,11,4,12,15,878.5,90.5,0.3,21.0,609.0,618.19,465.74
2016,11,4,12,30,876.0,90.0,0.2,21.0,603.0,626.23,470.79
2016,11,4,12,45,873.5,88.0,0.15,21.5,590.0,629.76,472.42
2016,11,4,13,0,871.0,86.0,0.1,22.0,577.0,630.32,472.03
2016,11,4,13,15,862.5,85.0,0.15,22.0,556.0,625.33,469.63
2016,11,4,13,30,854.0,84.0,0.2,22.0,535.0,617.47,465.26
2016,11,4,13,45,841.5,82.0,0.25,22.0,507.0,603.33,456.47
2016,11,4,14,0,829.0,80.0,0.3,22.0,479.0,586.59,445.72
2016,11,4,14,15,811.0,77.5,0.3,22.0,445.0,563.66,429.77
2016,11,4,14,30,793.0,75.0,0.3,22.0,411.0,538.61,412.0
2016,11,4,14,45,768.0,72.0,0.35,22.0,372.0,507.3,389.73
2016,11,4,15,0,743.0,69.0,0.4,22.0,333.0,474.63,365.78
2016,11,4,15,15,705.5,64.5,0.45,21.5,289.5,433.01,335.0
2016,11,4,15,30,668.0,60.0,0.5,21.0,246.0,393.49,304.51
2016,11,4,15,45,612.0,54.5,0.55,20.5,201.5,343.21,264.55
2016,11,4,16,0,556.0,49.0,0.6,20.0,157.0,294.92,224.57
2016,11,4,16,15,464.0,40.5,0.7,19.5,113.5,232.45,172.67
2016,11,4,16,30,372.0,32.0,0.8,19.0,70.0,175.85,121.16
2016,11,4,16,45,186.0,16.0,0.9,18.5,35.0,82.59,0.91
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,102.5,9.5,0.65,12.5,14.5,9.34,0.0
2016,11,5,7,0,205.0,19.0,0.7,13.0,29.0,15.21,0.0
2016,11,5,7,15,325.5,30.0,0.7,13.5,67.0,23.29,13.34
2016,11,5,7,30,446.0,41.0,0.7,14.0,105.0,30.89,21.33
2016,11,5,7,45,514.0,49.0,0.75,14.5,148.5,35.37,25.7
2016,11,5,8,0,582.0,57.0,0.8,15.0,192.0,46.48,29.26
2016,11,5,8,15,628.5,62.0,0.8,15.0,235.5,83.64,44.34
2016,11,5,8,30,675.0,67.0,0.8,15.0,279.0,124.74,70.77
2016,11,5,8,45,705.5,71.5,0.85,15.5,319.0,166.59,103.19
2016,11,5,9,0,736.0,76.0,0.9,16.0,359.0,212.94,141.82
2016,11,5,9,15,665.5,97.0,0.85,16.5,372.0,245.9,173.95
2016,11,5,9,30,595.0,118.0,0.8,17.0,385.0,274.76,201.89
2016,11,5,9,45,707.0,100.5,0.8,17.5,439.0,320.84,238.43
2016,11,5,10,0,819.0,83.0,0.8,18.0,493.0,375.8,281.91
2016,11,5,10,15,702.5,119.0,0.8,18.0,483.0,392.12,298.55
2016,11,5,10,30,586.0,155.0,0.8,18.0,473.0,401.1,308.29
2016,11,5,10,45,542.5,176.0,0.85,18.5,478.0,420.06,323.88
2016,11,5,11,0,499.0,197.0,0.9,19.0,483.0,436.08,336.49
2016,11,5,11,15,435.5,218.5,1.0,19.0,470.5,438.79,339.53
2016,11,5,11,30,372.0,240.0,1.1,19.0,458.0,436.06,338.16
2016,11,5,11,45,617.5,163.0,1.2,19.5,527.0,511.47,397.15
2016,11,5,12,0,863.0,86.0,1.3,20.0,596.0,587.69,455.57
2016,11,5,12,15,860.0,85.5,1.35,20.0,590.0,597.73,463.5
2016,11,5,12,30,857.0,85.0,1.4,20.0,584.0,604.92,469.84
2016,11,5,12,45,847.0,86.0,1.45,20.0,569.0,607.98,472.97
2016,11,5,13,0,837.0,87.0,1.5,20.0,554.0,607.07,473.18
2016,11,5,13,15,717.5,115.5,1.55,20.0,506.0,566.5,443.02
2016,11,5,13,30,598.0,144.0,1.6,20.0,458.0,523.14,410.55
2016,11,5,13,45,507.0,158.5,1.65,20.0,414.5,479.12,377.6
2016,11,5,14,0,416.0,173.0,1.7,20.0,371.0,437.62,345.9
2016,11,5,14,15,480.5,146.0,1.7,19.5,359.5,442.45,351.67
2016,11,5,14,30,545.0,119.0,1.7,19.0,348.0,443.06,353.64
2016,11,5,14,45,456.0,120.5,1.75,19.0,299.5,387.65,310.23
2016,11,5,15,0,367.0,122.0,1.8,19.0,251.0,334.59,268.17
2016,11,5,15,15,344.0,109.0,1.75,18.5,218.0,301.19,241.66
2016,11,5,15,30,321.0,96.0,1.7,18.0,185.0,267.92,214.4
2016,11,5,15,45,291.5,81.0,1.7,18.0,150.5,229.92,182.28
2016,11,5,16,0,262.0,66.0,1.7,18.0,116.0,192.96,150.24
2016,11,5,16,15,212.5,50.0,1.6,17.5,83.5,148.84,112.21
2016,11,5,16,30,163.0,34.0,1.5,17.0,51.0,107.92,74.0
2016,11,5,16,45,81.5,17.0,1.45,16.5,25.5,50.95,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,15.0,5.5,5.41,0.0
2016,11,6,7,0,0.0,11.0,0.8,15.0,11.0,10.61,0.0
2016,11,6,7,15,0.0,25.5,0.9,15.0,25.5,24.46,13.86
2016,11,6,7,30,0.0,40.0,1.0,15.0,40.0,37.83,27.14
2016,11,6,7,45,0.0,57.5,1.1,15.5,57.5,53.52,41.42
2016,11,6,8,0,0.0,75.0,1.2,16.0,75.0,69.1,55.42
2016,11,6,8,15,2.0,92.0,1.2,16.0,92.5,85.1,66.16
2016,11,6,8,30,4.0,109.0,1.2,16.0,110.0,101.41,79.7
2016,11,6,8,45,8.5,123.5,1.3,16.5,126.5,116.25,91.58
2016,11,6,9,0,13.0,138.0,1.4,17.0,143.0,131.52,103.65
2016,11,6,9,15,40.5,162.0,1.4,17.0,179.5,158.24,124.37
2016,11,6,9,30,68.0,186.0,1.4,17.0,216.0,190.18,149.38
2016,11,6,9,45,106.5,203.0,1.4,17.0,254.5,222.07,174.16
2016,11,6,10,0,145.0,220.0,1.4,17.0,293.0,255.4,200.23
2016,11,6,10,15,113.0,228.0,1.35,17.0,286.5,257.35,202.3
2016,11,6,10,30,81.0,236.0,1.3,17.0,280.0,257.51,202.7
2016,11,6,10,45,132.5,247.5,1.3,17.5,321.5,295.74,232.24
2016,11,6,11,0,184.0,259.0,1.3,18.0,363.0,337.51,264.16
2016,11,6,11,15,135.5,260.5,1.35,18.0,338.0,320.82,251.28
2016,11,6,11,30,87.0,262.0,1.4,18.0,313.0,300.13,235.26
2016,11,6,11,45,206.5,256.0,1.45,18.5,377.0,365.76,286.9
2016,11,6,12,0,326.0,250.0,1.5,19.0,441.0,435.96,340.77
2016,11,6,12,15,321.5,248.0,1.5,19.0,435.0,438.02,342.3
2016,11,6,12,30,317.0,246.0,1.5,19.0,429.0,438.89,343.36
2016,11,6,12,45,434.5,209.0,1.5,19.0,453.5,480.39,376.67
2016,11,6,13,0,552.0,172.0,1.5,19.0,478.0,517.55,406.28
2016,11,6,13,15,524.0,173.0,1.45,19.0,455.5,503.67,395.63
2016,11,6,13,30,496.0,174.0,1.4,19.0,433.0,488.12,384.03
2016,11,6,13,45,548.0,149.5,1.4,19.5,421.5,491.95,387.55
2016,11,6,14,0,600.0,125.0,1.4,20.0,410.0,495.45,390.43
2016,11,6,14,15,532.5,129.5,1.35,19.5,369.0,452.47,358.2
2016,11,6,14,30,465.0,134.0,1.3,19.0,328.0,412.83,328.2
2016,11,6,14,45,450.5,123.0,1.3,19.0,296.0,385.69,307.41
2016,11,6,15,0,436.0,112.0,1.3,19.0,264.0,357.63,285.32
2016,11,6,15,15,413.5,100.0,1.15,18.5,229.0,323.83,258.26
2016,11,6,15,30,391.0,88.0,1.0,18.0,194.0,289.95,230.4
2016,11,6,15,45,357.5,74.5,0.9,17.5,157.5,249.78,196.87
2016,11,6,16,0,324.0,61.0,0.8,17.0,121.0,210.78,163.38
2016,11,6,16,15,263.0,47.0,0.75,16.5,86.5,162.78,122.2
2016,11,6,16,30,202.0,33.0,0.7,16.0,52.0,118.96,80.55
2016,11,6,16,45,101.0,16.5,0.7,16.0,26.0,55.24,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,13.5,7.5,7.37,0.0
2016,11,7,7,0,0.0,15.0,1.5,14.0,15.0,14.4,0.0
2016,11,7,7,15,43.5,32.0,1.5,14.0,38.0,27.92,16.22
2016,11,7,7,30,87.0,49.0,1.5,14.0,61.0,41.88,30.65
2016,11,7,7,45,106.5,67.5,1.55,14.5,87.5,56.56,44.19
2016,11,7,8,0,126.0,86.0,1.6,15.0,114.0,71.49,57.7
2016,11,7,8,15,138.5,104.0,1.55,15.5,141.0,95.28,70.58
2016,11,7,8,30,151.0,122.0,1.5,16.0,168.0,120.33,89.27
2016,11,7,8,45,157.5,139.5,1.45,16.5,193.5,145.26,109.0
2016,11,7,9,0,164.0,157.0,1.4,17.0,219.0,170.73,129.58
2016,11,7,9,15,164.0,173.0,1.35,17.5,240.5,193.89,148.61
2016,11,7,9,30,164.0,189.0,1.3,18.0,262.0,216.89,167.34
2016,11,7,9,45,303.0,181.5,1.3,19.0,327.5,261.62,199.77
2016,11,7,10,0,442.0,174.0,1.3,20.0,393.0,316.8,241.02
2016,11,7,10,15,476.5,175.5,1.25,20.0,421.5,349.88,267.6
2016,11,7,10,30,511.0,177.0,1.2,20.0,450.0,384.18,294.94
2016,11,7,10,45,486.5,190.5,1.15,20.5,457.0,403.7,310.29
2016,11,7,11,0,462.0,204.0,1.1,21.0,464.0,420.68,323.22
2016,11,7,11,15,454.0,210.5,1.05,21.0,469.5,437.01,335.97
2016,11,7,11,30,446.0,217.0,1.0,21.0,475.0,451.73,347.23
2016,11,7,11,45,391.5,231.0,1.0,21.5,458.0,444.52,341.41
2016,11,7,12,0,337.0,245.0,1.0,22.0,441.0,435.93,334.46
2016,11,7,12,15,348.5,240.0,1.0,22.0,441.0,444.42,341.43
2016,11,7,12,30,360.0,235.0,1.0,22.0,441.0,451.93,347.53
2016,11,7,12,45,376.5,225.0,1.05,22.0,436.5,456.26,351.67
2016,11,7,13,0,393.0,215.0,1.1,22.0,432.0,459.31,354.89
2016,11,7,13,15,384.0,208.0,1.05,22.0,413.5,448.72,347.26
2016,11,7,13,30,375.0,201.0,1.0,22.0,395.0,436.79,338.67
2016,11,7,13,45,305.5,200.0,1.0,22.0,352.5,394.25,306.69
2016,11,7,14,0,236.0,199.0,1.0,22.0,310.0,351.96,274.64
2016,11,7,14,15,199.0,187.0,0.95,22.0,276.0,311.54,243.97
2016,11,7,14,30,162.0,175.0,0.9,22.0,242.0,276.94,217.31
2016,11,7,14,45,156.0,158.5,0.9,22.0,218.0,254.56,200.25
2016,11,7,15,0,150.0,142.0,0.9,22.0,194.0,231.85,182.53
2016,11,7,15,15,141.0,124.0,0.8,21.5,168.0,205.65,161.87
2016,11,7,15,30,132.0,106.0,0.7,21.0,142.0,179.37,140.67
2016,11,7,15,45,117.5,87.5,0.6,21.0,115.0,150.13,116.34
2016,11,7,16,0,103.0,69.0,0.5,21.0,88.0,121.27,91.92
2016,11,7,16,15,75.5,50.5,0.5,20.5,62.5,88.14,64.05
2016,11,7,16,30,48.0,32.0,0.5,20.0,37.0,56.08,35.01
2016,11,7,16,45,24.0,16.0,0.55,19.5,18.5,25.67,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,1.3,13.5,11.0,10.81,0.0
2016,11,8,7,0,0.0,22.0,1.3,14.0,22.0,21.63,0.0
2016,11,8,7,15,200.5,30.5,1.3,14.5,57.0,23.73,12.45
2016,11,8,7,30,401.0,39.0,1.3,15.0,92.0,29.71,19.98
2016,11,8,7,45,477.5,46.5,1.35,15.5,134.0,33.8,24.09
2016,11,8,8,0,554.0,54.0,1.4,16.0,176.0,37.85,27.91
2016,11,8,8,15,603.0,59.0,1.3,16.5,218.0,73.17,38.35
2016,11,8,8,30,652.0,64.0,1.2,17.0,260.0,112.68,62.02
2016,11,8,8,45,686.0,67.5,1.15,17.5,300.0,152.63,91.77
2016,11,8,9,0,720.0,71.0,1.1,18.0,340.0,197.23,128.19
2016,11,8,9,15,743.5,74.0,1.05,18.5,375.5,238.19,163.3
2016,11,8,9,30,767.0,77.0,1.0,19.0,411.0,279.91,199.26
2016,11,8,9,45,794.0,76.0,0.95,19.5,443.5,319.48,233.11
2016,11,8,10,0,821.0,75.0,0.9,20.0,476.0,359.49,266.67
2016,11,8,10,15,831.5,76.0,0.85,20.0,500.0,395.1,296.87
2016,11,8,10,30,842.0,77.0,0.8,20.0,524.0,431.12,326.54
2016,11,8,10,45,848.5,78.5,0.8,20.5,540.5,462.35,351.54
