Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,15,856.0,76.0,3.55,18.0,500.0,566.78,454.23
2016,11,18,13,30,847.0,75.0,3.6,18.0,480.0,559.44,449.14
2016,11,18,13,45,834.0,73.5,3.7,18.0,453.5,546.66,439.78
2016,11,18,14,0,821.0,72.0,3.8,18.0,427.0,531.36,428.22
2016,11,18,14,15,802.0,69.5,3.75,17.5,394.5,509.41,411.67
2016,11,18,14,30,783.0,67.0,3.7,17.0,362.0,485.44,393.08
2016,11,18,14,45,755.5,64.0,3.65,17.0,324.5,454.88,368.02
2016,11,18,15,0,728.0,61.0,3.6,17.0,287.0,423.1,341.34
2016,11,18,15,15,686.5,56.5,3.4,16.5,246.0,382.44,307.27
2016,11,18,15,30,645.0,52.0,3.2,16.0,205.0,341.89,272.27
2016,11,18,15,45,580.0,46.0,3.05,15.5,162.0,293.55,230.17
2016,11,18,16,0,515.0,40.0,2.9,15.0,119.0,245.65,187.42
2016,11,18,16,15,403.5,31.0,2.8,14.5,80.0,182.44,130.86
2016,11,18,16,30,292.0,22.0,2.7,14.0,41.0,121.22,44.96
2016,11,18,16,45,146.0,11.0,2.65,13.5,20.5,47.99,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.9,13.0,1.0,0.96,0.0
2016,11,19,7,30,0.0,2.0,4.9,13.0,2.0,1.93,0.0
2016,11,19,7,45,0.0,3.0,4.9,13.5,3.0,2.89,0.0
2016,11,19,8,0,0.0,4.0,4.9,14.0,4.0,3.85,0.0
2016,11,19,8,15,0.0,5.5,4.9,14.0,5.5,5.3,0.0
2016,11,19,8,30,0.0,7.0,4.9,14.0,7.0,6.75,0.12
2016,11,19,8,45,0.0,8.5,4.9,14.0,8.5,8.19,1.38
2016,11,19,9,0,0.0,10.0,4.9,14.0,10.0,9.64,2.62
2016,11,19,9,15,0.0,20.5,4.9,14.0,20.5,19.78,11.3
2016,11,19,9,30,0.0,31.0,4.9,14.0,31.0,29.93,19.95
2016,11,19,9,45,0.0,30.0,4.9,14.5,30.0,28.96,19.04
2016,11,19,10,0,0.0,29.0,4.9,15.0,29.0,28.0,18.14
2016,11,19,10,15,0.0,24.0,4.9,15.0,24.0,23.17,14.02
2016,11,19,10,30,0.0,19.0,4.9,15.0,19.0,18.34,9.9
2016,11,19,10,45,0.0,23.5,4.9,15.5,23.5,22.69,13.53
2016,11,19,11,0,0.0,28.0,4.9,16.0,28.0,27.04,17.14
2016,11,19,11,15,0.0,87.0,4.85,16.0,87.0,84.16,64.86
2016,11,19,11,30,0.0,146.0,4.8,16.0,146.0,141.0,111.72
2016,11,19,11,45,0.0,145.5,4.8,16.0,145.5,140.73,111.4
2016,11,19,12,0,0.0,145.0,4.8,16.0,145.0,140.44,111.16
2016,11,19,12,15,0.0,106.0,4.75,16.0,106.0,102.63,80.04
2016,11,19,12,30,0.0,67.0,4.7,16.0,67.0,64.78,48.67
2016,11,19,12,45,0.0,114.0,4.7,16.5,114.5,110.58,86.59
2016,11,19,13,0,0.0,161.0,4.7,17.0,162.0,157.27,124.76
2016,11,19,13,15,0.0,119.5,4.6,17.0,120.0,116.26,91.2
2016,11,19,13,30,0.0,78.0,4.5,17.0,78.0,75.43,57.54
2016,11,19,13,45,0.0,91.5,4.45,17.0,91.5,88.73,68.72
2016,11,19,14,0,0.0,105.0,4.4,17.0,105.0,102.4,80.18
2016,11,19,14,15,0.0,58.5,4.25,16.5,58.5,56.53,42.1
2016,11,19,14,30,0.0,12.0,4.1,16.0,12.0,11.58,4.2
2016,11,19,14,45,0.0,11.0,4.0,16.0,11.0,10.61,3.39
2016,11,19,15,0,0.0,10.0,3.9,16.0,10.0,9.64,2.57
2016,11,19,15,15,0.0,8.5,3.7,15.5,8.5,8.19,1.34
2016,11,19,15,30,0.0,7.0,3.5,15.0,7.0,6.75,0.09
2016,11,19,15,45,0.0,5.5,3.35,15.0,5.5,5.3,0.0
2016,11,19,16,0,0.0,4.0,3.2,15.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,3.15,14.5,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,3.1,14.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,3.05,14.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.5,1.55,13.0,6.5,6.26,0.0
2016,11,20,7,30,0.0,13.0,1.5,13.0,13.0,12.54,4.22
2016,11,20,7,45,0.0,22.0,1.5,13.5,22.0,21.23,12.8
2016,11,20,8,0,0.0,31.0,1.5,14.0,31.0,29.93,20.83
2016,11,20,8,15,0.0,40.5,1.55,14.0,40.5,39.11,27.67
2016,11,20,8,30,0.0,50.0,1.6,14.0,50.0,48.31,35.65
2016,11,20,8,45,0.0,59.0,1.65,14.5,59.0,57.02,43.04
2016,11,20,9,0,0.0,68.0,1.7,15.0,68.0,65.6,50.2
2016,11,20,9,15,0.0,76.0,1.7,15.0,76.0,73.23,56.57
2016,11,20,9,30,0.0,84.0,1.7,15.0,84.0,80.87,62.9
2016,11,20,9,45,0.0,45.5,1.7,15.0,45.5,43.95,31.72
2016,11,20,10,0,0.0,7.0,1.7,15.0,7.0,6.75,0.1
2016,11,20,10,15,0.0,7.5,1.7,15.0,7.5,7.24,0.51
2016,11,20,10,30,0.0,8.0,1.7,15.0,8.0,7.72,0.91
2016,11,20,10,45,0.0,58.5,1.7,15.0,58.5,56.54,42.16
2016,11,20,11,0,0.0,109.0,1.7,15.0,109.0,105.24,82.59
2016,11,20,11,15,0.0,130.5,1.6,15.0,130.5,125.93,99.46
2016,11,20,11,30,0.0,152.0,1.5,15.0,152.0,146.76,116.37
2016,11,20,11,45,2.5,164.5,1.45,15.0,165.5,160.34,127.33
2016,11,20,12,0,5.0,177.0,1.4,15.0,179.0,174.14,138.46
2016,11,20,12,15,2.5,141.5,1.25,15.0,142.5,138.56,109.5
2016,11,20,12,30,0.0,106.0,1.1,15.0,106.0,102.68,80.17
2016,11,20,12,45,70.0,166.5,1.0,15.0,202.0,203.25,163.12
2016,11,20,13,0,140.0,227.0,0.9,15.0,298.0,308.87,246.84
2016,11,20,13,15,83.5,205.0,0.85,15.0,247.0,252.58,201.57
2016,11,20,13,30,27.0,183.0,0.8,15.0,196.0,195.63,155.95
2016,11,20,13,45,13.5,159.5,0.8,15.0,166.0,164.8,131.38
2016,11,20,14,0,0.0,136.0,0.8,15.0,136.0,133.98,106.37
2016,11,20,14,15,0.0,70.5,0.8,15.0,70.5,68.15,52.06
2016,11,20,14,30,0.0,5.0,0.8,15.0,5.0,4.82,0.0
2016,11,20,14,45,0.0,4.5,0.8,15.0,4.5,4.34,0.0
2016,11,20,15,0,0.0,4.0,0.8,15.0,4.0,3.86,0.0
2016,11,20,15,15,0.0,3.0,0.75,15.0,3.0,2.89,0.0
2016,11,20,15,30,0.0,2.0,0.7,15.0,2.0,1.93,0.0
2016,11,20,15,45,0.0,1.5,0.65,15.0,1.5,1.44,0.0
2016,11,20,16,0,0.0,1.0,0.6,15.0,1.0,0.96,0.0
2016,11,20,16,15,0.0,0.5,0.6,14.5,0.5,0.48,0.0
2016,11,20,16,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,177.0,13.5,2.25,10.5,29.0,10.25,0.0
2016,11,21,7,30,354.0,27.0,2.3,11.0,58.0,21.01,10.61
2016,11,21,7,45,452.5,34.5,2.4,11.5,98.0,25.6,16.67
2016,11,21,8,0,551.0,42.0,2.5,12.0,138.0,30.04,21.07
2016,11,21,8,15,608.5,47.5,2.55,12.0,179.5,39.63,29.93
2016,11,21,8,30,666.0,53.0,2.6,12.0,221.0,77.41,39.77
2016,11,21,8,45,706.0,56.0,2.65,12.5,261.0,115.84,63.44
2016,11,21,9,0,746.0,59.0,2.7,13.0,301.0,157.04,94.78
2016,11,21,9,15,771.5,61.5,2.7,13.5,337.0,197.51,129.15
2016,11,21,9,30,797.0,64.0,2.7,14.0,373.0,238.86,165.68
2016,11,21,9,45,801.0,69.5,2.7,14.5,401.0,277.87,201.33
2016,11,21,10,0,805.0,75.0,2.7,15.0,429.0,315.64,235.61
2016,11,21,10,15,818.0,76.5,2.7,15.0,453.5,351.28,267.89
2016,11,21,10,30,831.0,78.0,2.7,15.0,478.0,385.92,298.82
2016,11,21,10,45,840.0,79.0,2.7,15.5,495.5,417.24,325.98
2016,11,21,11,0,849.0,80.0,2.7,16.0,513.0,446.91,351.17
2016,11,21,11,15,854.0,80.5,2.65,16.0,523.5,472.42,373.14
2016,11,21,11,30,859.0,81.0,2.6,16.0,534.0,495.76,392.95
2016,11,21,11,45,862.0,81.0,2.55,16.0,537.0,515.28,409.44
2016,11,21,12,0,865.0,81.0,2.5,16.0,540.0,532.31,423.67
2016,11,21,12,15,863.0,80.5,2.5,16.0,535.0,543.58,433.43
2016,11,21,12,30,861.0,80.0,2.5,16.0,530.0,552.08,440.88
2016,11,21,12,45,861.5,77.5,2.5,16.0,519.0,557.05,445.53
2016,11,21,13,0,862.0,75.0,2.5,16.0,508.0,557.85,446.9
2016,11,21,13,15,853.0,74.0,2.5,16.0,488.5,554.85,445.11
2016,11,21,13,30,844.0,73.0,2.5,16.0,469.0,547.74,440.07
2016,11,21,13,45,829.0,71.5,2.5,16.0,442.5,534.16,429.88
2016,11,21,14,0,814.0,70.0,2.5,16.0,416.0,518.11,417.56
2016,11,21,14,15,794.0,68.0,2.5,16.0,383.5,496.6,400.7
2016,11,21,14,30,774.0,66.0,2.5,16.0,351.0,473.12,381.89
2016,11,21,14,45,743.0,63.0,2.5,16.0,313.5,441.43,356.13
2016,11,21,15,0,712.0,60.0,2.5,16.0,276.0,408.68,328.85
2016,11,21,15,15,668.5,56.0,2.45,15.5,235.5,368.56,295.43
2016,11,21,15,30,625.0,52.0,2.4,15.0,195.0,330.94,262.91
2016,11,21,15,45,554.5,46.0,2.35,14.5,153.0,279.53,218.56
2016,11,21,16,0,484.0,40.0,2.3,14.0,111.0,231.07,175.56
2016,11,21,16,15,367.0,31.0,2.3,13.5,73.5,168.05,118.79
2016,11,21,16,30,250.0,22.0,2.3,13.0,36.0,106.11,23.24
2016,11,21,16,45,125.0,11.0,2.35,12.5,18.0,41.95,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,43.0,15.0,0.75,10.0,18.5,14.74,0.0
2016,11,22,7,30,86.0,30.0,0.7,10.0,37.0,24.91,13.18
2016,11,22,7,45,124.0,46.5,0.7,10.5,64.0,37.85,27.4
2016,11,22,8,0,162.0,63.0,0.7,11.0,91.0,50.39,39.23
2016,11,22,8,15,183.0,80.0,0.75,11.5,119.5,63.58,51.36
2016,11,22,8,30,204.0,97.0,0.8,12.0,148.0,89.54,64.75
2016,11,22,8,45,216.0,113.0,0.85,12.5,175.5,115.76,83.9
2016,11,22,9,0,228.0,129.0,0.9,13.0,203.0,142.93,105.3
2016,11,22,9,15,242.0,141.5,1.0,13.0,227.5,168.42,126.25
2016,11,22,9,30,256.0,154.0,1.1,13.0,252.0,194.74,148.36
2016,11,22,9,45,382.5,145.0,1.2,13.5,305.0,230.96,175.03
2016,11,22,10,0,509.0,136.0,1.3,14.0,358.0,277.62,211.19
2016,11,22,10,15,488.0,149.5,1.35,14.0,372.0,302.96,234.16
2016,11,22,10,30,467.0,163.0,1.4,14.0,386.0,325.94,254.74
2016,11,22,10,45,468.0,170.0,1.45,14.5,400.5,349.39,274.46
2016,11,22,11,0,469.0,177.0,1.5,15.0,415.0,371.79,292.92
2016,11,22,11,15,473.0,180.0,1.5,15.0,424.0,390.61,308.73
2016,11,22,11,30,477.0,183.0,1.5,15.0,433.0,408.31,323.43
2016,11,22,11,45,449.5,191.0,1.55,15.0,427.5,414.0,328.74
2016,11,22,12,0,422.0,199.0,1.6,15.0,422.0,417.44,332.15
2016,11,22,12,15,448.0,190.5,1.6,15.0,425.5,430.79,343.32
2016,11,22,12,30,474.0,182.0,1.6,15.0,429.0,443.15,353.61
2016,11,22,12,45,490.5,173.0,1.6,15.0,423.0,448.57,358.5
2016,11,22,13,0,507.0,164.0,1.6,15.0,417.0,452.38,362.13
2016,11,22,13,15,375.5,181.0,1.6,15.0,364.5,395.57,317.64
2016,11,22,13,30,244.0,198.0,1.6,15.0,312.0,342.58,275.56
2016,11,22,13,45,350.5,169.0,1.65,15.0,322.5,369.96,298.92
2016,11,22,14,0,457.0,140.0,1.7,15.0,333.0,399.61,323.18
2016,11,22,14,15,518.5,117.0,1.7,14.5,319.5,402.96,326.68
2016,11,22,14,30,580.0,94.0,1.7,14.0,306.0,405.29,329.09
2016,11,22,14,45,542.5,91.0,1.7,14.0,273.5,374.32,303.72
2016,11,22,15,0,505.0,88.0,1.7,14.0,241.0,343.0,277.7
2016,11,22,15,15,468.0,79.5,1.65,13.5,205.0,304.47,245.7
2016,11,22,15,30,431.0,71.0,1.6,13.0,169.0,268.61,214.98
2016,11,22,15,45,384.5,59.0,1.6,13.0,132.5,225.98,177.69
2016,11,22,16,0,338.0,47.0,1.6,13.0,96.0,185.28,141.21
2016,11,22,16,15,248.0,34.5,1.65,12.5,63.5,132.66,93.55
2016,11,22,16,30,158.0,22.0,1.7,12.0,31.0,79.07,11.9
2016,11,22,16,45,79.0,11.0,1.8,12.0,15.5,30.36,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,96.0,16.5,2.0,10.5,24.0,16.22,0.0
2016,11,23,7,30,192.0,33.0,1.9,11.0,48.0,26.04,13.19
2016,11,23,7,45,292.5,45.0,1.85,11.5,85.5,34.7,24.4
2016,11,23,8,0,393.0,57.0,1.8,12.0,123.0,43.04,32.5
2016,11,23,8,15,461.5,65.0,1.85,12.0,163.5,48.83,38.09
2016,11,23,8,30,530.0,73.0,1.9,12.0,204.0,81.83,49.1
2016,11,23,8,45,574.0,79.0,2.0,12.5,242.5,116.96,70.4
2016,11,23,9,0,618.0,85.0,2.1,13.0,281.0,155.49,98.95
2016,11,23,9,15,649.5,89.0,2.15,13.0,316.5,192.99,130.07
2016,11,23,9,30,681.0,93.0,2.2,13.0,352.0,232.17,164.08
2016,11,23,9,45,491.5,132.5,2.25,13.5,327.5,246.92,185.22
2016,11,23,10,0,302.0,172.0,2.3,14.0,303.0,247.69,192.74
2016,11,23,10,15,355.0,173.0,2.3,14.0,335.5,279.17,218.63
2016,11,23,10,30,408.0,174.0,2.3,14.0,368.0,312.81,246.33
2016,11,23,10,45,606.5,135.5,2.3,14.0,435.0,371.45,292.7
2016,11,23,11,0,805.0,97.0,2.3,14.0,502.0,439.09,346.59
2016,11,23,11,15,810.0,98.0,2.3,14.0,512.5,464.13,368.09
2016,11,23,11,30,815.0,99.0,2.3,14.0,523.0,487.14,387.78
2016,11,23,11,45,819.5,98.0,2.3,14.5,526.0,505.74,402.99
2016,11,23,12,0,824.0,97.0,2.3,15.0,529.0,522.02,416.07
2016,11,23,12,15,578.0,154.5,2.35,15.0,456.5,461.66,369.57
2016,11,23,12,30,332.0,212.0,2.4,15.0,384.0,392.7,315.15
2016,11,23,12,45,568.5,153.5,2.5,15.0,439.5,469.47,378.15
2016,11,23,13,0,805.0,95.0,2.6,15.0,495.0,543.89,437.83
2016,11,23,13,15,795.0,93.5,2.65,15.0,475.5,538.75,434.1
2016,11,23,13,30,785.0,92.0,2.7,15.0,456.0,531.0,428.68
2016,11,23,13,45,772.0,89.0,2.8,15.0,430.0,517.55,418.82
2016,11,23,14,0,759.0,86.0,2.9,15.0,404.0,502.97,407.77
2016,11,23,14,15,736.5,83.0,2.85,14.5,372.0,480.26,390.41
2016,11,23,14,30,714.0,80.0,2.8,14.0,340.0,455.81,371.22
2016,11,23,14,45,683.5,76.0,2.8,14.0,303.5,424.89,345.79
2016,11,23,15,0,653.0,72.0,2.8,14.0,267.0,393.07,318.98
2016,11,23,15,15,605.5,66.5,2.6,13.5,227.0,351.53,283.94
2016,11,23,15,30,558.0,61.0,2.4,13.0,187.0,310.6,248.48
2016,11,23,15,45,486.5,53.0,2.25,13.0,146.0,258.83,203.26
2016,11,23,16,0,415.0,45.0,2.1,13.0,105.0,210.07,159.8
2016,11,23,16,15,295.0,34.0,2.05,12.5,68.5,146.69,102.94
2016,11,23,16,30,175.0,23.0,2.0,12.0,32.0,84.68,8.2
2016,11,23,16,45,87.5,11.5,2.0,11.5,16.0,32.82,0.0
2016,11,23,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,15,110.0,15.5,1.35,7.0,24.0,15.24,0.0
2016,11,24,7,30,220.0,31.0,1.4,7.0,48.0,24.43,11.48
2016,11,24,7,45,329.5,42.0,1.5,7.5,86.5,33.59,23.77
2016,11,24,8,0,439.0,53.0,1.6,8.0,125.0,41.03,31.21
2016,11,24,8,15,506.0,61.0,1.55,8.0,166.5,45.3,35.52
2016,11,24,8,30,573.0,69.0,1.5,8.0,208.0,78.31,46.34
2016,11,24,8,45,624.5,73.0,1.5,8.5,249.0,114.13,67.24
2016,11,24,9,0,676.0,77.0,1.5,9.0,290.0,153.96,96.47
2016,11,24,9,15,706.5,80.5,1.45,9.5,326.0,193.21,129.12
2016,11,24,9,30,737.0,84.0,1.4,10.0,362.0,233.92,164.48
2016,11,24,9,45,762.0,86.0,1.4,10.5,394.0,272.99,199.24
2016,11,24,10,0,787.0,88.0,1.4,11.0,426.0,314.58,235.89
2016,11,24,10,15,801.0,90.0,1.3,11.5,450.5,350.33,267.4
2016,11,24,10,30,815.0,92.0,1.2,12.0,475.0,385.23,297.45
2016,11,24,10,45,826.0,92.5,1.1,12.5,493.5,416.41,323.79
2016,11,24,11,0,837.0,93.0,1.0,13.0,512.0,446.1,348.15
2016,11,24,11,15,842.0,94.0,0.85,13.0,522.5,471.93,369.18
2016,11,24,11,30,847.0,95.0,0.7,13.0,533.0,495.64,387.84
2016,11,24,11,45,850.0,94.5,0.6,13.5,536.0,514.61,402.0
2016,11,24,12,0,853.0,94.0,0.5,14.0,539.0,531.13,413.83
2016,11,24,12,15,850.5,93.5,0.4,14.0,534.5,542.24,422.04
2016,11,24,12,30,848.0,93.0,0.3,14.0,530.0,550.6,428.0
2016,11,24,12,45,842.5,92.0,0.25,14.5,517.5,554.08,429.96
2016,11,24,13,0,837.0,91.0,0.2,15.0,505.0,554.75,429.78
2016,11,24,13,15,735.5,102.5,0.2,15.0,456.0,514.34,400.47
2016,11,24,13,30,634.0,114.0,0.2,15.0,407.0,471.31,369.14
2016,11,24,13,45,710.0,99.0,0.25,15.0,409.5,494.08,387.56
2016,11,24,14,0,786.0,84.0,0.3,15.0,412.0,511.83,401.2
2016,11,24,14,15,602.0,102.0,0.35,14.5,342.0,429.69,339.92
2016,11,24,14,30,418.0,120.0,0.4,14.0,272.0,347.13,277.39
2016,11,24,14,45,386.5,114.0,0.45,14.0,242.5,319.49,256.19
2016,11,24,15,0,355.0,108.0,0.5,14.0,213.0,291.89,233.96
2016,11,24,15,15,469.5,84.0,0.55,13.5,201.5,308.21,245.87
2016,11,24,15,30,584.0,60.0,0.6,13.0,190.0,318.98,251.27
2016,11,24,15,45,512.0,52.5,0.7,13.0,148.5,267.0,206.97
2016,11,24,16,0,440.0,45.0,0.8,13.0,107.0,217.94,164.18
2016,11,24,16,15,319.0,33.5,0.9,12.5,70.0,153.2,106.39
2016,11,24,16,30,198.0,22.0,1.0,12.0,33.0,89.12,3.61
2016,11,24,16,45,99.0,11.0,1.15,12.0,16.5,35.02,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.0,2.0,8.5,11.0,10.81,0.0
2016,11,25,7,30,0.0,22.0,2.0,9.0,22.0,21.04,8.11
2016,11,25,7,45,10.5,39.5,2.0,9.5,41.5,36.74,26.14
2016,11,25,8,0,21.0,57.0,2.0,10.0,61.0,50.61,39.37
2016,11,25,8,15,31.0,74.5,2.0,10.0,81.5,65.03,52.82
2016,11,25,8,30,41.0,92.0,2.0,10.0,102.0,82.61,64.44
2016,11,25,8,45,48.0,108.5,2.0,10.5,122.5,100.72,79.06
2016,11,25,9,0,55.0,125.0,2.0,11.0,143.0,119.53,94.37
2016,11,25,9,15,61.5,139.0,2.0,11.5,161.0,136.86,108.52
2016,11,25,9,30,68.0,153.0,2.0,12.0,179.0,154.67,123.07
2016,11,25,9,45,62.0,164.5,2.0,12.5,189.5,167.62,133.94
2016,11,25,10,0,56.0,176.0,2.0,13.0,200.0,179.99,144.17
2016,11,25,10,15,123.5,190.0,2.0,13.0,247.0,217.08,173.3
2016,11,25,10,30,191.0,204.0,2.0,13.0,294.0,260.13,207.54
2016,11,25,10,45,102.5,193.0,2.05,13.5,241.5,223.18,178.77
2016,11,25,11,0,14.0,182.0,2.1,14.0,189.0,180.32,144.42
2016,11,25,11,15,35.5,200.5,2.1,14.0,218.5,208.49,167.36
2016,11,25,11,30,57.0,219.0,2.1,14.0,248.0,238.15,191.26
2016,11,25,11,45,45.5,214.0,2.15,14.5,237.5,230.09,184.41
2016,11,25,12,0,34.0,209.0,2.2,15.0,227.0,221.33,177.09
2016,11,25,12,15,108.5,219.5,2.15,15.0,275.0,274.31,220.27
2016,11,25,12,30,183.0,230.0,2.1,15.0,323.0,327.07,262.68
2016,11,25,12,45,232.5,218.5,2.1,15.0,334.5,345.12,277.54
2016,11,25,13,0,282.0,207.0,2.1,15.0,346.0,366.52,295.12
2016,11,25,13,15,266.0,200.5,2.1,15.0,327.5,353.47,285.03
2016,11,25,13,30,250.0,194.0,2.1,15.0,309.0,339.52,274.28
2016,11,25,13,45,178.5,186.0,2.1,15.0,265.5,289.02,233.9
2016,11,25,14,0,107.0,178.0,2.1,15.0,222.0,243.39,196.94
2016,11,25,14,15,265.0,148.5,2.1,14.5,246.5,297.79,242.89
2016,11,25,14,30,423.0,119.0,2.1,14.0,271.0,347.53,283.67
2016,11,25,14,45,395.5,112.0,2.1,14.0,242.0,320.72,261.27
2016,11,25,15,0,368.0,105.0,2.1,14.0,213.0,293.76,238.64
2016,11,25,15,15,339.5,92.0,2.0,13.5,180.5,259.83,210.2
2016,11,25,15,30,311.0,79.0,1.9,13.0,148.0,226.28,181.37
2016,11,25,15,45,276.0,64.0,1.85,13.0,115.5,188.64,148.3
2016,11,25,16,0,241.0,49.0,1.8,13.0,83.0,152.34,115.73
2016,11,25,16,15,164.5,34.5,1.8,12.5,54.0,105.46,72.95
2016,11,25,16,30,88.0,20.0,1.8,12.0,25.0,55.57,0.0
2016,11,25,16,45,44.0,10.0,1.85,12.0,12.5,20.53,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.5,2.95,11.0,8.5,8.36,0.0
2016,11,26,7,30,0.0,17.0,2.9,11.0,17.0,16.41,4.16
2016,11,26,7,45,0.0,32.0,2.85,11.0,32.0,30.47,20.46
2016,11,26,8,0,0.0,47.0,2.8,11.0,47.0,44.11,33.41
2016,11,26,8,15,0.0,64.0,2.75,11.0,64.0,59.18,47.37
2016,11,26,8,30,0.0,81.0,2.7,11.0,81.0,74.74,58.56
2016,11,26,8,45,3.0,96.0,2.65,11.0,97.0,89.2,70.97
2016,11,26,9,0,6.0,111.0,2.6,11.0,113.0,104.0,83.47
2016,11,26,9,15,11.0,124.0,2.7,11.0,128.0,117.74,94.86
2016,11,26,9,30,16.0,137.0,2.8,11.0,143.0,131.89,106.55
2016,11,26,9,45,8.0,134.5,2.95,11.0,137.5,129.29,104.57
2016,11,26,10,0,0.0,132.0,3.1,11.0,132.0,125.7,101.66
2016,11,26,10,15,9.0,153.0,3.3,11.0,157.5,148.51,120.5
2016,11,26,10,30,18.0,174.0,3.5,11.0,183.0,172.07,139.9
2016,11,26,10,45,124.0,195.0,3.7,11.5,256.5,232.98,188.9
2016,11,26,11,0,230.0,216.0,3.9,12.0,330.0,301.86,244.36
2016,11,26,11,15,128.0,207.5,4.0,12.0,271.5,256.43,208.21
2016,11,26,11,30,26.0,199.0,4.1,12.0,213.0,203.81,165.32
2016,11,26,11,45,13.0,177.5,4.2,12.0,184.5,177.87,144.02
2016,11,26,12,0,0.0,156.0,4.3,12.0,156.0,151.09,121.8
2016,11,26,12,15,0.0,83.0,4.3,12.0,83.0,80.28,62.58
2016,11,26,12,30,0.0,10.0,4.3,12.0,10.0,9.65,2.61
2016,11,26,12,45,3.5,90.0,4.3,12.0,92.0,88.96,70.13
2016,11,26,13,0,7.0,170.0,4.3,12.0,174.0,170.09,138.07
2016,11,26,13,15,304.5,146.0,4.15,12.0,285.5,316.61,262.26
2016,11,26,13,30,602.0,122.0,4.0,12.0,397.0,459.06,378.87
2016,11,26,13,45,556.0,130.0,3.9,12.5,373.0,438.94,361.25
2016,11,26,14,0,510.0,138.0,3.8,13.0,349.0,420.32,345.3
2016,11,26,14,15,513.5,120.5,3.7,12.5,318.5,398.99,328.85
2016,11,26,14,30,517.0,103.0,3.6,12.0,288.0,375.55,310.23
2016,11,26,14,45,456.0,104.5,3.55,12.0,255.0,340.45,280.75
2016,11,26,15,0,395.0,106.0,3.5,12.0,222.0,306.4,251.76
2016,11,26,15,15,355.5,94.5,3.5,12.0,187.0,268.86,219.58
2016,11,26,15,30,316.0,83.0,3.5,12.0,152.0,232.27,187.57
2016,11,26,15,45,250.0,69.5,3.5,12.0,117.0,179.69,142.16
2016,11,26,16,0,184.0,56.0,3.5,12.0,82.0,136.01,103.91
2016,11,26,16,15,92.0,39.5,3.6,11.5,52.5,84.24,58.06
2016,11,26,16,30,0.0,23.0,3.7,11.0,23.0,24.42,0.0
2016,11,26,16,45,0.0,11.5,3.8,11.0,11.5,11.3,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,100.5,13.5,3.1,10.0,20.5,13.27,0.0
2016,11,27,7,30,201.0,27.0,3.1,10.0,41.0,21.29,5.81
2016,11,27,7,45,328.0,37.0,3.15,10.5,78.5,29.26,19.33
2016,11,27,8,0,455.0,47.0,3.2,11.0,116.0,35.92,26.13
2016,11,27,8,15,524.0,53.5,3.3,11.0,157.0,39.04,29.37
2016,11,27,8,30,593.0,60.0,3.4,11.0,198.0,65.4,36.76
2016,11,27,8,45,644.5,63.0,3.55,11.5,238.5,100.81,55.53
2016,11,27,9,0,696.0,66.0,3.7,12.0,279.0,140.12,83.26
2016,11,27,9,15,725.5,69.5,3.65,12.0,314.5,182.21,118.06
2016,11,27,9,30,755.0,73.0,3.6,12.0,350.0,222.88,153.69
2016,11,27,9,45,597.5,108.0,3.6,12.5,339.0,245.11,180.82
2016,11,27,10,0,440.0,143.0,3.6,13.0,328.0,255.67,196.57
2016,11,27,10,15,637.0,110.5,3.5,13.0,395.5,307.24,236.77
2016,11,27,10,30,834.0,78.0,3.4,13.0,463.0,370.73,287.75
2016,11,27,10,45,844.0,78.5,3.3,13.5,481.0,401.94,315.24
2016,11,27,11,0,854.0,79.0,3.2,14.0,499.0,431.58,340.88
2016,11,27,11,15,858.5,79.5,3.1,14.0,509.5,457.03,363.27
2016,11,27,11,30,863.0,80.0,3.0,14.0,520.0,480.3,383.43
2016,11,27,11,45,863.5,80.5,2.9,14.5,522.5,499.34,399.1
2016,11,27,12,0,864.0,81.0,2.8,15.0,525.0,515.82,412.35
2016,11,27,12,15,861.0,81.0,2.7,15.0,520.0,527.37,422.23
2016,11,27,12,30,858.0,81.0,2.6,15.0,515.0,536.17,429.73
2016,11,27,12,45,689.5,118.5,2.55,15.0,462.0,493.48,396.57
2016,11,27,13,0,521.0,156.0,2.5,15.0,409.0,444.33,357.99
2016,11,27,13,15,436.5,166.0,2.4,15.0,372.5,411.78,332.46
2016,11,27,13,30,352.0,176.0,2.3,15.0,336.0,373.61,302.16
2016,11,27,13,45,399.5,157.0,2.25,15.0,328.5,383.38,310.61
2016,11,27,14,0,447.0,138.0,2.2,15.0,321.0,386.39,313.38
2016,11,27,14,15,434.5,128.0,2.15,14.5,294.5,365.8,297.48
2016,11,27,14,30,422.0,118.0,2.1,14.0,268.0,344.04,280.38
2016,11,27,14,45,389.0,111.0,2.1,14.0,238.0,314.83,256.36
2016,11,27,15,0,356.0,104.0,2.1,14.0,208.0,285.69,231.96
2016,11,27,15,15,328.0,91.0,2.05,13.5,176.0,252.44,204.08
2016,11,27,15,30,300.0,78.0,2.0,13.0,144.0,219.56,175.81
2016,11,27,15,45,257.5,64.0,1.95,12.5,111.5,180.78,142.16
2016,11,27,16,0,215.0,50.0,1.9,12.0,79.0,143.91,109.48
2016,11,27,16,15,107.5,36.5,1.95,11.5,51.0,84.56,57.65
2016,11,27,16,30,0.0,23.0,2.0,11.0,23.0,24.49,0.0
2016,11,27,16,45,0.0,11.5,2.05,11.0,11.5,11.3,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,81.5,13.5,3.9,11.0,19.0,13.27,0.0
2016,11,28,7,30,163.0,27.0,4.0,11.0,38.0,21.37,4.18
2016,11,28,7,45,275.5,39.0,4.15,11.5,73.5,30.22,19.88
2016,11,28,8,0,388.0,51.0,4.3,12.0,109.0,40.15,29.67
2016,11,28,8,15,460.5,58.5,4.3,12.0,149.0,43.96,33.59
2016,11,28,8,30,533.0,66.0,4.3,12.0,189.0,67.2,40.35
2016,11,28,8,45,584.0,71.0,4.35,12.0,228.5,101.35,58.63
2016,11,28,9,0,635.0,76.0,4.4,12.0,268.0,139.5,85.55
2016,11,28,9,15,667.5,80.0,4.35,12.0,303.5,177.33,116.44
2016,11,28,9,30,700.0,84.0,4.3,12.0,339.0,216.88,150.77
2016,11,28,9,45,631.0,100.5,4.3,12.5,345.0,244.47,179.24
2016,11,28,10,0,562.0,117.0,4.3,13.0,351.0,265.8,201.77
2016,11,28,10,15,574.0,122.0,4.2,13.0,373.5,296.04,229.12
2016,11,28,10,30,586.0,127.0,4.1,13.0,396.0,325.88,255.79
2016,11,28,10,45,632.5,119.0,4.05,13.5,419.5,355.92,281.42
2016,11,28,11,0,679.0,111.0,4.0,14.0,443.0,386.97,307.68
2016,11,28,11,15,657.5,120.5,3.9,14.0,447.5,405.92,324.78
2016,11,28,11,30,636.0,130.0,3.8,14.0,452.0,422.12,339.22
2016,11,28,11,45,680.5,128.5,3.7,14.0,475.0,456.47,367.55
2016,11,28,12,0,725.0,127.0,3.6,14.0,498.0,490.39,395.14
2016,11,28,12,15,722.5,126.5,3.5,14.0,493.5,500.46,403.86
2016,11,28,12,30,720.0,126.0,3.4,14.0,489.0,508.19,410.62
2016,11,28,12,45,706.5,127.0,3.3,14.5,476.0,509.27,411.23
2016,11,28,13,0,693.0,128.0,3.2,15.0,463.0,507.91,409.77
2016,11,28,13,15,642.5,125.5,3.15,15.0,427.0,480.89,389.08
2016,11,28,13,30,592.0,123.0,3.1,15.0,391.0,451.75,366.55
2016,11,28,13,45,623.0,116.5,3.05,15.0,384.5,459.68,373.15
2016,11,28,14,0,654.0,110.0,3.0,15.0,378.0,465.04,377.31
2016,11,28,14,15,627.5,106.0,2.9,14.5,347.0,441.11,358.66
2016,11,28,14,30,601.0,102.0,2.8,14.0,316.0,415.77,338.58
2016,11,28,14,45,581.0,93.5,2.75,14.0,282.0,387.69,315.34
2016,11,28,15,0,561.0,85.0,2.7,14.0,248.0,358.49,290.57
2016,11,28,15,15,508.5,78.0,2.5,13.5,209.0,315.97,254.8
2016,11,28,15,30,456.0,71.0,2.3,13.0,170.0,273.79,218.57
2016,11,28,15,45,400.0,59.5,2.15,13.0,132.5,228.32,178.65
2016,11,28,16,0,344.0,48.0,2.0,13.0,95.0,185.36,140.07
2016,11,28,16,15,172.0,38.0,2.05,12.5,61.5,111.83,76.48
2016,11,28,16,30,0.0,28.0,2.1,12.0,28.0,31.89,0.0
