Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,0,863.0,73.0,1.9,9.0,462.0,389.49,306.28
2016,12,19,11,15,869.0,73.5,1.85,9.0,475.0,416.72,330.88
2016,12,19,11,30,875.0,74.0,1.8,9.0,488.0,441.93,353.3
2016,12,19,11,45,876.5,74.5,1.8,9.5,493.0,462.97,371.43
2016,12,19,12,0,878.0,75.0,1.8,10.0,498.0,481.55,387.14
2016,12,19,12,15,772.5,93.5,1.8,10.0,464.5,465.04,375.85
2016,12,19,12,30,667.0,112.0,1.8,10.0,431.0,443.32,360.03
2016,12,19,12,45,651.0,114.0,1.8,10.5,420.5,445.36,361.99
2016,12,19,13,0,635.0,116.0,1.8,11.0,410.0,445.11,361.78
2016,12,19,13,15,594.5,121.5,1.75,11.0,389.0,433.85,353.17
2016,12,19,13,30,554.0,127.0,1.7,11.0,368.0,418.41,341.16
2016,12,19,13,45,687.0,98.0,1.65,11.0,380.5,457.08,372.25
2016,12,19,14,0,820.0,69.0,1.6,11.0,393.0,488.05,396.36
2016,12,19,14,15,799.5,66.5,1.5,10.5,363.0,468.6,380.89
2016,12,19,14,30,779.0,64.0,1.4,10.0,333.0,447.09,363.68
2016,12,19,14,45,748.5,61.5,1.3,10.0,298.0,419.15,340.25
2016,12,19,15,0,718.0,59.0,1.2,10.0,263.0,389.95,315.22
2016,12,19,15,15,674.0,54.5,1.2,9.5,224.5,351.98,283.41
2016,12,19,15,30,630.0,50.0,1.2,9.0,186.0,314.01,250.57
2016,12,19,15,45,558.5,44.5,1.3,9.0,146.0,267.88,210.15
2016,12,19,16,0,487.0,39.0,1.4,9.0,106.0,222.19,169.06
2016,12,19,16,15,370.5,29.5,1.4,8.5,70.0,161.66,113.5
2016,12,19,16,30,254.0,20.0,1.4,8.0,34.0,101.47,15.24
2016,12,19,16,45,127.0,10.0,1.4,8.0,17.0,40.34,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,15.0,2.2,5.5,34.0,11.07,0.0
2016,12,20,8,0,378.0,30.0,2.2,6.0,68.0,23.11,13.88
2016,12,20,8,15,463.0,37.0,2.15,6.5,105.5,27.27,18.75
2016,12,20,8,30,548.0,44.0,2.1,7.0,143.0,31.34,22.81
2016,12,20,8,45,601.0,49.0,2.05,7.5,181.0,51.49,27.63
2016,12,20,9,0,654.0,54.0,2.0,8.0,219.0,90.72,48.53
2016,12,20,9,15,688.5,57.5,1.95,8.5,254.5,127.43,74.05
2016,12,20,9,30,723.0,61.0,1.9,9.0,290.0,166.13,105.15
2016,12,20,9,45,754.0,61.5,1.85,9.5,322.5,203.0,137.0
2016,12,20,10,0,785.0,62.0,1.8,10.0,355.0,240.93,170.71
2016,12,20,10,15,673.5,90.0,1.75,10.5,354.0,264.85,197.3
2016,12,20,10,30,562.0,118.0,1.7,11.0,353.0,281.88,216.74
2016,12,20,10,45,700.0,93.0,1.65,11.5,399.5,324.47,250.77
2016,12,20,11,0,838.0,68.0,1.6,12.0,446.0,374.55,291.0
2016,12,20,11,15,844.5,68.5,1.5,12.0,458.5,402.42,315.46
2016,12,20,11,30,851.0,69.0,1.4,12.0,471.0,426.97,336.82
2016,12,20,11,45,661.5,117.5,1.35,12.5,432.0,409.61,325.21
2016,12,20,12,0,472.0,166.0,1.3,13.0,393.0,382.92,305.32
2016,12,20,12,15,459.0,168.0,1.25,13.0,388.5,388.16,310.36
2016,12,20,12,30,446.0,170.0,1.2,13.0,384.0,391.65,313.62
2016,12,20,12,45,448.0,166.0,1.2,13.0,377.0,394.92,316.84
2016,12,20,13,0,450.0,162.0,1.2,13.0,370.0,396.72,318.82
2016,12,20,13,15,632.0,117.0,1.2,13.0,398.0,448.13,360.07
2016,12,20,13,30,814.0,72.0,1.2,13.0,426.0,493.94,396.09
2016,12,20,13,45,800.5,70.5,1.25,13.0,403.5,484.1,388.64
2016,12,20,14,0,787.0,69.0,1.3,13.0,381.0,471.83,379.48
2016,12,20,14,15,767.5,66.5,1.25,13.0,352.0,453.27,364.68
2016,12,20,14,30,748.0,64.0,1.2,13.0,323.0,432.7,347.95
2016,12,20,14,45,722.0,61.0,1.15,13.0,290.0,406.82,326.61
2016,12,20,15,0,696.0,58.0,1.1,13.0,257.0,379.61,303.63
2016,12,20,15,15,653.5,54.0,1.05,12.5,219.5,343.33,273.37
2016,12,20,15,30,611.0,50.0,1.0,12.0,182.0,309.13,243.83
2016,12,20,15,45,549.0,43.5,1.0,11.5,143.5,263.71,204.71
2016,12,20,16,0,487.0,37.0,1.0,11.0,105.0,220.41,166.22
2016,12,20,16,15,374.5,28.5,1.05,10.5,69.5,162.14,113.34
2016,12,20,16,30,262.0,20.0,1.1,10.0,34.0,104.23,21.02
2016,12,20,16,45,131.0,10.0,1.15,9.5,17.0,41.44,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,184.5,14.5,2.25,8.5,32.5,10.67,0.0
2016,12,21,8,0,369.0,29.0,2.3,9.0,65.0,22.22,12.85
2016,12,21,8,15,454.5,36.5,2.35,9.0,102.5,26.89,18.17
2016,12,21,8,30,540.0,44.0,2.4,9.0,140.0,31.41,22.65
2016,12,21,8,45,594.5,49.0,2.5,9.5,178.5,50.41,27.08
2016,12,21,9,0,649.0,54.0,2.6,10.0,217.0,89.42,47.46
2016,12,21,9,15,684.5,57.5,2.65,10.5,253.0,126.01,72.57
2016,12,21,9,30,720.0,61.0,2.7,11.0,289.0,164.68,103.39
2016,12,21,9,45,750.5,62.0,2.8,11.5,321.5,201.81,135.36
2016,12,21,10,0,781.0,63.0,2.9,12.0,354.0,239.98,169.26
2016,12,21,10,15,797.5,65.0,2.75,12.0,380.0,276.02,202.41
2016,12,21,10,30,814.0,67.0,2.6,12.0,406.0,311.53,234.91
2016,12,21,10,45,826.5,67.5,2.5,12.5,426.0,343.48,263.74
2016,12,21,11,0,839.0,68.0,2.4,13.0,446.0,374.17,290.9
2016,12,21,11,15,846.5,69.0,2.35,13.0,459.5,403.03,316.63
2016,12,21,11,30,854.0,70.0,2.3,13.0,473.0,428.62,339.22
2016,12,21,11,45,859.0,70.0,2.3,13.5,479.5,450.08,357.59
2016,12,21,12,0,864.0,70.0,2.3,14.0,486.0,469.25,373.69
2016,12,21,12,15,864.0,70.0,2.3,14.0,484.5,483.66,386.44
2016,12,21,12,30,864.0,70.0,2.3,14.0,483.0,495.45,396.87
2016,12,21,12,45,858.0,70.0,2.3,14.5,474.0,501.6,401.95
2016,12,21,13,0,852.0,70.0,2.3,15.0,465.0,505.93,405.37
2016,12,21,13,15,844.5,69.0,2.25,15.0,449.0,505.02,405.15
2016,12,21,13,30,837.0,68.0,2.2,15.0,433.0,501.38,402.64
2016,12,21,13,45,825.5,66.5,2.2,15.0,410.5,492.53,396.06
2016,12,21,14,0,814.0,65.0,2.2,15.0,388.0,481.15,387.26
2016,12,21,14,15,795.5,63.0,2.1,14.5,359.5,463.42,373.61
2016,12,21,14,30,777.0,61.0,2.0,14.0,331.0,443.59,357.89
2016,12,21,14,45,750.0,58.0,1.95,14.0,297.0,416.86,335.75
2016,12,21,15,0,723.0,55.0,1.9,14.0,263.0,388.76,311.9
2016,12,21,15,15,682.0,51.5,1.75,13.5,225.0,353.13,281.75
2016,12,21,15,30,641.0,48.0,1.6,13.0,187.0,317.36,250.58
2016,12,21,15,45,576.5,42.5,1.5,12.5,148.0,270.97,210.34
2016,12,21,16,0,512.0,37.0,1.4,12.0,109.0,229.43,172.98
2016,12,21,16,15,400.5,28.5,1.4,11.5,72.5,170.57,119.57
2016,12,21,16,30,289.0,20.0,1.4,11.0,36.0,112.31,28.5
2016,12,21,16,45,144.5,10.0,1.45,10.5,18.0,44.87,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,15.0,1.4,7.5,34.5,11.16,0.0
2016,12,22,8,0,410.0,30.0,1.3,8.0,69.0,23.28,13.74
2016,12,22,8,15,497.5,37.0,1.2,8.0,108.0,27.43,18.75
2016,12,22,8,30,585.0,44.0,1.1,8.0,147.0,31.5,22.86
2016,12,22,8,45,638.5,48.5,1.05,8.5,187.0,53.07,29.24
2016,12,22,9,0,692.0,53.0,1.0,9.0,227.0,90.56,47.25
2016,12,22,9,15,726.5,56.5,0.9,9.5,264.0,128.9,73.33
2016,12,22,9,30,761.0,60.0,0.8,10.0,301.0,169.18,105.17
2016,12,22,9,45,785.0,62.5,0.75,10.5,333.0,208.11,138.52
2016,12,22,10,0,809.0,65.0,0.7,11.0,365.0,247.52,173.12
2016,12,22,10,15,825.0,67.0,0.8,11.5,392.0,284.51,206.41
2016,12,22,10,30,841.0,69.0,0.9,12.0,419.0,320.88,238.95
2016,12,22,10,45,852.0,70.0,1.0,12.5,439.5,353.75,268.35
2016,12,22,11,0,863.0,71.0,1.1,13.0,460.0,385.22,296.07
2016,12,22,11,15,870.0,72.0,1.15,13.0,473.5,413.55,321.18
2016,12,22,11,30,877.0,73.0,1.2,13.0,487.0,440.68,344.85
2016,12,22,11,45,880.0,73.0,1.25,13.5,493.0,461.87,362.87
2016,12,22,12,0,883.0,73.0,1.3,14.0,499.0,480.64,378.6
2016,12,22,12,15,882.5,73.0,1.3,14.0,497.5,495.23,391.26
2016,12,22,12,30,882.0,73.0,1.3,14.0,496.0,507.14,401.58
2016,12,22,12,45,880.0,72.0,1.3,14.5,487.0,514.54,407.5
2016,12,22,13,0,878.0,71.0,1.3,15.0,478.0,519.14,411.08
2016,12,22,13,15,870.0,70.0,1.2,15.0,461.5,517.91,410.24
2016,12,22,13,30,862.0,69.0,1.1,15.0,445.0,515.31,408.11
2016,12,22,13,45,849.5,67.5,1.05,15.0,422.0,505.98,401.04
2016,12,22,14,0,837.0,66.0,1.0,15.0,399.0,494.05,391.77
2016,12,22,14,15,817.0,64.0,0.95,14.5,369.0,475.45,377.85
2016,12,22,14,30,797.0,62.0,0.9,14.0,339.0,454.72,361.89
2016,12,22,14,45,766.5,59.5,0.85,14.0,304.0,426.68,339.16
2016,12,22,15,0,736.0,57.0,0.8,14.0,269.0,397.32,314.82
2016,12,22,15,15,693.5,53.0,0.85,13.5,230.5,360.26,284.76
2016,12,22,15,30,651.0,49.0,0.9,13.0,192.0,323.07,253.47
2016,12,22,15,45,584.5,43.5,1.0,12.5,151.5,275.63,213.26
2016,12,22,16,0,518.0,38.0,1.1,12.0,111.0,233.2,175.76
2016,12,22,16,15,406.0,29.5,1.15,11.5,74.5,173.87,122.45
2016,12,22,16,30,294.0,21.0,1.2,11.0,38.0,115.44,34.94
2016,12,22,16,45,147.0,10.5,1.25,11.0,19.0,46.16,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.0,4.05,9.0,8.0,7.71,0.0
2016,12,23,8,0,0.0,16.0,4.0,9.0,16.0,15.43,7.07
2016,12,23,8,15,0.0,25.5,3.8,9.0,25.5,24.61,16.11
2016,12,23,8,30,0.0,35.0,3.6,9.0,35.0,33.8,24.76
2016,12,23,8,45,0.0,45.0,3.45,9.5,45.0,43.47,31.92
2016,12,23,9,0,0.0,55.0,3.3,10.0,55.0,53.03,40.27
2016,12,23,9,15,0.0,64.5,3.15,10.0,64.5,62.02,48.11
2016,12,23,9,30,0.0,74.0,3.0,10.0,74.0,71.04,55.89
2016,12,23,9,45,0.0,82.5,2.9,10.5,82.5,79.16,62.7
2016,12,23,10,0,0.0,91.0,2.8,11.0,91.0,87.3,69.45
2016,12,23,10,15,0.0,71.0,2.85,11.0,71.0,68.64,53.45
2016,12,23,10,30,0.0,51.0,2.9,11.0,51.0,49.27,36.82
2016,12,23,10,45,0.0,88.5,2.95,11.5,88.5,85.43,67.5
2016,12,23,11,0,0.0,126.0,3.0,12.0,126.0,121.08,97.27
2016,12,23,11,15,163.5,158.5,3.35,12.0,236.0,216.42,175.02
2016,12,23,11,30,327.0,191.0,3.7,12.0,346.0,321.26,259.94
2016,12,23,11,45,163.5,171.5,4.05,12.0,249.0,238.79,194.16
2016,12,23,12,0,0.0,152.0,4.4,12.0,152.0,146.97,118.59
2016,12,23,12,15,0.0,95.0,4.55,12.0,95.0,91.91,72.55
2016,12,23,12,30,0.0,38.0,4.7,12.0,38.0,36.71,25.76
2016,12,23,12,45,0.0,44.5,4.9,12.0,44.5,42.99,31.15
2016,12,23,13,0,0.0,51.0,5.1,12.0,51.0,49.28,36.54
2016,12,23,13,15,0.0,44.0,5.1,11.5,44.0,42.5,30.85
2016,12,23,13,30,0.0,37.0,5.1,11.0,37.0,35.73,25.14
2016,12,23,13,45,57.5,104.0,5.1,11.0,127.0,132.27,108.1
2016,12,23,14,0,115.0,171.0,5.1,11.0,217.0,236.12,195.57
2016,12,23,14,15,108.0,160.0,4.95,11.0,200.5,221.7,183.4
2016,12,23,14,30,101.0,149.0,4.8,11.0,184.0,207.05,171.13
2016,12,23,14,45,96.0,134.0,4.7,11.0,165.0,188.66,155.62
2016,12,23,15,0,91.0,119.0,4.6,11.0,146.0,170.03,139.69
2016,12,23,15,15,82.0,103.0,4.35,10.5,124.5,148.35,121.16
2016,12,23,15,30,73.0,87.0,4.1,10.0,103.0,126.69,102.34
2016,12,23,15,45,60.0,70.0,3.95,10.0,81.5,97.97,77.16
2016,12,23,16,0,47.0,53.0,3.8,10.0,60.0,74.03,55.9
2016,12,23,16,15,23.5,36.5,3.7,9.5,40.0,47.62,32.37
2016,12,23,16,30,0.0,20.0,3.6,9.0,20.0,19.75,3.04
2016,12,23,16,45,0.0,10.0,3.5,9.0,10.0,9.83,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.0,14.0,2.7,6.5,33.5,10.34,0.0
2016,12,24,8,0,420.0,28.0,2.7,7.0,67.0,21.48,12.11
2016,12,24,8,15,508.0,34.5,2.75,7.0,106.5,27.6,18.91
2016,12,24,8,30,596.0,41.0,2.8,7.0,146.0,31.68,23.07
2016,12,24,8,45,652.5,45.5,2.85,7.5,186.0,48.92,26.48
2016,12,24,9,0,709.0,50.0,2.9,8.0,226.0,87.21,44.42
2016,12,24,9,15,743.0,53.0,2.9,8.0,263.0,125.79,70.71
2016,12,24,9,30,777.0,56.0,2.9,8.0,300.0,166.24,103.28
2016,12,24,9,45,803.0,57.5,2.95,8.5,333.0,205.31,137.46
2016,12,24,10,0,829.0,59.0,3.0,9.0,366.0,244.98,173.32
2016,12,24,10,15,844.5,60.5,3.0,9.0,393.0,284.32,209.9
2016,12,24,10,30,860.0,62.0,3.0,9.0,420.0,320.57,243.78
2016,12,24,10,45,870.5,63.0,3.05,9.5,440.5,353.7,274.38
2016,12,24,11,0,881.0,64.0,3.1,10.0,461.0,385.35,303.14
2016,12,24,11,15,887.5,65.0,3.1,10.0,474.5,413.76,329.23
2016,12,24,11,30,894.0,66.0,3.1,10.0,488.0,440.13,353.12
2016,12,24,11,45,897.5,66.0,3.1,10.0,494.0,462.01,372.96
2016,12,24,12,0,901.0,66.0,3.1,10.0,500.0,481.44,390.42
2016,12,24,12,15,900.5,66.0,3.1,10.0,499.0,496.43,404.01
2016,12,24,12,30,900.0,66.0,3.1,10.0,498.0,508.68,415.11
2016,12,24,12,45,890.0,67.5,3.1,10.5,488.0,515.0,420.47
2016,12,24,13,0,880.0,69.0,3.1,11.0,478.0,518.41,423.28
2016,12,24,13,15,872.5,68.5,3.05,11.0,462.5,518.13,423.65
2016,12,24,13,30,865.0,68.0,3.0,11.0,447.0,515.07,421.61
2016,12,24,13,45,853.5,66.5,3.0,11.0,424.0,507.79,416.11
2016,12,24,14,0,842.0,65.0,3.0,11.0,401.0,496.49,407.2
2016,12,24,14,15,823.5,63.0,2.9,10.5,372.0,478.72,393.34
2016,12,24,14,30,805.0,61.0,2.8,10.0,343.0,458.75,377.27
2016,12,24,14,45,779.0,58.0,2.75,10.0,308.5,432.22,354.87
2016,12,24,15,0,753.0,55.0,2.7,10.0,274.0,404.18,330.61
2016,12,24,15,15,712.5,51.5,2.6,9.5,235.5,368.22,299.72
2016,12,24,15,30,672.0,48.0,2.5,9.0,197.0,331.98,267.64
2016,12,24,15,45,610.0,42.5,2.4,8.5,157.0,285.66,226.56
2016,12,24,16,0,548.0,37.0,2.3,8.0,117.0,241.05,185.87
2016,12,24,16,15,436.0,29.0,2.3,7.5,79.0,180.64,130.75
2016,12,24,16,30,324.0,21.0,2.3,7.0,41.0,125.49,50.17
2016,12,24,16,45,162.0,10.5,2.35,7.0,20.5,50.29,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,204.5,14.0,2.2,4.5,33.0,10.37,0.0
2016,12,25,8,0,409.0,28.0,2.3,5.0,66.0,21.53,12.21
2016,12,25,8,15,498.0,35.0,2.35,5.5,105.0,25.77,17.4
2016,12,25,8,30,587.0,42.0,2.4,6.0,144.0,32.71,24.1
2016,12,25,8,45,641.0,46.5,2.45,6.5,183.5,48.9,27.2
2016,12,25,9,0,695.0,51.0,2.5,7.0,223.0,86.46,44.66
2016,12,25,9,15,730.0,54.5,2.5,7.0,260.5,125.01,70.91
2016,12,25,9,30,765.0,58.0,2.5,7.0,298.0,165.54,103.51
2016,12,25,9,45,781.0,62.0,2.55,7.5,329.0,204.57,138.05
2016,12,25,10,0,797.0,66.0,2.6,8.0,360.0,243.5,173.58
2016,12,25,10,15,813.5,67.5,2.6,8.0,387.0,279.86,207.55
2016,12,25,10,30,830.0,69.0,2.6,8.0,414.0,315.68,240.95
2016,12,25,10,45,565.5,126.0,2.65,8.5,366.5,308.11,243.34
2016,12,25,11,0,301.0,183.0,2.7,9.0,319.0,282.91,228.43
2016,12,25,11,15,322.0,185.5,2.75,9.0,335.0,303.74,246.51
2016,12,25,11,30,343.0,188.0,2.8,9.0,351.0,324.78,264.54
2016,12,25,11,45,264.5,201.5,2.85,9.5,328.0,312.77,255.44
2016,12,25,12,0,186.0,215.0,2.9,10.0,305.0,295.47,241.59
2016,12,25,12,15,316.5,193.5,2.9,10.0,345.5,342.89,280.91
2016,12,25,12,30,447.0,172.0,2.9,10.0,386.0,393.71,322.68
2016,12,25,12,45,439.5,171.5,2.9,10.5,379.0,396.04,324.41
2016,12,25,13,0,432.0,171.0,2.9,11.0,372.0,396.83,324.98
2016,12,25,13,15,414.5,166.5,2.9,11.0,354.0,387.0,317.56
2016,12,25,13,30,397.0,162.0,2.9,11.0,336.0,375.67,308.85
2016,12,25,13,45,256.0,167.0,2.95,11.0,277.0,306.25,252.32
2016,12,25,14,0,115.0,172.0,3.0,11.0,218.0,237.23,195.22
2016,12,25,14,15,110.5,160.5,2.95,10.5,202.0,223.49,184.49
2016,12,25,14,30,106.0,149.0,2.9,10.0,186.0,209.45,173.19
2016,12,25,14,45,102.5,134.0,2.85,10.0,167.0,191.68,158.28
2016,12,25,15,0,99.0,119.0,2.8,10.0,148.0,173.58,142.88
2016,12,25,15,15,366.0,85.0,2.75,9.5,170.0,258.7,212.85
2016,12,25,15,30,633.0,51.0,2.7,9.0,192.0,320.46,259.46
2016,12,25,15,45,571.5,45.0,2.65,8.5,153.0,277.11,220.55
2016,12,25,16,0,510.0,39.0,2.6,8.0,114.0,233.69,181.01
2016,12,25,16,15,402.5,30.5,2.7,7.5,77.5,175.58,128.16
2016,12,25,16,30,295.0,22.0,2.8,7.0,41.0,119.29,52.3
2016,12,25,16,45,147.5,11.0,2.95,7.0,20.5,47.43,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,211.5,13.5,2.8,3.5,33.0,9.95,0.0
2016,12,26,8,0,423.0,27.0,2.9,4.0,66.0,22.52,13.02
2016,12,26,8,15,511.0,34.0,2.95,4.5,105.5,27.19,18.73
2016,12,26,8,30,599.0,41.0,3.0,5.0,145.0,31.77,23.33
2016,12,26,8,45,650.0,46.0,3.05,5.5,184.5,47.94,26.75
2016,12,26,9,0,701.0,51.0,3.1,6.0,224.0,86.17,44.57
2016,12,26,9,15,736.0,54.0,3.1,6.0,261.5,124.53,70.59
2016,12,26,9,30,771.0,57.0,3.1,6.0,299.0,164.87,103.12
2016,12,26,9,45,791.5,60.5,3.1,6.5,331.5,204.58,138.22
2016,12,26,10,0,812.0,64.0,3.1,7.0,364.0,244.51,174.67
2016,12,26,10,15,828.5,65.5,3.05,7.5,391.0,281.47,209.03
2016,12,26,10,30,845.0,67.0,3.0,8.0,418.0,317.86,242.65
2016,12,26,10,45,855.5,68.5,3.0,8.5,438.5,351.42,273.62
2016,12,26,11,0,866.0,70.0,3.0,9.0,459.0,383.58,302.78
2016,12,26,11,15,872.5,70.5,2.95,9.0,472.5,412.73,329.41
2016,12,26,11,30,879.0,71.0,2.9,9.0,486.0,438.47,352.74
2016,12,26,11,45,882.0,71.5,2.85,9.5,492.5,460.53,371.96
2016,12,26,12,0,885.0,72.0,2.8,10.0,499.0,480.19,388.74
2016,12,26,12,15,884.5,71.5,2.7,10.0,498.0,494.66,401.61
2016,12,26,12,30,884.0,71.0,2.6,10.0,497.0,506.43,412.02
2016,12,26,12,45,880.0,70.5,2.55,10.5,488.0,513.73,418.0
2016,12,26,13,0,876.0,70.0,2.5,11.0,479.0,518.2,421.51
2016,12,26,13,15,867.5,69.0,2.45,11.0,463.0,517.06,421.19
2016,12,26,13,30,859.0,68.0,2.4,11.0,447.0,514.51,419.53
2016,12,26,13,45,846.0,67.0,2.35,11.0,424.0,505.8,412.84
2016,12,26,14,0,833.0,66.0,2.3,11.0,401.0,494.5,403.87
2016,12,26,14,15,814.5,64.0,2.15,11.0,372.0,476.95,389.39
2016,12,26,14,30,796.0,62.0,2.0,11.0,343.0,457.21,372.83
2016,12,26,14,45,768.5,59.0,1.95,11.0,308.5,430.22,350.38
2016,12,26,15,0,741.0,56.0,1.9,11.0,274.0,401.78,326.17
2016,12,26,15,15,700.5,52.5,1.85,10.0,236.0,366.09,296.57
2016,12,26,15,30,660.0,49.0,1.8,9.0,198.0,330.14,265.67
2016,12,26,15,45,598.0,43.5,1.75,8.5,158.0,284.04,225.2
2016,12,26,16,0,536.0,38.0,1.7,8.0,118.0,239.66,185.12
2016,12,26,16,15,431.0,30.0,1.8,7.5,80.5,184.66,135.07
2016,12,26,16,30,326.0,22.0,1.9,7.0,43.0,129.03,61.31
2016,12,26,16,45,163.0,11.0,2.0,7.0,21.5,51.55,0.0
2016,12,26,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,179.0,14.5,1.7,4.5,31.0,10.87,0.0
2016,12,27,8,0,358.0,29.0,1.7,5.0,62.0,22.58,12.95
2016,12,27,8,15,447.5,37.0,1.65,5.5,99.5,27.67,19.09
2016,12,27,8,30,537.0,45.0,1.6,6.0,137.0,32.6,24.0
2016,12,27,8,45,596.5,49.5,1.55,6.5,176.5,46.6,26.62
2016,12,27,9,0,656.0,54.0,1.5,7.0,216.0,85.51,45.58
2016,12,27,9,15,692.5,58.0,1.35,7.5,253.0,122.97,70.67
2016,12,27,9,30,729.0,62.0,1.2,8.0,290.0,162.65,101.93
2016,12,27,9,45,758.0,63.5,1.1,8.5,323.0,200.45,134.27
2016,12,27,10,0,787.0,65.0,1.0,9.0,356.0,239.23,168.45
2016,12,27,10,15,804.0,67.0,1.1,9.5,383.0,275.94,201.81
2016,12,27,10,30,821.0,69.0,1.2,10.0,410.0,312.17,234.59
2016,12,27,10,45,831.0,71.0,1.3,10.5,430.5,345.36,264.6
2016,12,27,11,0,841.0,73.0,1.4,11.0,451.0,377.19,292.94
2016,12,27,11,15,848.0,73.5,1.4,11.0,464.5,404.84,317.7
2016,12,27,11,30,855.0,74.0,1.4,11.0,478.0,430.58,340.43
2016,12,27,11,45,785.0,87.5,1.4,11.5,462.5,433.49,344.61
2016,12,27,12,0,715.0,101.0,1.4,12.0,447.0,430.8,343.88
2016,12,27,12,15,616.0,128.5,1.3,12.0,426.0,424.67,340.0
2016,12,27,12,30,517.0,156.0,1.2,12.0,405.0,412.17,330.63
2016,12,27,12,45,521.5,151.5,1.1,12.0,399.5,417.11,334.99
2016,12,27,13,0,526.0,147.0,1.0,12.0,394.0,420.39,337.75
2016,12,27,13,15,584.5,127.0,1.0,12.0,392.5,435.58,350.38
2016,12,27,13,30,643.0,107.0,1.0,12.0,391.0,446.92,359.83
2016,12,27,13,45,576.0,115.0,1.0,12.5,360.0,421.2,339.23
2016,12,27,14,0,509.0,123.0,1.0,13.0,329.0,392.03,316.02
2016,12,27,14,15,487.0,119.5,1.0,12.5,305.0,374.64,303.08
2016,12,27,14,30,465.0,116.0,1.0,12.0,281.0,356.15,288.84
2016,12,27,14,45,447.0,106.5,1.05,12.0,252.5,332.13,269.53
2016,12,27,15,0,429.0,97.0,1.1,12.0,224.0,307.24,249.02
2016,12,27,15,15,399.5,87.0,1.15,11.5,192.5,276.22,223.42
2016,12,27,15,30,370.0,77.0,1.2,11.0,161.0,245.33,197.15
2016,12,27,15,45,330.0,64.0,1.25,10.5,128.0,207.43,164.48
2016,12,27,16,0,290.0,51.0,1.3,10.0,95.0,170.8,132.11
2016,12,27,16,15,219.0,38.0,1.35,9.5,65.0,126.05,92.32
2016,12,27,16,30,148.0,25.0,1.4,9.0,35.0,81.83,40.44
2016,12,27,16,45,74.0,12.5,1.5,9.0,17.5,30.91,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,13.0,2.35,5.5,32.5,10.29,0.0
2016,12,28,8,0,426.0,26.0,2.4,6.0,65.0,21.54,11.97
2016,12,28,8,15,513.5,33.0,2.4,6.0,104.0,26.26,17.76
2016,12,28,8,30,601.0,40.0,2.4,6.0,143.0,30.86,22.41
2016,12,28,8,45,657.0,44.0,2.4,6.5,183.0,45.04,24.77
2016,12,28,9,0,713.0,48.0,2.4,7.0,223.0,82.99,41.54
2016,12,28,9,15,746.5,51.0,2.4,7.5,260.5,121.76,67.41
2016,12,28,9,30,780.0,54.0,2.4,8.0,298.0,162.38,99.7
2016,12,28,9,45,807.5,55.0,2.45,9.0,331.0,201.54,133.48
2016,12,28,10,0,835.0,56.0,2.5,10.0,364.0,243.86,171.03
2016,12,28,10,15,850.5,57.5,2.4,10.5,391.0,281.27,205.4
2016,12,28,10,30,866.0,59.0,2.3,11.0,418.0,317.96,238.86
2016,12,28,10,45,877.0,59.5,2.25,11.5,439.0,351.24,269.14
2016,12,28,11,0,888.0,60.0,2.2,12.0,460.0,383.05,297.56
2016,12,28,11,15,894.0,61.0,2.1,12.0,474.0,411.75,323.33
2016,12,28,11,30,900.0,62.0,2.0,12.0,488.0,438.39,346.81
2016,12,28,11,45,902.5,62.0,1.9,12.5,494.0,460.28,365.35
2016,12,28,12,0,905.0,62.0,1.8,13.0,500.0,479.67,381.37
2016,12,28,12,15,905.0,62.0,1.75,13.0,499.5,495.3,394.89
2016,12,28,12,30,905.0,62.0,1.7,13.0,499.0,508.19,405.97
2016,12,28,12,45,898.5,62.5,1.7,13.5,490.0,515.58,412.0
2016,12,28,13,0,892.0,63.0,1.7,14.0,481.0,520.07,415.58
2016,12,28,13,15,885.0,62.5,1.65,14.0,465.5,520.38,416.3
2016,12,28,13,30,878.0,62.0,1.6,14.0,450.0,517.85,414.65
2016,12,28,13,45,866.5,60.5,1.6,14.0,427.5,509.19,408.36
2016,12,28,14,0,855.0,59.0,1.6,14.0,405.0,497.87,399.78
2016,12,28,14,15,837.5,57.5,1.5,13.5,376.5,481.08,386.96
2016,12,28,14,30,820.0,56.0,1.4,13.0,348.0,464.12,373.55
2016,12,28,14,45,795.5,53.5,1.3,13.0,314.0,438.77,352.53
2016,12,28,15,0,771.0,51.0,1.2,13.0,280.0,411.81,329.69
2016,12,28,15,15,733.5,48.0,1.15,12.5,242.0,377.38,301.08
2016,12,28,15,30,696.0,45.0,1.1,12.0,204.0,342.48,271.13
2016,12,28,15,45,638.0,40.0,1.1,11.5,164.0,297.48,232.41
2016,12,28,16,0,580.0,35.0,1.1,11.0,124.0,253.96,193.72
2016,12,28,16,15,481.0,28.0,1.1,10.5,86.0,197.22,143.15
2016,12,28,16,30,382.0,21.0,1.1,10.0,48.0,143.44,75.86
2016,12,28,16,45,191.0,10.5,1.15,9.5,24.0,58.74,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,188.5,14.5,3.3,6.5,31.5,10.92,0.0
2016,12,29,8,0,377.0,29.0,3.4,7.0,63.0,22.66,12.75
2016,12,29,8,15,470.5,36.5,3.45,7.0,102.0,27.28,18.56
2016,12,29,8,30,564.0,44.0,3.5,7.0,141.0,31.77,23.11
2016,12,29,8,45,620.0,49.5,3.55,7.5,181.5,46.03,26.33
2016,12,29,9,0,676.0,55.0,3.6,8.0,222.0,86.74,46.06
2016,12,29,9,15,713.5,59.0,3.6,8.0,259.5,125.22,71.78
2016,12,29,9,30,751.0,63.0,3.6,8.0,297.0,165.99,104.21
2016,12,29,9,45,761.0,69.0,3.65,8.5,328.0,205.4,139.14
2016,12,29,10,0,771.0,75.0,3.7,9.0,359.0,244.32,174.75
2016,12,29,10,15,789.5,77.0,3.6,9.5,387.0,281.01,208.41
2016,12,29,10,30,808.0,79.0,3.5,10.0,415.0,317.39,241.6
2016,12,29,10,45,824.0,79.5,3.45,10.5,437.0,350.94,272.11
2016,12,29,11,0,840.0,80.0,3.4,11.0,459.0,383.51,301.24
2016,12,29,11,15,847.5,81.0,3.25,11.5,473.0,412.04,326.46
2016,12,29,11,30,855.0,82.0,3.1,12.0,487.0,438.72,349.51
2016,12,29,11,45,860.5,81.5,3.0,12.5,494.5,461.03,368.59
2016,12,29,12,0,866.0,81.0,2.9,13.0,502.0,481.08,385.38
2016,12,29,12,15,865.5,81.0,2.8,13.0,501.0,496.42,398.77
2016,12,29,12,30,865.0,81.0,2.7,13.0,500.0,509.12,409.76
2016,12,29,12,45,871.0,77.5,2.6,13.5,493.0,518.76,417.37
2016,12,29,13,0,877.0,74.0,2.5,14.0,486.0,525.69,422.62
2016,12,29,13,15,868.5,73.0,2.4,14.0,470.5,525.1,422.56
2016,12,29,13,30,860.0,72.0,2.3,14.0,455.0,521.68,420.13
2016,12,29,13,45,847.5,70.5,2.25,14.0,432.0,512.94,413.56
2016,12,29,14,0,835.0,69.0,2.2,14.0,409.0,501.58,404.71
2016,12,29,14,15,816.5,67.0,2.1,14.0,380.0,484.2,390.75
2016,12,29,14,30,798.0,65.0,2.0,14.0,351.0,464.62,374.72
2016,12,29,14,45,770.0,62.5,1.9,14.0,316.5,438.02,352.78
2016,12,29,15,0,742.0,60.0,1.8,14.0,282.0,409.95,329.13
2016,12,29,15,15,702.0,56.0,1.7,13.0,243.5,373.9,299.67
2016,12,29,15,30,662.0,52.0,1.6,12.0,205.0,337.49,268.9
2016,12,29,15,45,597.0,46.5,1.5,11.5,164.5,292.32,229.8
2016,12,29,16,0,532.0,41.0,1.4,11.0,124.0,247.2,189.84
2016,12,29,16,15,427.5,32.5,1.45,10.5,86.0,188.64,138.31
2016,12,29,16,30,323.0,24.0,1.5,10.0,48.0,133.6,74.54
2016,12,29,16,45,161.5,12.0,1.6,9.5,24.0,53.05,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,130.5,15.5,0.7,7.5,27.0,11.86,0.0
2016,12,30,8,0,261.0,31.0,0.6,8.0,54.0,24.66,14.32
2016,12,30,8,15,340.0,42.0,0.55,8.5,89.0,32.53,23.15
2016,12,30,8,30,419.0,53.0,0.5,9.0,124.0,40.1,30.46
2016,12,30,8,45,464.5,62.0,0.45,9.5,160.5,54.35,35.53
2016,12,30,9,0,510.0,71.0,0.4,10.0,197.0,87.69,52.29
2016,12,30,9,15,547.0,77.0,0.55,10.0,231.0,120.9,74.47
2016,12,30,9,30,584.0,83.0,0.7,10.0,265.0,156.65,102.26
2016,12,30,9,45,623.5,84.5,0.85,10.5,298.0,190.96,130.61
2016,12,30,10,0,663.0,86.0,1.0,11.0,331.0,227.37,161.84
2016,12,30,10,15,695.0,82.5,1.15,11.5,356.5,258.91,189.83
2016,12,30,10,30,727.0,79.0,1.3,12.0,382.0,292.94,219.94
2016,12,30,10,45,721.5,88.0,1.45,12.5,401.5,323.27,247.57
2016,12,30,11,0,716.0,97.0,1.6,13.0,421.0,353.4,274.38
2016,12,30,11,15,722.5,99.0,1.6,13.0,434.0,379.5,297.49
2016,12,30,11,30,729.0,101.0,1.6,13.0,447.0,404.05,318.93
2016,12,30,11,45,784.5,91.0,1.65,13.5,468.5,437.41,346.14
2016,12,30,12,0,840.0,81.0,1.7,14.0,490.0,469.58,372.05
2016,12,30,12,15,840.0,81.0,1.7,14.0,489.5,484.82,385.22
2016,12,30,12,30,840.0,81.0,1.7,14.0,489.0,497.51,396.23
2016,12,30,12,45,836.0,80.5,1.75,14.0,481.0,505.08,403.3
2016,12,30,13,0,832.0,80.0,1.8,14.0,473.0,509.96,408.12
2016,12,30,13,15,824.0,79.0,1.85,14.0,457.5,509.57,408.72
2016,12,30,13,30,816.0,78.0,1.9,14.0,442.0,506.49,407.07
2016,12,30,13,45,802.5,76.5,2.0,14.0,420.0,497.45,400.81
2016,12,30,14,0,789.0,75.0,2.1,14.0,398.0,485.92,392.34
2016,12,30,14,15,770.0,73.0,2.15,13.5,369.5,468.77,379.73
2016,12,30,14,30,751.0,71.0,2.2,13.0,341.0,449.53,365.05
2016,12,30,14,45,722.0,68.0,2.3,13.0,307.5,422.63,343.26
2016,12,30,15,0,693.0,65.0,2.4,13.0,274.0,396.02,321.03
2016,12,30,15,15,652.0,61.0,2.35,12.5,236.5,360.8,291.54
2016,12,30,15,30,611.0,57.0,2.3,12.0,199.0,325.48,261.09
2016,12,30,15,45,539.5,51.5,2.25,11.5,159.0,277.05,219.4
2016,12,30,16,0,468.0,46.0,2.2,11.0,119.0,231.0,178.86
2016,12,30,16,15,365.5,36.5,2.2,10.5,82.5,173.7,128.55
2016,12,30,16,30,263.0,27.0,2.2,10.0,46.0,120.34,70.14
2016,12,30,16,45,131.5,13.5,2.25,10.0,23.0,47.13,0.0
2016,12,30,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
